Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,3.85,5.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.25,4.5,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.1,3.5,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,9.0,4.15,3.0,9.0,8.34,0.0
2016,1,1,8,0,0.0,18.0,4.2,3.0,18.0,16.69,8.45
2016,1,1,8,15,0.0,32.0,4.25,3.0,32.0,29.72,21.31
2016,1,1,8,30,0.0,46.0,4.3,3.0,46.0,42.37,33.42
2016,1,1,8,45,0.0,61.0,4.4,3.5,61.0,55.59,45.87
2016,1,1,9,0,0.0,76.0,4.5,4.0,76.0,68.65,57.99
2016,1,1,9,15,0.0,90.0,4.5,4.0,90.0,80.78,69.16
2016,1,1,9,30,0.0,104.0,4.5,4.0,104.0,93.26,76.77
2016,1,1,9,45,2.5,126.0,4.55,4.5,127.0,112.63,93.23
2016,1,1,10,0,5.0,148.0,4.6,5.0,150.0,132.47,109.86
2016,1,1,10,15,5.0,156.5,4.5,5.0,159.0,141.25,117.15
2016,1,1,10,30,5.0,165.0,4.4,5.0,168.0,149.94,124.34
2016,1,1,10,45,217.5,183.5,4.35,5.0,298.5,219.97,177.44
2016,1,1,11,0,430.0,202.0,4.3,5.0,429.0,316.56,254.66
2016,1,1,11,15,406.5,217.0,4.25,5.0,438.5,343.16,279.19
2016,1,1,11,30,383.0,232.0,4.2,5.0,448.0,365.94,300.07
2016,1,1,11,45,266.5,254.5,4.2,5.5,407.0,351.64,289.9
2016,1,1,12,0,150.0,277.0,4.2,6.0,366.0,327.7,270.65
2016,1,1,12,15,82.0,245.0,4.15,6.0,294.0,270.0,223.44
2016,1,1,12,30,14.0,213.0,4.1,6.0,222.0,205.9,169.86
2016,1,1,12,45,63.0,245.0,4.05,6.0,282.5,267.72,222.04
2016,1,1,13,0,112.0,277.0,4.0,6.0,343.0,330.85,274.61
2016,1,1,13,15,69.0,251.0,3.95,6.0,291.5,283.96,235.63
2016,1,1,13,30,26.0,225.0,3.9,6.0,240.0,229.52,190.12
2016,1,1,13,45,56.5,234.5,3.85,6.0,266.0,265.89,221.33
2016,1,1,14,0,87.0,244.0,3.8,6.0,292.0,298.23,248.92
2016,1,1,14,15,43.5,198.5,3.7,6.0,222.5,225.27,187.78
2016,1,1,14,30,0.0,153.0,3.6,6.0,153.0,145.9,120.25
2016,1,1,14,45,0.0,116.0,3.5,6.0,116.0,109.58,89.55
2016,1,1,15,0,0.0,79.0,3.4,6.0,79.0,73.54,58.65
2016,1,1,15,15,0.0,71.5,3.2,5.5,71.5,66.53,52.82
2016,1,1,15,30,0.0,64.0,3.0,5.0,64.0,59.52,46.9
2016,1,1,15,45,0.0,56.0,2.8,5.0,56.0,52.06,40.43
2016,1,1,16,0,0.0,48.0,2.6,5.0,48.0,44.6,33.89
2016,1,1,16,15,0.0,40.0,2.35,4.5,40.0,37.14,27.33
2016,1,1,16,30,0.0,32.0,2.1,4.0,32.0,29.7,20.67
2016,1,1,16,45,0.0,23.5,1.85,4.0,23.5,21.79,13.47
2016,1,1,17,0,0.0,15.0,1.6,4.0,15.0,13.9,6.25
2016,1,1,17,15,0.0,8.5,1.55,4.0,8.5,7.87,0.0
2016,1,1,17,30,0.0,2.0,1.5,4.0,2.0,1.91,0.0
2016,1,1,17,45,0.0,1.0,1.5,4.0,1.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,5.0,0.8,3.5,5.0,4.62,0.0
2016,1,2,8,0,0.0,10.0,0.8,4.0,10.0,9.26,2.16
2016,1,2,8,15,0.0,17.5,0.8,4.0,17.5,16.22,9.08
2016,1,2,8,30,0.0,25.0,0.8,4.0,25.0,23.18,15.77
2016,1,2,8,45,0.0,33.5,0.85,4.5,33.5,31.09,23.22
2016,1,2,9,0,0.0,42.0,0.9,5.0,42.0,39.0,30.57
2016,1,2,9,15,0.0,49.5,0.85,5.0,49.5,45.99,37.03
2016,1,2,9,30,0.0,57.0,0.8,5.0,57.0,52.99,41.28
2016,1,2,9,45,24.5,115.0,0.8,5.0,125.5,102.8,83.46
2016,1,2,10,0,49.0,173.0,0.8,5.0,194.0,153.71,125.35
2016,1,2,10,15,74.0,193.5,0.8,5.0,228.0,179.63,145.73
2016,1,2,10,30,99.0,214.0,0.8,5.0,262.0,208.18,168.6
2016,1,2,10,45,59.5,207.5,0.8,5.5,236.5,199.4,162.42
2016,1,2,11,0,20.0,201.0,0.8,6.0,211.0,188.45,154.13
2016,1,2,11,15,10.0,182.0,0.8,6.0,187.0,170.14,139.09
2016,1,2,11,30,0.0,163.0,0.8,6.0,163.0,150.2,122.56
2016,1,2,11,45,0.0,157.0,0.8,6.0,157.0,145.23,118.37
2016,1,2,12,0,0.0,151.0,0.8,6.0,151.0,140.11,114.02
2016,1,2,12,15,0.0,88.0,0.85,6.0,88.0,82.01,65.02
2016,1,2,12,30,0.0,25.0,0.9,6.0,25.0,23.24,14.58
2016,1,2,12,45,0.0,38.5,0.95,6.5,38.5,35.81,25.47
2016,1,2,13,0,0.0,52.0,1.0,7.0,52.0,48.39,36.25
2016,1,2,13,15,2.5,118.5,0.95,7.0,120.0,112.23,90.68
2016,1,2,13,30,5.0,185.0,0.9,7.0,188.0,177.65,145.18
2016,1,2,13,45,2.5,166.0,0.9,7.5,167.5,158.32,128.76
2016,1,2,14,0,0.0,147.0,0.9,8.0,147.0,138.74,112.44
2016,1,2,14,15,0.0,140.0,0.8,8.0,140.0,132.34,107.3
2016,1,2,14,30,0.0,133.0,0.7,8.0,133.0,125.93,102.1
2016,1,2,14,45,0.0,113.0,0.6,8.0,113.0,106.59,86.0
2016,1,2,15,0,0.0,93.0,0.5,8.0,93.0,87.19,69.75
2016,1,2,15,15,0.0,84.5,0.4,7.5,84.5,79.08,63.14
2016,1,2,15,30,0.0,76.0,0.3,7.0,76.0,70.95,56.41
2016,1,2,15,45,0.0,66.5,0.25,7.0,66.5,61.86,48.67
2016,1,2,16,0,0.0,57.0,0.2,7.0,57.0,53.0,41.02
2016,1,2,16,15,0.0,47.5,0.2,6.5,47.5,44.14,33.33
2016,1,2,16,30,0.0,38.0,0.2,6.0,38.0,35.29,25.5
2016,1,2,16,45,0.0,28.5,0.2,6.0,28.5,26.45,17.5
2016,1,2,17,0,0.0,19.0,0.2,6.0,19.0,17.61,9.43
2016,1,2,17,15,0.0,11.0,0.25,5.5,11.0,10.19,1.7
2016,1,2,17,30,0.0,3.0,0.3,5.0,3.0,2.86,0.0
2016,1,2,17,45,0.0,1.5,0.4,5.0,1.5,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,3,7,45,172.0,15.0,2.65,4.5,30.0,11.96,0.0
2016,1,3,8,0,344.0,30.0,3.0,5.0,60.0,24.28,14.62
2016,1,3,8,15,445.0,39.5,3.0,5.5,104.5,30.78,22.03
2016,1,3,8,30,546.0,49.0,3.0,6.0,149.0,37.07,28.21
2016,1,3,8,45,282.0,75.5,3.05,6.5,128.0,55.73,45.48
2016,1,3,9,0,18.0,102.0,3.1,7.0,107.0,88.44,75.3
2016,1,3,9,15,23.5,119.0,3.1,7.5,126.5,102.64,87.98
2016,1,3,9,30,29.0,136.0,3.1,8.0,146.0,114.12,92.74
2016,1,3,9,45,88.5,160.0,3.15,9.0,196.5,141.67,112.68
2016,1,3,10,0,148.0,184.0,3.2,10.0,247.0,171.73,134.24
2016,1,3,10,15,251.5,188.5,3.15,10.5,305.5,202.66,155.48
2016,1,3,10,30,355.0,193.0,3.1,11.0,364.0,246.71,188.84
2016,1,3,10,45,293.5,216.5,3.05,11.5,363.5,268.17,209.67
2016,1,3,11,0,232.0,240.0,3.0,12.0,363.0,285.8,226.41
2016,1,3,11,15,190.5,252.5,2.95,12.0,356.5,294.1,234.8
2016,1,3,11,30,149.0,265.0,2.9,12.0,350.0,298.83,239.72
2016,1,3,11,45,234.0,262.5,2.9,12.5,399.0,343.54,275.15
2016,1,3,12,0,319.0,260.0,2.9,13.0,448.0,394.52,315.53
2016,1,3,12,15,616.5,175.0,2.9,13.0,542.5,485.95,389.06
2016,1,3,12,30,914.0,90.0,2.9,13.0,637.0,585.16,468.4
2016,1,3,12,45,916.0,89.5,2.9,13.5,635.5,610.3,488.17
2016,1,3,13,0,918.0,89.0,2.9,14.0,634.0,632.63,505.84
2016,1,3,13,15,915.0,88.0,2.9,14.0,623.5,648.5,519.31
2016,1,3,13,30,912.0,87.0,2.9,14.0,613.0,661.21,530.23
2016,1,3,13,45,908.0,85.0,2.95,14.0,594.5,669.02,537.6
2016,1,3,14,0,904.0,83.0,3.0,14.0,576.0,673.57,542.45
2016,1,3,14,15,893.5,81.5,3.0,14.0,549.5,671.23,541.81
2016,1,3,14,30,883.0,80.0,3.0,14.0,523.0,669.24,541.27
2016,1,3,14,45,870.0,77.5,3.0,14.0,490.0,658.06,533.81
2016,1,3,15,0,857.0,75.0,3.0,14.0,457.0,643.85,523.91
2016,1,3,15,15,835.5,72.0,2.75,13.5,417.5,620.82,506.99
2016,1,3,15,30,814.0,69.0,2.5,13.0,378.0,595.26,487.73
2016,1,3,15,45,787.0,64.5,2.3,13.0,334.0,562.39,461.59
2016,1,3,16,0,760.0,60.0,2.1,13.0,290.0,527.71,433.29
2016,1,3,16,15,712.0,55.0,1.9,12.0,242.5,479.2,394.51
2016,1,3,16,30,664.0,50.0,1.7,11.0,195.0,430.49,353.84
2016,1,3,16,45,591.0,42.5,1.5,10.0,147.5,366.74,299.1
2016,1,3,17,0,518.0,35.0,1.3,9.0,100.0,305.23,243.24
2016,1,3,17,15,369.0,24.0,1.3,8.5,60.0,214.87,146.3
2016,1,3,17,30,220.0,13.0,1.3,8.0,20.0,101.31,0.0
2016,1,3,17,45,110.0,6.5,1.35,7.5,10.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,4,7,45,239.0,12.5,2.65,1.5,34.0,10.51,0.0
2016,1,4,8,0,478.0,25.0,3.0,2.0,68.0,21.44,12.4
2016,1,4,8,15,576.5,32.5,2.95,2.5,116.0,26.87,18.77
2016,1,4,8,30,675.0,40.0,2.9,3.0,164.0,32.19,24.07
2016,1,4,8,45,731.5,44.5,2.9,3.5,213.5,34.59,26.49
2016,1,4,9,0,788.0,49.0,2.9,4.0,263.0,37.03,28.8
2016,1,4,9,15,823.5,52.5,2.9,5.0,310.5,38.57,30.12
2016,1,4,9,30,859.0,56.0,2.9,6.0,358.0,79.13,41.97
2016,1,4,9,45,883.5,58.5,2.95,7.0,401.0,129.5,69.91
2016,1,4,10,0,908.0,61.0,3.0,8.0,444.0,181.22,108.99
2016,1,4,10,15,924.5,63.0,2.95,8.5,481.0,232.1,152.99
2016,1,4,10,30,941.0,65.0,2.9,9.0,518.0,283.05,199.21
2016,1,4,10,45,952.0,66.5,2.9,9.5,548.5,331.83,244.32
2016,1,4,11,0,963.0,68.0,2.9,10.0,579.0,379.69,288.22
2016,1,4,11,15,970.0,69.0,2.85,10.0,601.5,424.47,329.34
2016,1,4,11,30,977.0,70.0,2.8,10.0,624.0,467.54,368.14
2016,1,4,11,45,978.0,72.0,2.75,10.5,638.0,506.97,402.41
2016,1,4,12,0,979.0,74.0,2.7,11.0,652.0,543.93,433.69
2016,1,4,12,15,980.5,74.5,2.65,11.0,657.5,577.04,461.95
2016,1,4,12,30,982.0,75.0,2.6,11.0,663.0,607.38,487.42
2016,1,4,12,45,980.0,75.0,2.6,11.5,660.0,632.34,507.55
2016,1,4,13,0,978.0,75.0,2.6,12.0,657.0,654.11,524.83
2016,1,4,13,15,973.5,74.5,2.6,12.0,645.5,670.59,538.8
2016,1,4,13,30,969.0,74.0,2.6,12.0,634.0,683.66,550.03
2016,1,4,13,45,961.5,73.5,2.6,12.0,614.5,691.42,557.14
2016,1,4,14,0,954.0,73.0,2.6,12.0,595.0,695.72,561.57
2016,1,4,14,15,943.5,71.5,2.6,12.0,567.5,693.54,561.11
2016,1,4,14,30,933.0,70.0,2.6,12.0,540.0,687.96,558.04
2016,1,4,14,45,915.5,69.0,2.6,12.0,505.0,675.17,549.39
2016,1,4,15,0,898.0,68.0,2.6,12.0,470.0,659.33,538.28
2016,1,4,15,15,876.0,65.5,2.45,11.5,429.5,636.04,521.51
2016,1,4,15,30,854.0,63.0,2.3,11.0,389.0,614.36,505.46
2016,1,4,15,45,822.0,59.5,2.15,10.5,343.5,579.03,478.35
2016,1,4,16,0,790.0,56.0,2.0,10.0,298.0,541.98,449.06
2016,1,4,16,15,742.0,51.5,1.8,9.0,249.5,493.43,409.97
2016,1,4,16,30,694.0,47.0,1.6,8.0,201.0,444.66,368.95
2016,1,4,16,45,614.5,40.5,1.45,7.0,152.0,377.93,311.52
2016,1,4,17,0,535.0,34.0,1.3,6.0,103.0,313.8,253.26
2016,1,4,17,15,386.0,23.5,1.35,5.5,62.0,217.96,153.83
2016,1,4,17,30,237.0,13.0,1.4,5.0,21.0,108.71,0.0
2016,1,4,17,45,118.5,6.5,1.45,4.5,10.5,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.75,1.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.55,0.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.65,0.5,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,7,45,123.0,15.5,2.95,1.5,26.5,12.25,0.0
2016,1,5,8,0,246.0,31.0,3.1,2.0,53.0,25.23,15.55
2016,1,5,8,15,318.5,45.5,3.1,2.0,92.0,35.03,26.2
2016,1,5,8,30,391.0,60.0,3.1,2.0,131.0,45.38,36.33
2016,1,5,8,45,438.0,71.5,3.1,2.5,173.0,52.99,43.65
2016,1,5,9,0,485.0,83.0,3.1,3.0,215.0,60.33,50.52
2016,1,5,9,15,531.0,87.5,3.0,3.5,255.0,62.26,52.22
2016,1,5,9,30,577.0,92.0,2.9,4.0,295.0,87.6,57.12
2016,1,5,9,45,617.5,95.5,2.85,4.5,336.0,126.38,79.11
2016,1,5,10,0,658.0,99.0,2.8,5.0,377.0,168.73,110.87
2016,1,5,10,15,747.0,92.5,2.75,5.0,433.5,215.12,148.05
2016,1,5,10,30,836.0,86.0,2.7,5.0,490.0,272.02,196.6
2016,1,5,10,45,849.0,88.0,2.65,5.5,519.5,317.79,239.07
2016,1,5,11,0,862.0,90.0,2.6,6.0,549.0,363.1,280.77
2016,1,5,11,15,870.5,91.5,2.6,6.5,570.5,405.59,319.53
2016,1,5,11,30,879.0,93.0,2.6,7.0,592.0,446.79,356.28
2016,1,5,11,45,895.0,89.5,2.6,7.5,608.0,486.63,390.95
2016,1,5,12,0,911.0,86.0,2.6,8.0,624.0,523.1,422.16
2016,1,5,12,15,912.5,86.0,2.6,8.5,630.0,553.9,448.19
2016,1,5,12,30,914.0,86.0,2.6,9.0,636.0,582.11,471.55
2016,1,5,12,45,912.5,86.0,2.6,9.5,633.0,605.91,490.98
2016,1,5,13,0,911.0,86.0,2.6,10.0,630.0,626.77,507.73
2016,1,5,13,15,906.5,85.5,2.6,10.0,619.0,642.27,521.05
2016,1,5,13,30,902.0,85.0,2.6,10.0,608.0,654.6,531.77
2016,1,5,13,45,890.5,85.5,2.6,10.5,588.5,660.36,536.36
2016,1,5,14,0,879.0,86.0,2.6,11.0,569.0,665.8,540.52
2016,1,5,14,15,690.0,130.0,2.55,11.0,498.5,599.03,488.08
2016,1,5,14,30,501.0,174.0,2.5,11.0,428.0,522.72,427.66
2016,1,5,14,45,494.5,162.5,2.5,11.0,399.5,508.3,417.86
2016,1,5,15,0,488.0,151.0,2.5,11.0,371.0,491.84,405.91
2016,1,5,15,15,604.0,118.5,2.35,10.5,367.0,531.59,439.85
2016,1,5,15,30,720.0,86.0,2.2,10.0,363.0,562.08,465.68
2016,1,5,15,45,667.0,84.5,2.05,10.0,317.5,518.91,430.72
2016,1,5,16,0,614.0,83.0,1.9,10.0,272.0,475.01,394.93
2016,1,5,16,15,559.5,75.5,1.8,9.5,226.5,423.42,352.92
2016,1,5,16,30,505.0,68.0,1.7,9.0,181.0,372.24,309.74
2016,1,5,16,45,409.0,58.0,1.65,8.5,135.5,298.27,246.34
2016,1,5,17,0,313.0,48.0,1.6,8.0,90.0,230.16,185.8
2016,1,5,17,15,156.5,33.0,1.75,7.5,54.0,135.12,95.91
2016,1,5,17,30,0.0,18.0,1.9,7.0,18.0,17.16,0.0
2016,1,5,17,45,0.0,9.0,2.05,7.0,9.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,6,7,45,93.5,18.0,2.35,4.5,26.0,14.31,0.0
2016,1,6,8,0,187.0,36.0,2.5,5.0,52.0,28.35,17.9
2016,1,6,8,15,284.0,50.5,2.55,5.5,93.5,39.02,29.4
2016,1,6,8,30,381.0,65.0,2.6,6.0,135.0,49.31,39.33
2016,1,6,8,45,436.0,77.0,2.65,6.5,178.5,57.23,46.84
2016,1,6,9,0,491.0,89.0,2.7,7.0,222.0,64.87,53.88
2016,1,6,9,15,536.5,96.5,2.65,7.0,265.5,70.17,58.73
2016,1,6,9,30,582.0,104.0,2.6,7.0,309.0,97.71,65.24
2016,1,6,9,45,610.0,111.0,2.6,7.5,348.5,138.55,88.98
2016,1,6,10,0,638.0,118.0,2.6,8.0,388.0,181.79,121.52
2016,1,6,10,15,319.0,103.5,2.6,8.0,238.5,143.66,104.28
2016,1,6,10,30,0.0,89.0,2.6,8.0,89.0,82.72,65.83
2016,1,6,10,45,0.0,99.5,2.65,8.5,99.5,92.29,73.79
2016,1,6,11,0,0.0,110.0,2.7,9.0,110.0,101.91,81.65
2016,1,6,11,15,0.0,126.0,2.7,9.0,126.0,116.54,93.85
2016,1,6,11,30,0.0,142.0,2.7,9.0,142.0,131.27,106.07
2016,1,6,11,45,0.0,149.0,2.7,9.5,149.0,137.94,111.31
2016,1,6,12,0,0.0,156.0,2.7,10.0,156.0,144.67,116.6
2016,1,6,12,15,0.0,110.5,2.65,10.0,110.5,102.92,81.69
2016,1,6,12,30,0.0,65.0,2.6,10.0,65.0,60.52,45.98
2016,1,6,12,45,0.0,76.5,2.55,10.5,76.5,71.26,55.0
2016,1,6,13,0,0.0,88.0,2.5,11.0,88.0,82.01,63.95
2016,1,6,13,15,0.0,74.0,2.45,11.0,74.0,68.92,52.95
2016,1,6,13,30,0.0,60.0,2.4,11.0,60.0,55.85,41.95
2016,1,6,13,45,0.0,91.5,2.35,11.0,91.5,85.28,66.87
2016,1,6,14,0,0.0,123.0,2.3,11.0,123.0,115.43,92.22
2016,1,6,14,15,0.0,123.0,2.3,11.0,123.0,115.66,92.52
2016,1,6,14,30,0.0,123.0,2.3,11.0,123.0,115.97,92.95
2016,1,6,14,45,0.0,70.0,2.3,11.0,70.0,65.14,50.18
2016,1,6,15,0,0.0,17.0,2.3,11.0,17.0,15.77,7.98
2016,1,6,15,15,0.0,15.5,2.1,11.0,15.5,14.38,6.81
2016,1,6,15,30,0.0,14.0,1.9,11.0,14.0,12.98,5.63
2016,1,6,15,45,0.0,12.0,1.75,11.0,12.0,11.12,4.03
2016,1,6,16,0,0.0,10.0,1.6,11.0,10.0,9.26,2.42
2016,1,6,16,15,0.0,8.5,1.35,10.5,8.5,7.87,1.22
2016,1,6,16,30,0.0,7.0,1.1,10.0,7.0,6.48,0.0
2016,1,6,16,45,0.0,5.0,0.85,10.0,5.0,4.63,0.0
2016,1,6,17,0,0.0,3.0,0.6,10.0,3.0,2.77,0.0
2016,1,6,17,15,0.0,1.5,0.55,9.5,1.5,1.39,0.0
2016,1,6,17,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,7,45,180.5,14.5,2.2,6.5,30.5,13.82,0.0
2016,1,7,8,0,361.0,29.0,2.3,7.0,61.0,23.39,13.64
2016,1,7,8,15,464.5,38.0,2.35,7.0,106.0,29.47,20.71
2016,1,7,8,30,568.0,47.0,2.4,7.0,151.0,35.36,26.55
2016,1,7,8,45,630.0,53.0,2.5,7.5,199.0,38.44,29.57
2016,1,7,9,0,692.0,59.0,2.6,8.0,247.0,45.56,36.11
2016,1,7,9,15,731.0,63.0,2.6,8.5,293.0,47.11,37.47
2016,1,7,9,30,770.0,67.0,2.6,9.0,339.0,78.28,43.56
2016,1,7,9,45,800.5,69.0,2.65,10.0,381.5,124.46,68.4
2016,1,7,10,0,831.0,71.0,2.7,11.0,424.0,172.89,104.17
2016,1,7,10,15,849.5,73.5,2.65,11.5,460.0,221.43,145.42
2016,1,7,10,30,868.0,76.0,2.6,12.0,496.0,270.47,189.12
2016,1,7,10,45,885.0,76.0,2.6,13.0,526.5,320.82,233.96
2016,1,7,11,0,902.0,76.0,2.6,14.0,557.0,366.81,274.76
2016,1,7,11,15,911.0,77.0,2.7,15.0,580.0,410.2,312.92
2016,1,7,11,30,920.0,78.0,2.8,16.0,603.0,452.2,348.93
2016,1,7,11,45,927.5,78.0,2.95,17.0,618.0,490.97,381.55
2016,1,7,12,0,935.0,78.0,3.1,18.0,633.0,527.81,411.74
2016,1,7,12,15,937.5,78.0,3.1,18.0,639.5,559.95,438.85
2016,1,7,12,30,940.0,78.0,3.1,18.0,646.0,589.5,463.42
2016,1,7,12,45,943.0,76.5,3.15,18.5,645.0,615.08,483.86
2016,1,7,13,0,946.0,75.0,3.2,19.0,644.0,637.78,501.74
2016,1,7,13,15,943.0,74.5,3.2,19.0,633.5,654.88,515.93
2016,1,7,13,30,940.0,74.0,3.2,19.0,623.0,668.73,527.54
2016,1,7,13,45,936.0,72.5,3.2,19.5,605.0,677.57,534.34
2016,1,7,14,0,932.0,71.0,3.2,20.0,587.0,683.07,538.58
2016,1,7,14,15,922.0,70.0,3.1,20.0,560.5,681.88,538.41
2016,1,7,14,30,912.0,69.0,3.0,20.0,534.0,677.38,535.74
2016,1,7,14,45,898.5,67.0,2.95,20.0,501.0,666.25,528.33
2016,1,7,15,0,885.0,65.0,2.9,20.0,468.0,652.03,518.52
2016,1,7,15,15,864.5,62.5,2.5,19.5,428.5,629.87,502.06
2016,1,7,15,30,844.0,60.0,2.1,19.0,389.0,605.16,483.23
2016,1,7,15,45,814.5,57.0,1.75,18.5,344.5,576.35,460.79
2016,1,7,16,0,785.0,54.0,1.4,18.0,300.0,541.54,433.12
2016,1,7,16,15,740.0,50.0,1.35,16.5,252.5,495.3,398.86
2016,1,7,16,30,695.0,46.0,1.3,15.0,205.0,448.74,362.45
2016,1,7,16,45,620.5,40.0,1.3,14.0,157.0,384.8,309.72
2016,1,7,17,0,546.0,34.0,1.3,13.0,109.0,323.23,255.97
2016,1,7,17,15,406.5,24.5,1.35,12.5,67.5,232.42,168.67
2016,1,7,17,30,267.0,15.0,1.4,12.0,26.0,124.65,0.0
2016,1,7,17,45,133.5,7.5,1.5,11.5,13.0,7.15,0.0
2016,1,7,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,7,45,37.5,16.0,2.3,7.5,19.0,15.25,0.0
2016,1,8,8,0,75.0,32.0,2.4,8.0,38.0,26.23,15.89
2016,1,8,8,15,105.0,51.5,2.3,8.5,67.0,41.25,31.0
2016,1,8,8,30,135.0,71.0,2.2,9.0,96.0,55.75,44.63
2016,1,8,8,45,150.5,91.5,2.15,9.5,126.5,73.4,60.83
2016,1,8,9,0,166.0,112.0,2.1,10.0,157.0,88.31,74.28
2016,1,8,9,15,181.5,129.5,2.35,10.5,186.5,100.89,85.39
2016,1,8,9,30,197.0,147.0,2.6,11.0,216.0,122.92,95.11
2016,1,8,9,45,185.0,166.5,2.85,12.0,237.5,150.13,114.54
2016,1,8,10,0,173.0,186.0,3.1,13.0,259.0,176.19,135.27
2016,1,8,10,15,503.5,136.0,3.25,13.5,375.0,204.65,144.95
2016,1,8,10,30,834.0,86.0,3.4,14.0,491.0,271.15,189.88
2016,1,8,10,45,620.5,149.0,3.55,15.0,460.0,303.19,226.1
2016,1,8,11,0,407.0,212.0,3.7,16.0,429.0,317.92,245.25
2016,1,8,11,15,335.5,236.5,3.7,16.0,420.5,332.93,260.36
2016,1,8,11,30,264.0,261.0,3.7,16.0,412.0,341.96,269.63
2016,1,8,11,45,331.0,254.5,3.7,16.5,448.5,380.17,299.93
2016,1,8,12,0,398.0,248.0,3.7,17.0,485.0,421.93,332.94
2016,1,8,12,15,207.0,235.0,3.6,17.5,358.5,326.72,258.84
2016,1,8,12,30,16.0,222.0,3.5,18.0,232.0,215.26,169.47
2016,1,8,12,45,18.5,225.5,3.45,18.5,237.0,221.23,174.19
2016,1,8,13,0,21.0,229.0,3.4,19.0,242.0,227.35,178.8
2016,1,8,13,15,51.0,248.5,3.25,19.0,279.0,270.42,213.33
2016,1,8,13,30,81.0,268.0,3.1,19.0,316.0,311.79,246.21
2016,1,8,13,45,40.5,157.0,3.0,19.0,181.0,177.56,139.95
2016,1,8,14,0,0.0,46.0,2.9,19.0,46.0,42.78,29.83
2016,1,8,14,15,12.0,122.5,2.7,19.0,128.5,122.97,96.05
2016,1,8,14,30,24.0,199.0,2.5,19.0,211.0,207.84,164.68
2016,1,8,14,45,129.0,199.5,2.3,19.0,259.0,294.88,235.99
2016,1,8,15,0,234.0,200.0,2.1,19.0,307.0,366.2,293.52
2016,1,8,15,15,278.5,176.5,1.75,18.5,293.5,378.57,304.04
2016,1,8,15,30,323.0,153.0,1.4,18.0,280.0,379.51,305.75
2016,1,8,15,45,303.0,139.5,1.1,18.0,247.5,350.07,282.09
2016,1,8,16,0,283.0,126.0,0.8,18.0,215.0,320.26,257.87
2016,1,8,16,15,437.5,93.0,0.75,17.0,206.0,375.12,302.58
2016,1,8,16,30,592.0,60.0,0.7,16.0,197.0,414.53,332.51
2016,1,8,16,45,522.5,50.5,0.7,15.0,151.0,352.17,281.22
2016,1,8,17,0,453.0,41.0,0.7,14.0,105.0,292.38,230.13
2016,1,8,17,15,226.5,33.0,0.7,13.5,65.0,167.15,121.46
2016,1,8,17,30,0.0,25.0,0.7,13.0,25.0,30.53,0.0
2016,1,8,17,45,0.0,12.5,0.75,12.5,12.5,11.91,0.0
2016,1,8,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.4,4.5,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,1,9,7,45,185.0,14.5,6.05,4.5,31.0,13.82,0.0
2016,1,9,8,0,370.0,29.0,6.4,5.0,62.0,23.4,13.73
2016,1,9,8,15,475.0,38.5,6.55,5.0,108.0,29.94,21.26
2016,1,9,8,30,580.0,48.0,6.7,5.0,154.0,36.25,27.53
2016,1,9,8,45,643.5,54.0,6.85,5.5,203.0,39.29,30.54
2016,1,9,9,0,707.0,60.0,7.0,6.0,252.0,46.47,37.2
2016,1,9,9,15,746.5,64.0,7.0,6.5,299.0,47.98,38.53
2016,1,9,9,30,786.0,68.0,7.0,7.0,346.0,79.2,44.56
2016,1,9,9,45,816.0,70.5,7.05,7.5,389.5,126.7,70.58
2016,1,9,10,0,846.0,73.0,7.1,8.0,433.0,176.41,108.17
2016,1,9,10,15,864.5,75.5,7.1,8.0,470.5,225.86,151.48
2016,1,9,10,30,883.0,78.0,7.1,8.0,508.0,275.8,197.71
2016,1,9,10,45,896.0,80.0,7.1,8.5,538.5,327.64,246.09
2016,1,9,11,0,909.0,82.0,7.1,9.0,569.0,374.83,290.34
2016,1,9,11,15,918.0,83.0,7.05,9.0,592.0,418.81,331.9
2016,1,9,11,30,927.0,84.0,7.0,9.0,615.0,461.38,371.55
2016,1,9,11,45,931.5,85.0,6.95,9.0,630.0,500.32,407.46
2016,1,9,12,0,936.0,86.0,6.9,9.0,645.0,537.13,440.87
2016,1,9,12,15,938.5,86.5,6.85,9.0,652.0,570.13,470.52
2016,1,9,12,30,941.0,87.0,6.8,9.0,659.0,600.55,497.51
2016,1,9,12,45,939.0,87.0,6.75,9.5,656.5,625.19,518.44
2016,1,9,13,0,937.0,87.0,6.7,10.0,654.0,646.77,536.48
2016,1,9,13,15,572.5,182.0,6.65,10.0,527.0,538.76,447.42
2016,1,9,13,30,208.0,277.0,6.6,10.0,400.0,406.07,335.57
2016,1,9,13,45,145.0,265.0,6.55,10.0,349.5,359.77,297.62
2016,1,9,14,0,82.0,253.0,6.5,10.0,299.0,304.32,251.48
2016,1,9,14,15,172.0,240.5,6.45,9.5,331.0,360.83,300.95
2016,1,9,14,30,262.0,228.0,6.4,9.0,363.0,418.44,351.03
2016,1,9,14,45,139.0,200.0,6.4,9.0,271.0,302.08,253.41
2016,1,9,15,0,16.0,172.0,6.4,9.0,179.0,177.7,146.91
2016,1,9,15,15,8.0,130.5,6.25,8.5,134.0,130.53,107.27
2016,1,9,15,30,0.0,89.0,6.1,8.0,89.0,83.78,67.27
2016,1,9,15,45,0.0,78.5,6.0,8.0,78.5,73.7,58.69
2016,1,9,16,0,0.0,68.0,5.9,8.0,68.0,63.58,49.98
2016,1,9,16,15,0.0,57.5,5.55,7.5,57.5,53.47,41.25
2016,1,9,16,30,0.0,47.0,5.2,7.0,47.0,43.68,32.65
2016,1,9,16,45,0.0,36.0,4.9,6.5,36.0,33.43,23.52
2016,1,9,17,0,0.0,25.0,4.6,6.0,25.0,23.19,14.31
2016,1,9,17,15,0.0,15.5,4.35,5.5,15.5,14.37,5.98
2016,1,9,17,30,0.0,6.0,4.1,5.0,6.0,5.55,0.0
2016,1,9,17,45,0.0,3.0,3.9,4.5,3.0,2.86,0.0
2016,1,9,18,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.55,3.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.95,2.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,1.5,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.6,-0.5,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.55,-1.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.45,-1.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.35,-1.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.3,-1.5,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.15,-1.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,7,45,199.0,14.5,2.7,-0.5,32.0,13.82,0.0
2016,1,10,8,0,398.0,29.0,3.0,0.0,64.0,23.41,14.13
2016,1,10,8,15,502.0,38.0,3.1,0.5,111.5,29.5,21.33
2016,1,10,8,30,606.0,47.0,3.2,1.0,159.0,35.4,27.25
2016,1,10,8,45,668.0,53.0,3.3,1.5,208.5,42.2,33.8
2016,1,10,9,0,730.0,59.0,3.4,2.0,258.0,45.59,37.02
2016,1,10,9,15,769.0,63.5,3.35,2.0,306.0,47.58,38.89
2016,1,10,9,30,808.0,68.0,3.3,2.0,354.0,79.87,45.53
2016,1,10,9,45,835.0,71.0,3.25,2.5,398.0,128.73,72.75
2016,1,10,10,0,862.0,74.0,3.2,3.0,442.0,179.49,111.62
2016,1,10,10,15,880.5,76.5,3.05,3.5,479.5,229.82,155.63
2016,1,10,10,30,899.0,79.0,2.9,4.0,517.0,280.62,202.21
2016,1,10,10,45,912.5,80.5,2.8,4.5,548.0,333.01,250.69
2016,1,10,11,0,926.0,82.0,2.7,5.0,579.0,380.76,294.8
2016,1,10,11,15,934.0,83.5,2.55,5.5,602.5,425.63,335.64
2016,1,10,11,30,942.0,85.0,2.4,6.0,626.0,469.0,374.03
2016,1,10,11,45,944.0,86.5,2.3,6.5,640.5,507.96,407.9
2016,1,10,12,0,946.0,88.0,2.2,7.0,655.0,544.6,438.82
2016,1,10,12,15,948.0,88.5,2.1,7.0,661.5,577.8,466.94
2016,1,10,12,30,950.0,89.0,2.0,7.0,668.0,608.36,492.27
2016,1,10,12,45,949.5,89.0,1.9,7.5,666.0,634.22,512.48
2016,1,10,13,0,949.0,89.0,1.8,8.0,664.0,657.06,529.84
2016,1,10,13,15,945.0,88.5,1.7,8.0,653.5,674.15,543.41
2016,1,10,13,30,941.0,88.0,1.6,8.0,643.0,687.93,554.23
2016,1,10,13,45,932.5,87.0,1.55,8.0,623.5,694.98,560.28
2016,1,10,14,0,924.0,86.0,1.5,8.0,604.0,698.6,563.72
2016,1,10,14,15,913.0,84.5,1.5,8.0,577.5,696.67,563.44
2016,1,10,14,30,902.0,83.0,1.5,8.0,551.0,695.03,563.24
2016,1,10,14,45,886.5,81.0,1.5,8.0,516.5,683.28,555.51
2016,1,10,15,0,871.0,79.0,1.5,8.0,482.0,668.41,545.38
2016,1,10,15,15,849.0,76.0,1.45,7.5,442.0,645.27,529.35
2016,1,10,15,30,827.0,73.0,1.4,7.0,402.0,619.51,510.97
2016,1,10,15,45,794.5,69.5,1.4,7.0,356.5,584.33,484.24
2016,1,10,16,0,762.0,66.0,1.4,7.0,311.0,547.41,455.36
2016,1,10,16,15,714.5,61.0,1.25,6.0,262.5,498.76,416.72
2016,1,10,16,30,667.0,56.0,1.1,5.0,214.0,453.94,379.4
2016,1,10,16,45,590.5,48.5,1.0,4.5,165.0,387.96,322.77
2016,1,10,17,0,514.0,41.0,0.9,4.0,116.0,324.73,266.05
2016,1,10,17,15,257.0,36.0,0.95,3.5,73.5,186.0,143.68
2016,1,10,17,30,0.0,31.0,1.0,3.0,31.0,41.33,0.0
2016,1,10,17,45,0.0,15.5,1.05,3.0,15.5,14.77,0.0
2016,1,10,18,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.75,-0.5,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,7,45,85.5,16.0,1.1,0.5,23.5,12.65,0.0
2016,1,11,8,0,171.0,32.0,1.2,1.0,47.0,25.04,15.49
2016,1,11,8,15,221.0,49.5,1.25,1.5,82.0,38.11,29.12
2016,1,11,8,30,271.0,67.0,1.3,2.0,117.0,50.68,41.25
2016,1,11,8,45,302.5,83.5,1.4,3.0,154.0,61.94,51.85
2016,1,11,9,0,334.0,100.0,1.5,4.0,191.0,72.76,61.76
2016,1,11,9,15,363.0,112.0,1.5,4.5,227.0,79.79,68.08
2016,1,11,9,30,392.0,124.0,1.5,5.0,263.0,103.97,76.09
2016,1,11,9,45,311.5,153.0,1.55,5.5,272.0,147.25,109.42
2016,1,11,10,0,231.0,182.0,1.6,6.0,281.0,177.37,136.75
2016,1,11,10,15,350.5,177.5,1.55,6.5,342.0,212.27,160.86
2016,1,11,10,30,470.0,173.0,1.5,7.0,403.0,254.44,192.7
2016,1,11,10,45,673.5,132.0,1.5,7.5,483.5,303.59,229.45
2016,1,11,11,0,877.0,91.0,1.5,8.0,564.0,369.93,282.12
2016,1,11,11,15,886.0,92.5,1.45,8.0,587.0,413.81,321.5
2016,1,11,11,30,895.0,94.0,1.4,8.0,610.0,456.43,358.98
2016,1,11,11,45,637.0,174.0,1.4,8.5,546.0,448.48,356.76
2016,1,11,12,0,379.0,254.0,1.4,9.0,482.0,418.91,335.31
2016,1,11,12,15,373.0,260.5,1.4,9.0,487.0,437.78,351.34
2016,1,11,12,30,367.0,267.0,1.4,9.0,492.0,455.36,365.75
2016,1,11,12,45,629.0,185.0,1.45,9.5,569.0,546.61,438.59
2016,1,11,13,0,891.0,103.0,1.5,10.0,646.0,639.29,511.06
2016,1,11,13,15,670.5,167.0,1.5,10.0,572.0,588.61,471.29
2016,1,11,13,30,450.0,231.0,1.5,10.0,498.0,524.5,421.35
2016,1,11,13,45,317.0,247.0,1.5,10.5,433.0,458.7,369.87
2016,1,11,14,0,184.0,263.0,1.5,11.0,368.0,388.23,313.49
2016,1,11,14,15,292.0,234.0,1.45,11.0,391.0,441.0,357.53
2016,1,11,14,30,400.0,205.0,1.4,11.0,414.0,485.41,393.93
2016,1,11,14,45,311.0,205.0,1.4,11.0,361.0,429.79,350.0
2016,1,11,15,0,222.0,205.0,1.4,11.0,308.0,364.98,298.79
2016,1,11,15,15,504.5,141.5,1.3,11.0,350.5,496.15,406.85
2016,1,11,15,30,787.0,78.0,1.2,11.0,393.0,601.8,490.01
