Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,7,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,3,3,7,15,93.5,24.0,3.25,16.5,35.0,19.92,6.34
2016,3,3,7,30,187.0,48.0,3.5,17.0,70.0,38.63,27.25
2016,3,3,7,45,320.5,60.5,3.8,18.0,122.5,45.9,34.36
2016,3,3,8,0,454.0,73.0,4.1,19.0,175.0,54.15,41.85
2016,3,3,8,15,521.0,82.5,4.35,19.5,230.0,60.34,47.32
2016,3,3,8,30,588.0,92.0,4.6,20.0,285.0,64.71,51.01
2016,3,3,8,45,673.5,88.5,4.9,20.5,346.0,58.6,45.49
2016,3,3,9,0,759.0,85.0,5.2,21.0,407.0,94.97,52.58
2016,3,3,9,15,788.5,89.0,5.55,21.5,460.0,146.89,82.18
2016,3,3,9,30,818.0,93.0,5.9,22.0,513.0,201.78,123.51
2016,3,3,9,45,855.0,90.0,6.3,22.5,564.0,255.18,168.05
2016,3,3,10,0,892.0,87.0,6.7,23.0,615.0,317.29,221.51
2016,3,3,10,15,907.0,89.5,6.8,23.0,657.0,373.59,271.72
2016,3,3,10,30,922.0,92.0,6.9,23.0,699.0,430.0,321.48
2016,3,3,10,45,937.5,91.0,7.0,23.5,735.0,483.47,367.41
2016,3,3,11,0,953.0,90.0,7.1,24.0,771.0,536.49,411.83
2016,3,3,11,15,960.0,91.0,7.05,24.0,798.0,586.12,453.17
2016,3,3,11,30,967.0,92.0,7.0,24.0,825.0,634.07,492.23
2016,3,3,11,45,975.0,91.5,7.0,24.5,843.5,679.33,527.52
2016,3,3,12,0,983.0,91.0,7.0,25.0,862.0,722.51,560.42
2016,3,3,12,15,985.5,91.0,6.9,25.0,871.0,760.11,589.36
2016,3,3,12,30,988.0,91.0,6.8,25.0,880.0,794.86,614.07
2016,3,3,12,45,991.0,89.5,6.75,25.0,880.5,825.49,635.88
2016,3,3,13,0,994.0,88.0,6.7,25.0,881.0,852.92,655.39
2016,3,3,13,15,992.5,87.5,6.6,25.0,871.5,874.51,670.54
2016,3,3,13,30,991.0,87.0,6.5,25.0,862.0,892.5,683.22
2016,3,3,13,45,990.0,84.5,6.45,25.0,844.0,905.14,692.43
2016,3,3,14,0,989.0,82.0,6.4,25.0,826.0,914.02,699.13
2016,3,3,14,15,982.5,81.0,6.3,25.0,799.0,916.11,700.97
2016,3,3,14,30,976.0,80.0,6.2,25.0,772.0,914.41,700.32
2016,3,3,14,45,963.0,80.5,6.1,25.0,736.5,905.18,694.52
2016,3,3,15,0,950.0,81.0,6.0,25.0,701.0,892.41,686.39
2016,3,3,15,15,937.0,79.5,5.85,24.5,658.5,873.93,675.45
2016,3,3,15,30,924.0,78.0,5.7,24.0,616.0,852.2,662.25
2016,3,3,15,45,907.5,74.5,5.55,23.5,568.0,822.21,643.08
2016,3,3,16,0,891.0,71.0,5.4,23.0,520.0,789.45,621.78
2016,3,3,16,15,866.0,68.0,5.0,22.5,466.5,748.37,592.96
2016,3,3,16,30,841.0,65.0,4.6,22.0,413.0,711.47,566.9
2016,3,3,16,45,804.5,61.0,4.25,21.5,356.5,657.7,527.95
2016,3,3,17,0,768.0,57.0,3.9,21.0,300.0,603.5,487.99
2016,3,3,17,15,709.5,51.5,3.5,19.5,242.0,533.47,434.12
2016,3,3,17,30,651.0,46.0,3.1,18.0,184.0,465.51,378.95
2016,3,3,17,45,549.0,37.5,2.75,17.0,130.0,372.53,300.18
2016,3,3,18,0,447.0,29.0,2.4,16.0,76.0,286.66,221.29
2016,3,3,18,15,223.5,14.5,2.4,15.5,38.0,139.96,13.3
2016,3,3,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,4,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,4,7,15,234.0,17.5,1.2,8.5,46.0,13.36,3.54
2016,3,4,7,30,468.0,35.0,1.2,9.0,92.0,27.27,18.43
2016,3,4,7,45,567.0,43.0,1.3,10.0,148.0,32.03,23.22
2016,3,4,8,0,666.0,51.0,1.4,11.0,204.0,40.11,30.69
2016,3,4,8,15,722.0,57.0,1.6,12.0,262.5,43.16,33.4
2016,3,4,8,30,778.0,63.0,1.8,13.0,321.0,46.13,35.9
2016,3,4,8,45,813.5,67.0,2.0,14.0,378.5,47.32,36.71
2016,3,4,9,0,849.0,71.0,2.2,15.0,436.0,91.28,46.79
2016,3,4,9,15,873.5,74.5,2.3,15.5,489.5,147.59,80.47
2016,3,4,9,30,898.0,78.0,2.4,16.0,543.0,212.43,131.05
2016,3,4,9,45,914.0,81.0,2.55,17.0,590.5,270.43,180.57
2016,3,4,10,0,930.0,84.0,2.7,18.0,638.0,329.1,231.94
2016,3,4,10,15,942.0,86.0,2.6,18.5,679.5,386.05,281.93
2016,3,4,10,30,954.0,88.0,2.5,19.0,721.0,442.72,330.5
2016,3,4,10,45,960.0,91.0,2.4,19.5,754.5,497.14,375.84
2016,3,4,11,0,966.0,94.0,2.3,20.0,788.0,550.23,418.5
2016,3,4,11,15,971.5,95.0,2.25,20.0,814.0,599.74,458.05
2016,3,4,11,30,977.0,96.0,2.2,20.0,840.0,647.4,495.05
2016,3,4,11,45,976.0,99.5,2.2,20.5,856.0,691.3,527.51
2016,3,4,12,0,975.0,103.0,2.2,21.0,872.0,732.51,557.12
2016,3,4,12,15,976.0,103.0,2.2,21.0,880.0,768.98,583.88
2016,3,4,12,30,977.0,103.0,2.2,21.0,888.0,802.52,606.76
2016,3,4,12,45,974.5,104.0,2.2,21.5,886.5,831.34,624.97
2016,3,4,13,0,972.0,105.0,2.2,22.0,885.0,856.82,640.86
2016,3,4,13,15,969.5,104.5,2.2,22.0,874.5,877.37,654.69
2016,3,4,13,30,967.0,104.0,2.2,22.0,864.0,894.38,666.27
2016,3,4,13,45,961.0,103.5,2.25,22.0,844.5,904.89,674.13
2016,3,4,14,0,955.0,103.0,2.3,22.0,825.0,911.69,679.73
2016,3,4,14,15,793.5,161.0,2.35,22.0,747.0,854.54,642.38
2016,3,4,14,30,632.0,219.0,2.4,22.0,669.0,784.38,594.38
2016,3,4,14,45,774.0,158.0,2.45,22.0,683.0,843.64,638.98
2016,3,4,15,0,916.0,97.0,2.5,22.0,697.0,885.33,668.69
2016,3,4,15,15,901.5,94.5,2.5,22.0,654.5,864.92,655.88
2016,3,4,15,30,887.0,92.0,2.5,22.0,612.0,847.66,645.87
2016,3,4,15,45,700.5,129.0,2.5,22.0,519.0,732.08,566.59
2016,3,4,16,0,514.0,166.0,2.5,22.0,426.0,610.76,478.7
2016,3,4,16,15,639.5,117.5,2.2,21.0,406.5,647.04,510.62
2016,3,4,16,30,765.0,69.0,1.9,20.0,387.0,663.19,524.18
2016,3,4,16,45,700.0,73.0,1.65,19.5,333.0,604.44,481.55
2016,3,4,17,0,635.0,77.0,1.4,19.0,279.0,544.65,436.15
2016,3,4,17,15,607.5,65.5,1.45,18.0,229.0,491.88,397.16
2016,3,4,17,30,580.0,54.0,1.5,17.0,179.0,439.25,355.43
2016,3,4,17,45,476.0,44.0,1.55,16.0,126.0,346.38,278.59
2016,3,4,18,0,372.0,34.0,1.6,15.0,73.0,261.33,202.6
2016,3,4,18,15,186.0,17.0,1.65,14.5,36.5,127.19,26.62
2016,3,4,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,5,7,15,43.0,22.5,1.15,10.5,28.0,19.79,8.8
2016,3,5,7,30,86.0,45.0,1.2,11.0,56.0,38.02,27.74
2016,3,5,7,45,114.0,69.0,1.3,12.0,91.0,56.66,44.94
2016,3,5,8,0,142.0,93.0,1.4,13.0,126.0,74.7,61.22
2016,3,5,8,15,166.0,114.5,1.45,14.0,163.0,90.53,75.11
2016,3,5,8,30,190.0,136.0,1.5,15.0,200.0,105.87,88.15
2016,3,5,8,45,478.5,111.0,1.6,16.0,309.0,75.69,61.26
2016,3,5,9,0,767.0,86.0,1.7,17.0,418.0,102.49,56.81
2016,3,5,9,15,794.0,90.0,1.7,17.5,470.5,154.89,88.71
2016,3,5,9,30,821.0,94.0,1.7,18.0,523.0,209.95,131.17
2016,3,5,9,45,840.0,97.5,1.7,18.5,570.0,265.2,177.9
2016,3,5,10,0,859.0,101.0,1.7,19.0,617.0,321.67,226.7
2016,3,5,10,15,873.5,103.5,1.8,19.5,658.0,376.75,274.39
2016,3,5,10,30,888.0,106.0,1.9,20.0,699.0,436.36,324.43
2016,3,5,10,45,897.0,108.0,2.0,20.5,732.5,488.17,367.43
2016,3,5,11,0,906.0,110.0,2.1,21.0,766.0,539.05,408.47
2016,3,5,11,15,913.0,111.5,2.25,21.5,791.5,587.27,446.57
2016,3,5,11,30,920.0,113.0,2.4,22.0,817.0,633.91,482.49
2016,3,5,11,45,923.5,114.5,2.55,22.5,834.0,676.63,514.71
2016,3,5,12,0,927.0,116.0,2.7,23.0,851.0,717.11,544.61
2016,3,5,12,15,928.5,116.5,2.8,23.0,859.0,752.87,571.48
2016,3,5,12,30,930.0,117.0,2.9,23.0,867.0,785.9,595.19
2016,3,5,12,45,855.0,156.0,3.05,23.5,845.0,798.4,603.23
2016,3,5,13,0,780.0,195.0,3.2,24.0,823.0,804.84,606.59
2016,3,5,13,15,850.0,156.5,3.25,24.0,833.5,841.64,633.14
2016,3,5,13,30,920.0,118.0,3.3,24.0,844.0,874.02,655.69
2016,3,5,13,45,911.0,118.5,3.4,24.0,824.5,882.55,662.37
2016,3,5,14,0,902.0,119.0,3.5,24.0,805.0,887.49,666.95
2016,3,5,14,15,894.0,117.5,3.5,24.0,777.5,887.67,667.87
2016,3,5,14,30,886.0,116.0,3.5,24.0,750.0,890.35,670.71
2016,3,5,14,45,856.0,122.0,3.55,24.0,711.0,873.42,660.52
2016,3,5,15,0,826.0,128.0,3.6,24.0,672.0,853.26,648.3
2016,3,5,15,15,809.0,124.5,3.55,23.5,630.0,830.74,635.2
2016,3,5,15,30,792.0,121.0,3.5,23.0,588.0,805.29,620.04
2016,3,5,15,45,765.5,118.0,3.5,23.0,540.0,774.34,599.94
2016,3,5,16,0,739.0,115.0,3.5,23.0,492.0,737.44,575.43
2016,3,5,16,15,707.5,109.5,3.15,22.0,439.5,692.05,545.12
2016,3,5,16,30,676.0,104.0,2.8,21.0,387.0,645.51,513.34
2016,3,5,16,45,627.5,97.0,2.5,20.5,332.0,584.35,468.01
2016,3,5,17,0,579.0,90.0,2.2,20.0,277.0,523.82,421.88
2016,3,5,17,15,514.0,79.5,2.05,19.0,222.0,449.91,364.9
2016,3,5,17,30,449.0,69.0,1.9,18.0,167.0,378.86,307.64
2016,3,5,17,45,346.5,54.5,1.8,17.5,117.0,285.61,229.57
2016,3,5,18,0,244.0,40.0,1.7,17.0,67.0,202.99,156.67
2016,3,5,18,15,122.0,20.0,1.7,16.5,33.5,100.07,29.06
2016,3,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,2.0,2.8,11.0,2.0,0.0,0.0
2016,3,6,7,0,0.0,4.0,3.1,12.0,4.0,3.81,0.0
2016,3,6,7,15,0.0,22.5,3.2,12.5,22.5,20.8,10.13
2016,3,6,7,30,0.0,41.0,3.3,13.0,41.0,37.13,26.77
2016,3,6,7,45,7.0,64.0,3.45,13.5,66.0,56.78,44.79
2016,3,6,8,0,14.0,87.0,3.6,14.0,91.0,76.16,62.31
2016,3,6,8,15,25.0,109.5,3.9,14.5,117.5,91.13,75.57
2016,3,6,8,30,36.0,132.0,4.2,15.0,144.0,108.25,90.39
2016,3,6,8,45,90.0,161.0,4.5,16.0,198.5,129.15,107.99
2016,3,6,9,0,144.0,190.0,4.8,17.0,253.0,154.6,118.65
2016,3,6,9,15,231.5,204.5,4.95,17.5,320.5,181.6,134.66
2016,3,6,9,30,319.0,219.0,5.1,18.0,388.0,225.18,165.55
2016,3,6,9,45,194.5,244.0,5.25,18.5,350.0,243.82,185.96
2016,3,6,10,0,70.0,269.0,5.4,19.0,312.0,247.93,193.36
2016,3,6,10,15,37.5,230.0,5.5,19.5,253.5,213.73,166.69
2016,3,6,10,30,5.0,191.0,5.6,20.0,195.0,176.18,136.91
2016,3,6,10,45,6.0,200.0,5.75,20.5,205.0,185.54,143.9
2016,3,6,11,0,7.0,209.0,5.9,21.0,215.0,195.02,150.91
2016,3,6,11,15,12.5,242.0,6.0,21.0,252.5,228.41,177.03
2016,3,6,11,30,18.0,275.0,6.1,21.0,290.0,262.57,203.59
2016,3,6,11,45,19.0,282.0,6.25,21.5,297.5,271.36,209.93
2016,3,6,12,0,20.0,289.0,6.4,22.0,305.0,280.22,216.35
2016,3,6,12,15,48.5,337.0,6.45,22.0,376.5,346.67,268.06
2016,3,6,12,30,77.0,385.0,6.5,22.0,448.0,416.26,321.6
2016,3,6,12,45,76.0,386.5,6.55,22.5,448.5,422.67,325.83
2016,3,6,13,0,75.0,388.0,6.6,23.0,449.0,428.82,330.0
2016,3,6,13,15,76.5,382.0,6.55,23.0,444.0,429.39,330.68
2016,3,6,13,30,78.0,376.0,6.5,23.0,439.0,429.6,331.15
2016,3,6,13,45,46.5,317.0,6.45,23.5,354.5,348.5,268.55
2016,3,6,14,0,15.0,258.0,6.4,24.0,270.0,258.0,198.07
2016,3,6,14,15,112.0,305.0,6.3,24.0,386.5,407.78,316.35
2016,3,6,14,30,209.0,352.0,6.2,24.0,503.0,544.52,421.67
2016,3,6,14,45,155.5,332.0,6.1,24.0,441.5,481.85,373.6
2016,3,6,15,0,102.0,312.0,6.0,24.0,380.0,406.98,316.27
2016,3,6,15,15,233.0,279.5,5.8,23.5,421.5,495.67,389.2
2016,3,6,15,30,364.0,247.0,5.6,23.0,463.0,580.87,458.17
2016,3,6,15,45,533.5,184.0,5.45,23.0,472.0,657.65,520.6
2016,3,6,16,0,703.0,121.0,5.3,23.0,481.0,718.38,569.2
2016,3,6,16,15,671.0,115.0,5.1,22.5,430.0,672.69,536.85
2016,3,6,16,30,639.0,109.0,4.9,22.0,379.0,625.97,503.31
2016,3,6,16,45,596.0,101.0,4.75,22.0,325.5,568.44,459.42
2016,3,6,17,0,553.0,93.0,4.6,22.0,272.0,511.28,414.75
2016,3,6,17,15,488.5,82.5,4.45,21.5,218.5,438.32,356.83
2016,3,6,17,30,424.0,72.0,4.3,21.0,165.0,366.89,298.05
2016,3,6,17,45,324.5,57.0,4.2,20.5,116.0,277.46,222.56
2016,3,6,18,0,225.0,42.0,4.1,20.0,67.0,196.44,151.2
2016,3,6,18,15,112.5,21.0,4.25,19.5,33.5,98.07,35.53
2016,3,6,18,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.6,18.5,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.85,17.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.9,16.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.65,14.5,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.55,14.5,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,2.0,4.3,16.0,2.0,0.0,0.0
2016,3,7,7,0,0.0,4.0,4.4,16.0,4.0,3.81,0.0
2016,3,7,7,15,0.0,21.0,4.55,16.0,21.0,19.5,9.46
2016,3,7,7,30,0.0,38.0,4.7,16.0,38.0,34.82,24.5
2016,3,7,7,45,0.5,61.0,4.9,16.5,61.5,54.62,42.4
2016,3,7,8,0,1.0,84.0,5.1,17.0,85.0,74.07,59.78
2016,3,7,8,15,10.0,106.0,5.45,17.5,110.0,92.56,75.97
2016,3,7,8,30,19.0,128.0,5.8,18.0,135.0,110.84,91.64
2016,3,7,8,45,9.5,88.0,6.2,18.5,91.5,80.85,65.2
2016,3,7,9,0,0.0,48.0,6.6,19.0,48.0,44.61,31.67
2016,3,7,9,15,0.0,62.5,6.7,19.5,62.5,58.15,42.71
2016,3,7,9,30,0.0,77.0,6.8,20.0,77.0,71.7,53.61
2016,3,7,9,45,4.5,139.0,6.95,20.5,141.5,128.08,99.05
2016,3,7,10,0,9.0,201.0,7.1,21.0,206.0,183.28,142.76
2016,3,7,10,15,6.0,190.5,7.0,21.0,194.0,175.03,135.9
2016,3,7,10,30,3.0,180.0,6.9,21.0,182.0,165.85,128.35
2016,3,7,10,45,9.5,218.5,6.8,21.0,225.5,203.41,157.89
2016,3,7,11,0,16.0,257.0,6.7,21.0,269.0,241.82,187.86
2016,3,7,11,15,20.0,277.5,6.6,21.0,292.5,263.98,204.97
2016,3,7,11,30,24.0,298.0,6.5,21.0,316.0,286.69,222.47
2016,3,7,11,45,31.5,321.5,6.4,21.5,346.5,313.32,242.54
2016,3,7,12,0,39.0,345.0,6.3,22.0,377.0,343.32,265.04
2016,3,7,12,15,72.0,375.5,6.25,22.0,434.5,398.49,307.69
2016,3,7,12,30,105.0,406.0,6.2,22.0,492.0,456.54,352.16
2016,3,7,12,45,110.5,407.5,6.2,22.0,498.0,469.01,361.72
2016,3,7,13,0,116.0,409.0,6.2,22.0,504.0,481.46,371.4
2016,3,7,13,15,100.5,398.0,6.2,22.0,479.5,464.7,358.69
2016,3,7,13,30,85.0,387.0,6.2,22.0,455.0,446.65,345.03
2016,3,7,13,45,48.0,311.0,6.2,22.0,349.5,343.91,266.44
2016,3,7,14,0,11.0,235.0,6.2,22.0,244.0,232.22,179.33
2016,3,7,14,15,14.5,248.0,6.3,22.0,259.5,248.85,192.84
2016,3,7,14,30,18.0,261.0,6.4,22.0,275.0,265.91,206.58
2016,3,7,14,45,33.0,274.0,6.5,22.0,297.0,303.98,237.16
2016,3,7,15,0,48.0,287.0,6.6,22.0,319.0,333.7,261.24
2016,3,7,15,15,27.0,236.5,6.5,21.5,254.0,263.41,206.63
2016,3,7,15,30,6.0,186.0,6.4,21.0,189.0,184.31,144.04
2016,3,7,15,45,3.0,134.0,6.3,21.0,135.5,129.76,100.52
2016,3,7,16,0,0.0,82.0,6.2,21.0,82.0,76.37,57.26
2016,3,7,16,15,0.0,44.0,5.95,20.5,44.0,40.89,28.32
2016,3,7,16,30,0.0,6.0,5.7,20.0,6.0,5.56,0.0
2016,3,7,16,45,0.0,5.0,5.5,20.0,5.0,4.63,0.0
2016,3,7,17,0,0.0,4.0,5.3,20.0,4.0,3.7,0.0
2016,3,7,17,15,0.0,3.0,5.2,19.5,3.0,2.78,0.0
2016,3,7,17,30,0.0,2.0,5.1,19.0,2.0,1.85,0.0
2016,3,7,17,45,0.0,1.5,5.0,19.0,1.5,1.39,0.0
2016,3,7,18,0,0.0,1.0,4.9,19.0,1.0,0.92,0.0
2016,3,7,18,15,0.0,0.5,4.9,18.5,0.5,0.46,0.0
2016,3,7,18,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,6,45,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,7,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,7,15,0.0,0.5,4.45,18.0,0.5,0.46,0.0
2016,3,8,7,30,0.0,1.0,4.5,18.0,1.0,0.92,0.0
2016,3,8,7,45,0.0,2.0,4.6,18.5,2.0,1.85,0.0
2016,3,8,8,0,0.0,3.0,4.7,19.0,3.0,2.78,0.0
2016,3,8,8,15,0.0,4.0,4.8,19.5,4.0,3.7,0.0
2016,3,8,8,30,0.0,5.0,4.9,20.0,5.0,4.63,0.0
2016,3,8,8,45,0.0,6.5,5.05,20.5,6.5,6.03,0.0
2016,3,8,9,0,0.0,8.0,5.2,21.0,8.0,7.42,0.52
2016,3,8,9,15,7.0,100.0,5.3,21.0,103.5,93.17,70.86
2016,3,8,9,30,14.0,192.0,5.4,21.0,199.0,172.39,134.3
2016,3,8,9,45,81.5,241.0,5.5,21.5,290.0,223.01,171.52
2016,3,8,10,0,149.0,290.0,5.6,22.0,381.0,282.01,215.8
2016,3,8,10,15,119.5,305.0,5.45,22.5,381.5,296.18,227.41
2016,3,8,10,30,90.0,320.0,5.3,23.0,382.0,312.05,239.77
2016,3,8,10,45,164.5,339.5,5.2,23.5,459.0,365.37,279.82
2016,3,8,11,0,239.0,359.0,5.1,24.0,536.0,430.98,329.08
2016,3,8,11,15,254.5,370.0,4.9,24.0,563.5,461.78,352.38
2016,3,8,11,30,270.0,381.0,4.7,24.0,591.0,497.03,378.74
2016,3,8,11,45,293.5,384.0,4.55,24.5,617.0,531.26,403.48
2016,3,8,12,0,317.0,387.0,4.4,25.0,643.0,566.58,428.64
2016,3,8,12,15,311.5,392.5,4.15,25.0,646.0,584.72,441.44
2016,3,8,12,30,306.0,398.0,3.9,25.0,649.0,601.68,453.24
2016,3,8,12,45,423.0,356.5,3.7,25.0,702.5,669.43,503.95
2016,3,8,13,0,540.0,315.0,3.5,25.0,756.0,739.29,555.12
2016,3,8,13,15,449.0,344.0,3.3,24.5,708.0,710.84,533.59
2016,3,8,13,30,358.0,373.0,3.1,24.0,660.0,672.52,505.5
2016,3,8,13,45,283.5,379.0,2.95,24.0,603.5,626.7,471.68
2016,3,8,14,0,209.0,385.0,2.8,24.0,547.0,569.16,429.27
2016,3,8,14,15,301.0,352.5,2.7,24.0,576.5,630.17,475.95
2016,3,8,14,30,393.0,320.0,2.6,24.0,606.0,680.83,514.24
2016,3,8,14,45,243.5,317.5,2.55,24.5,492.0,554.06,420.27
2016,3,8,15,0,94.0,315.0,2.5,25.0,378.0,403.95,307.54
2016,3,8,15,15,154.0,296.5,2.45,25.0,392.5,449.4,344.28
2016,3,8,15,30,214.0,278.0,2.4,25.0,407.0,481.2,370.0
2016,3,8,15,45,446.0,204.5,2.4,25.0,445.0,612.63,472.45
2016,3,8,16,0,678.0,131.0,2.4,25.0,483.0,714.5,550.11
2016,3,8,16,15,645.0,124.5,2.2,24.5,432.0,667.72,517.55
2016,3,8,16,30,612.0,118.0,2.0,24.0,381.0,619.99,484.15
2016,3,8,16,45,567.5,109.5,1.85,23.5,327.5,561.16,441.95
2016,3,8,17,0,523.0,101.0,1.7,23.0,274.0,499.29,396.3
2016,3,8,17,15,457.5,90.0,1.6,22.0,220.5,427.08,341.69
2016,3,8,17,30,392.0,79.0,1.5,21.0,167.0,358.64,287.56
2016,3,8,17,45,296.0,62.5,1.45,20.5,118.0,270.16,214.76
2016,3,8,18,0,200.0,46.0,1.4,20.0,69.0,189.73,145.75
2016,3,8,18,15,100.0,23.0,1.55,19.5,34.5,97.08,46.21
2016,3,8,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,9,7,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,9,7,15,0.0,1.0,4.2,18.0,1.0,0.92,0.0
2016,3,9,7,30,0.0,2.0,4.2,18.0,2.0,1.85,0.0
2016,3,9,7,45,0.0,4.0,4.25,18.5,4.0,3.7,0.0
2016,3,9,8,0,0.0,6.0,4.3,19.0,6.0,5.55,0.0
2016,3,9,8,15,0.0,7.5,4.3,19.0,7.5,6.95,0.48
2016,3,9,8,30,0.0,9.0,4.3,19.0,9.0,8.34,1.7
2016,3,9,8,45,0.0,30.5,4.35,19.0,30.5,28.31,18.15
2016,3,9,9,0,0.0,52.0,4.4,19.0,52.0,48.34,34.78
2016,3,9,9,15,0.0,45.0,4.35,19.0,45.0,41.83,29.24
2016,3,9,9,30,0.0,38.0,4.3,19.0,38.0,35.33,23.74
2016,3,9,9,45,0.0,30.5,4.25,19.5,30.5,28.36,17.84
2016,3,9,10,0,0.0,23.0,4.2,20.0,23.0,21.39,11.99
2016,3,9,10,15,0.0,37.5,4.0,20.0,37.5,34.9,23.05
2016,3,9,10,30,0.0,52.0,3.8,20.0,52.0,48.44,34.04
2016,3,9,10,45,0.0,44.0,3.65,20.5,44.0,40.99,27.83
2016,3,9,11,0,0.0,36.0,3.5,21.0,36.0,33.54,21.67
2016,3,9,11,15,0.0,60.0,3.55,21.0,60.0,55.96,39.77
2016,3,9,11,30,0.0,84.0,3.6,21.0,84.0,78.41,57.76
2016,3,9,11,45,0.0,98.0,3.65,21.0,98.0,91.47,68.13
2016,3,9,12,0,0.0,112.0,3.7,21.0,112.0,104.49,78.44
2016,3,9,12,15,6.5,183.5,3.85,20.5,189.0,175.49,134.9
2016,3,9,12,30,13.0,255.0,4.0,20.0,266.0,247.32,191.27
2016,3,9,12,45,16.5,278.0,4.15,20.0,292.0,272.66,210.86
2016,3,9,13,0,20.0,301.0,4.3,20.0,318.0,298.52,230.93
2016,3,9,13,15,11.0,226.0,4.3,20.0,235.5,221.33,171.06
2016,3,9,13,30,2.0,151.0,4.3,20.0,153.0,143.25,109.61
2016,3,9,13,45,1.0,124.5,4.3,20.5,125.5,117.45,89.05
2016,3,9,14,0,0.0,98.0,4.3,21.0,98.0,91.56,68.29
2016,3,9,14,15,0.0,94.5,4.2,21.0,94.5,88.23,65.74
2016,3,9,14,30,0.0,91.0,4.1,21.0,91.0,84.92,63.18
2016,3,9,14,45,14.5,179.0,4.1,21.0,188.5,182.4,141.6
2016,3,9,15,0,29.0,267.0,4.1,21.0,286.0,295.78,230.77
2016,3,9,15,15,14.5,160.5,3.95,20.5,170.0,164.95,128.3
2016,3,9,15,30,0.0,54.0,3.8,20.0,54.0,50.26,35.71
2016,3,9,15,45,0.0,76.5,3.65,20.0,76.5,71.25,53.09
2016,3,9,16,0,0.0,99.0,3.5,20.0,99.0,92.8,70.9
2016,3,9,16,15,0.0,53.0,3.3,19.5,53.0,49.28,35.39
2016,3,9,16,30,0.0,7.0,3.1,19.0,7.0,6.49,0.0
2016,3,9,16,45,0.0,6.0,2.9,19.0,6.0,5.56,0.0
2016,3,9,17,0,0.0,5.0,2.7,19.0,5.0,4.63,0.0
2016,3,9,17,15,0.0,4.0,2.6,18.5,4.0,3.7,0.0
2016,3,9,17,30,0.0,3.0,2.5,18.0,3.0,2.78,0.0
2016,3,9,17,45,0.0,2.0,2.4,18.0,2.0,1.85,0.0
2016,3,9,18,0,0.0,1.0,2.3,18.0,1.0,0.92,0.0
2016,3,9,18,15,0.0,0.5,2.55,17.5,0.5,0.46,0.0
2016,3,9,18,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,1.0,4.25,12.5,1.0,0.0,0.0
2016,3,10,7,0,0.0,2.0,4.1,13.0,2.0,1.85,0.0
2016,3,10,7,15,0.0,7.5,4.05,13.0,7.5,6.94,0.12
2016,3,10,7,30,0.0,13.0,4.0,13.0,13.0,12.04,4.97
2016,3,10,7,45,0.0,20.0,4.0,13.5,20.0,18.54,10.94
2016,3,10,8,0,0.0,27.0,4.0,14.0,27.0,25.04,16.84
2016,3,10,8,15,0.0,34.0,4.05,14.0,34.0,31.55,22.71
2016,3,10,8,30,0.0,41.0,4.1,14.0,41.0,38.08,28.49
2016,3,10,8,45,2.5,97.5,4.2,14.5,99.0,88.97,69.89
2016,3,10,9,0,5.0,154.0,4.3,15.0,157.0,136.06,108.52
2016,3,10,9,15,2.5,108.0,4.45,15.0,109.5,99.63,77.98
2016,3,10,9,30,0.0,62.0,4.6,15.0,62.0,57.7,42.91
2016,3,10,9,45,48.5,175.0,4.75,15.5,205.5,165.14,129.64
2016,3,10,10,0,97.0,288.0,4.9,16.0,349.0,272.69,214.53
2016,3,10,10,15,48.5,156.5,5.1,16.0,187.0,157.78,123.42
2016,3,10,10,30,0.0,25.0,5.3,16.0,25.0,23.27,13.7
2016,3,10,10,45,0.0,70.0,5.5,16.5,70.0,65.27,48.32
2016,3,10,11,0,0.0,115.0,5.7,17.0,115.0,106.99,82.16
2016,3,10,11,15,6.5,183.0,5.8,17.0,188.5,172.61,135.05
2016,3,10,11,30,13.0,251.0,5.9,17.0,262.0,238.65,187.59
2016,3,10,11,45,7.5,201.0,6.05,17.5,207.5,191.02,149.19
2016,3,10,12,0,2.0,151.0,6.2,18.0,153.0,141.95,109.59
2016,3,10,12,15,5.0,177.0,6.15,18.0,181.5,168.44,130.85
2016,3,10,12,30,8.0,203.0,6.1,18.0,210.0,195.32,152.27
2016,3,10,12,45,4.0,136.5,6.05,18.0,140.0,130.64,100.5
2016,3,10,13,0,0.0,70.0,6.0,18.0,70.0,65.36,47.71
2016,3,10,13,15,0.0,84.5,5.95,18.0,84.5,78.92,58.77
2016,3,10,13,30,0.0,99.0,5.9,18.0,99.0,92.52,69.82
2016,3,10,13,45,1.5,131.5,5.85,18.0,133.0,124.51,95.76
2016,3,10,14,0,3.0,164.0,5.8,18.0,167.0,156.92,121.94
2016,3,10,14,15,5.5,186.5,5.7,18.0,191.0,181.09,141.49
2016,3,10,14,30,8.0,209.0,5.6,18.0,215.0,205.75,161.45
2016,3,10,14,45,12.5,225.0,5.6,18.0,234.0,226.31,178.25
2016,3,10,15,0,17.0,241.0,5.6,18.0,253.0,247.49,195.59
2016,3,10,15,15,8.5,173.0,5.5,17.5,179.0,172.33,135.84
2016,3,10,15,30,0.0,105.0,5.4,17.0,105.0,98.32,75.8
2016,3,10,15,45,0.0,81.0,5.3,17.0,81.0,75.45,57.2
2016,3,10,16,0,0.0,57.0,5.2,17.0,57.0,53.03,38.75
2016,3,10,16,15,0.0,36.0,4.95,17.0,36.0,33.45,22.5
2016,3,10,16,30,0.0,15.0,4.7,17.0,15.0,13.92,6.12
2016,3,10,16,45,0.0,13.0,4.45,17.0,13.0,12.05,4.58
2016,3,10,17,0,0.0,11.0,4.2,17.0,11.0,10.19,3.02
2016,3,10,17,15,0.0,9.0,4.05,16.5,9.0,8.34,1.45
2016,3,10,17,30,0.0,7.0,3.9,16.0,7.0,6.48,0.0
2016,3,10,17,45,0.0,5.0,3.75,16.0,5.0,4.63,0.0
2016,3,10,18,0,0.0,3.0,3.6,16.0,3.0,2.77,0.0
2016,3,10,18,15,0.0,1.5,3.6,15.5,1.5,1.39,0.0
2016,3,10,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,3.5,2.15,14.0,3.5,3.34,0.0
2016,3,11,7,0,0.0,7.0,2.0,14.0,7.0,6.48,0.0
2016,3,11,7,15,0.0,22.5,1.95,14.0,22.5,20.88,11.88
2016,3,11,7,30,0.0,38.0,1.9,14.0,38.0,35.19,25.34
2016,3,11,7,45,0.0,58.0,1.85,14.5,58.0,52.74,41.29
2016,3,11,8,0,0.0,78.0,1.8,15.0,78.0,70.04,56.76
2016,3,11,8,15,0.0,98.5,1.85,15.0,98.5,87.52,72.19
2016,3,11,8,30,0.0,119.0,1.9,15.0,119.0,104.79,87.14
2016,3,11,8,45,0.0,89.5,1.95,15.5,89.5,82.34,63.95
2016,3,11,9,0,0.0,60.0,2.0,16.0,60.0,55.8,41.46
2016,3,11,9,15,0.0,95.5,2.15,16.5,95.5,88.49,68.4
2016,3,11,9,30,0.0,131.0,2.3,17.0,131.0,119.71,93.59
2016,3,11,9,45,0.0,84.5,2.5,17.5,84.5,78.74,59.61
2016,3,11,10,0,0.0,38.0,2.7,18.0,38.0,35.36,23.68
2016,3,11,10,15,0.0,35.5,2.85,18.0,35.5,33.04,21.71
2016,3,11,10,30,0.0,33.0,3.0,18.0,33.0,30.72,19.74
2016,3,11,10,45,0.0,39.5,3.2,18.5,39.5,36.79,24.63
2016,3,11,11,0,0.0,46.0,3.4,19.0,46.0,42.87,29.49
2016,3,11,11,15,0.0,47.5,3.4,19.0,47.5,44.29,30.59
2016,3,11,11,30,0.0,49.0,3.4,19.0,49.0,45.7,31.7
2016,3,11,11,45,172.5,217.0,3.4,19.5,358.0,309.94,243.76
2016,3,11,12,0,345.0,385.0,3.4,20.0,667.0,588.1,452.21
2016,3,11,12,15,172.5,246.0,3.3,20.0,387.0,355.58,276.82
2016,3,11,12,30,0.0,107.0,3.2,20.0,107.0,99.94,74.73
2016,3,11,12,45,233.5,223.5,3.1,20.0,417.0,398.53,313.42
2016,3,11,13,0,467.0,340.0,3.0,20.0,727.0,711.48,544.22
2016,3,11,13,15,681.0,231.5,2.9,20.0,788.5,799.61,609.87
2016,3,11,13,30,895.0,123.0,2.8,20.0,850.0,879.24,665.72
2016,3,11,13,45,556.5,256.5,2.7,20.5,705.0,747.11,568.62
2016,3,11,14,0,218.0,390.0,2.6,21.0,560.0,584.51,443.89
2016,3,11,14,15,109.0,232.5,2.6,21.0,317.5,332.08,257.88
2016,3,11,14,30,0.0,75.0,2.6,21.0,75.0,69.95,50.89
2016,3,11,14,45,168.0,189.0,2.6,21.0,303.0,351.85,278.19
2016,3,11,15,0,336.0,303.0,2.6,21.0,531.0,624.35,482.43
2016,3,11,15,15,205.0,288.0,2.55,20.5,424.5,484.86,377.27
2016,3,11,15,30,74.0,273.0,2.5,20.0,318.0,346.9,271.46
2016,3,11,15,45,167.0,251.5,2.45,20.0,342.5,414.64,327.5
2016,3,11,16,0,260.0,230.0,2.4,20.0,367.0,478.46,378.85
2016,3,11,16,15,378.0,184.0,2.15,19.5,361.0,514.52,410.12
2016,3,11,16,30,496.0,138.0,1.9,19.0,355.0,555.84,444.48
2016,3,11,16,45,454.5,127.0,1.65,19.0,305.5,500.24,401.5
2016,3,11,17,0,413.0,116.0,1.4,19.0,256.0,445.73,359.12
2016,3,11,17,15,372.5,98.5,1.2,18.0,207.5,385.43,312.67
2016,3,11,17,30,332.0,81.0,1.0,17.0,159.0,326.93,265.73
2016,3,11,17,45,254.5,63.5,0.85,16.5,113.5,249.37,200.95
2016,3,11,18,0,177.0,46.0,0.7,16.0,68.0,167.29,130.86
2016,3,11,18,15,88.5,23.0,0.7,16.0,34.0,83.29,48.67
2016,3,11,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,4.5,1.15,12.5,4.5,4.29,0.0
2016,3,12,7,0,0.0,9.0,1.3,13.0,9.0,8.34,0.0
2016,3,12,7,15,0.0,27.0,1.35,13.5,27.0,25.06,15.62
2016,3,12,7,30,0.0,45.0,1.4,14.0,45.0,41.04,30.55
2016,3,12,7,45,0.0,68.0,1.45,14.5,68.0,60.77,48.42
2016,3,12,8,0,0.0,91.0,1.5,15.0,91.0,80.19,65.71
2016,3,12,8,15,6.5,112.0,1.65,15.5,114.5,97.89,81.1
2016,3,12,8,30,13.0,133.0,1.8,16.0,138.0,115.41,95.98
2016,3,12,8,45,142.0,163.0,2.0,16.5,229.0,129.36,100.23
2016,3,12,9,0,271.0,193.0,2.2,17.0,320.0,166.24,121.62
2016,3,12,9,15,269.0,218.0,2.25,17.5,355.5,204.04,150.0
2016,3,12,9,30,267.0,243.0,2.3,18.0,391.0,241.9,180.18
2016,3,12,9,45,333.5,251.0,2.4,18.5,451.5,284.63,212.51
2016,3,12,10,0,400.0,259.0,2.5,19.0,512.0,334.24,251.03
2016,3,12,10,15,456.5,255.5,2.4,19.0,561.0,373.0,282.21
2016,3,12,10,30,513.0,252.0,2.3,19.0,610.0,421.86,321.16
2016,3,12,10,45,276.0,286.0,2.25,19.5,480.0,373.25,286.8
2016,3,12,11,0,39.0,320.0,2.2,20.0,350.0,304.33,233.98
2016,3,12,11,15,481.5,213.0,2.15,20.0,595.0,458.02,354.35
2016,3,12,11,30,924.0,106.0,2.1,20.0,840.0,656.92,503.71
2016,3,12,11,45,928.0,106.5,2.05,20.5,857.0,699.02,532.8
2016,3,12,12,0,932.0,107.0,2.0,21.0,874.0,738.84,560.64
2016,3,12,12,15,538.0,266.5,2.0,21.0,710.0,639.54,484.78
2016,3,12,12,30,144.0,426.0,2.0,21.0,546.0,509.31,383.88
2016,3,12,12,45,536.0,269.0,2.05,21.0,715.0,682.7,518.57
2016,3,12,13,0,928.0,112.0,2.1,21.0,884.0,858.98,644.26
2016,3,12,13,15,925.5,111.5,2.1,21.0,874.0,878.25,655.73
2016,3,12,13,30,923.0,111.0,2.1,21.0,864.0,894.11,666.55
2016,3,12,13,45,916.5,111.0,2.15,21.0,844.5,903.6,673.76
2016,3,12,14,0,910.0,111.0,2.2,21.0,825.0,909.53,678.81
2016,3,12,14,15,903.0,109.5,2.15,21.0,797.5,909.91,679.36
2016,3,12,14,30,896.0,108.0,2.1,21.0,770.0,906.74,677.76
2016,3,12,14,45,882.0,107.5,2.1,21.0,734.5,895.08,671.14
2016,3,12,15,0,868.0,107.0,2.1,21.0,699.0,886.75,666.99
2016,3,12,15,15,616.5,182.0,2.1,21.0,589.5,752.25,575.44
2016,3,12,15,30,365.0,257.0,2.1,21.0,480.0,600.18,463.57
2016,3,12,15,45,355.5,236.5,2.1,21.0,440.0,567.01,441.87
2016,3,12,16,0,346.0,216.0,2.1,21.0,400.0,532.45,417.97
2016,3,12,16,15,549.0,151.0,1.95,20.5,408.5,625.01,492.49
2016,3,12,16,30,752.0,86.0,1.8,20.0,417.0,692.47,544.17
2016,3,12,16,45,718.5,79.5,1.7,20.0,362.0,642.87,508.41
2016,3,12,17,0,685.0,73.0,1.6,20.0,307.0,589.37,469.79
2016,3,12,17,15,628.0,66.0,1.5,19.0,250.5,519.83,418.04
2016,3,12,17,30,571.0,59.0,1.4,18.0,194.0,452.65,365.55
2016,3,12,17,45,483.0,49.0,1.3,17.0,141.5,366.74,295.37
2016,3,12,18,0,395.0,39.0,1.2,16.0,89.0,287.19,226.58
2016,3,12,18,15,197.5,19.5,1.3,15.5,44.5,146.19,92.86
2016,3,12,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,13,6,45,67.0,10.0,3.6,12.5,13.0,9.53,0.0
2016,3,13,7,0,134.0,20.0,3.8,13.0,26.0,15.77,0.0
2016,3,13,7,15,274.5,35.0,3.75,13.5,71.5,27.87,18.12
2016,3,13,7,30,415.0,50.0,3.7,14.0,117.0,38.85,28.64
2016,3,13,7,45,514.5,58.0,3.7,15.0,174.5,42.91,32.54
2016,3,13,8,0,614.0,66.0,3.7,16.0,232.0,46.89,36.1
2016,3,13,8,15,669.0,72.5,3.8,16.5,290.5,49.4,38.25
2016,3,13,8,30,724.0,79.0,3.9,17.0,349.0,51.8,40.19
2016,3,13,8,45,775.5,80.0,4.0,18.0,409.5,77.65,44.79
2016,3,13,9,0,827.0,81.0,4.1,19.0,470.0,130.01,69.43
2016,3,13,9,15,852.0,84.5,4.25,19.5,523.5,186.18,109.98
2016,3,13,9,30,877.0,88.0,4.4,20.0,577.0,244.68,158.41
2016,3,13,9,45,901.0,88.5,4.6,21.0,627.0,308.48,213.1
2016,3,13,10,0,925.0,89.0,4.8,22.0,677.0,367.53,264.34
2016,3,13,10,15,937.0,91.0,4.95,22.5,718.5,424.62,314.12
2016,3,13,10,30,949.0,93.0,5.1,23.0,760.0,481.42,362.51
2016,3,13,10,45,959.0,93.5,5.25,23.5,794.0,535.44,407.55
2016,3,13,11,0,969.0,94.0,5.4,24.0,828.0,588.43,450.56
2016,3,13,11,15,974.0,95.5,5.5,24.0,853.5,638.22,490.86
2016,3,13,11,30,979.0,97.0,5.6,24.0,879.0,686.08,528.84
2016,3,13,11,45,982.0,97.5,5.75,24.5,895.0,729.61,561.99
2016,3,13,12,0,985.0,98.0,5.9,25.0,911.0,770.63,592.56
2016,3,13,12,15,985.0,98.5,5.95,25.0,918.0,806.82,618.3
2016,3,13,12,30,985.0,99.0,6.0,25.0,925.0,839.97,641.84
2016,3,13,12,45,983.5,99.0,6.05,25.5,922.5,868.3,660.66
2016,3,13,13,0,982.0,99.0,6.1,26.0,920.0,893.24,677.09
2016,3,13,13,15,978.5,99.0,6.05,26.0,908.5,913.06,690.86
2016,3,13,13,30,975.0,99.0,6.0,26.0,897.0,929.25,702.19
2016,3,13,13,45,967.0,99.0,6.0,26.0,876.0,937.91,708.7
2016,3,13,14,0,959.0,99.0,6.0,26.0,855.0,942.79,712.77
2016,3,13,14,15,951.0,98.0,5.85,26.0,826.5,942.84,712.83
2016,3,13,14,30,943.0,97.0,5.7,26.0,798.0,939.18,710.48
2016,3,13,14,45,930.0,96.5,5.55,26.0,760.5,928.06,703.1
2016,3,13,15,0,917.0,96.0,5.4,26.0,723.0,913.46,693.5
