Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,15,15,902.5,93.5,5.05,25.5,680.0,891.99,679.39
2016,3,13,15,30,888.0,91.0,4.7,25.0,637.0,867.39,663.11
2016,3,13,15,45,867.0,89.0,4.4,25.0,587.5,841.68,645.31
2016,3,13,16,0,846.0,87.0,4.1,25.0,538.0,806.89,621.57
2016,3,13,16,15,819.5,83.0,3.6,24.0,484.0,763.12,592.79
2016,3,13,16,30,793.0,79.0,3.1,23.0,430.0,717.71,562.25
2016,3,13,16,45,753.0,75.0,2.7,22.5,373.0,661.07,522.11
2016,3,13,17,0,713.0,71.0,2.3,22.0,316.0,608.27,483.83
2016,3,13,17,15,655.5,64.5,2.15,21.0,258.5,537.82,431.58
2016,3,13,17,30,598.0,58.0,2.0,20.0,201.0,469.74,378.36
2016,3,13,17,45,501.5,48.5,1.9,19.0,146.0,378.13,303.86
2016,3,13,18,0,405.0,39.0,1.8,18.0,91.0,293.59,231.3
2016,3,13,18,15,237.0,24.5,1.75,17.5,51.0,173.54,113.83
2016,3,13,18,30,69.0,10.0,1.7,17.0,11.0,40.27,0.0
2016,3,13,18,45,34.5,5.0,1.7,17.0,5.5,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,14,6,45,118.5,9.5,3.2,13.0,16.0,9.05,0.0
2016,3,14,7,0,237.0,19.0,3.4,14.0,32.0,15.1,1.2
2016,3,14,7,15,381.5,31.0,3.5,14.5,81.0,24.0,14.87
2016,3,14,7,30,526.0,43.0,3.6,15.0,130.0,32.4,22.9
2016,3,14,7,45,604.5,50.5,3.75,16.0,188.0,36.46,26.73
2016,3,14,8,0,683.0,58.0,3.9,17.0,246.0,44.29,33.66
2016,3,14,8,15,731.5,63.5,3.75,18.0,305.0,46.68,35.61
2016,3,14,8,30,780.0,69.0,3.6,19.0,364.0,49.0,37.4
2016,3,14,8,45,812.0,73.5,3.45,20.0,421.0,77.1,41.35
2016,3,14,9,0,844.0,78.0,3.3,21.0,478.0,132.82,69.8
2016,3,14,9,15,867.0,81.0,3.35,21.5,531.0,189.37,110.92
2016,3,14,9,30,890.0,84.0,3.4,22.0,584.0,254.3,164.28
2016,3,14,9,45,905.5,87.0,3.45,23.0,632.0,312.39,214.15
2016,3,14,10,0,921.0,90.0,3.5,24.0,680.0,371.08,264.44
2016,3,14,10,15,933.5,92.0,3.75,24.5,721.5,428.18,313.38
2016,3,14,10,30,946.0,94.0,4.0,25.0,763.0,485.04,360.96
2016,3,14,10,45,953.5,96.0,4.3,26.0,796.5,539.04,404.45
2016,3,14,11,0,961.0,98.0,4.6,27.0,830.0,591.8,445.78
2016,3,14,11,15,967.5,99.0,4.6,27.5,856.0,641.67,483.88
2016,3,14,11,30,974.0,100.0,4.6,28.0,882.0,689.74,519.56
2016,3,14,11,45,977.0,101.0,4.6,28.5,898.5,733.53,551.22
2016,3,14,12,0,980.0,102.0,4.6,29.0,915.0,774.84,580.21
2016,3,14,12,15,981.5,102.5,4.6,29.0,923.0,811.94,605.37
2016,3,14,12,30,983.0,103.0,4.6,29.0,931.0,846.12,628.44
2016,3,14,12,45,981.5,103.5,4.65,29.0,929.0,874.88,648.11
2016,3,14,13,0,980.0,104.0,4.7,29.0,927.0,900.27,665.58
2016,3,14,13,15,977.5,103.5,4.7,29.0,916.0,920.39,679.23
2016,3,14,13,30,975.0,103.0,4.7,29.0,905.0,936.9,690.6
2016,3,14,13,45,968.5,102.5,4.7,29.0,884.5,946.31,697.35
2016,3,14,14,0,962.0,102.0,4.7,29.0,864.0,951.95,701.78
2016,3,14,14,15,954.5,101.0,4.55,29.0,835.0,952.42,702.0
2016,3,14,14,30,947.0,100.0,4.4,29.0,806.0,949.17,700.12
2016,3,14,14,45,930.5,100.5,4.3,29.0,768.0,935.99,692.01
2016,3,14,15,0,914.0,101.0,4.2,29.0,730.0,919.39,681.81
2016,3,14,15,15,899.0,98.5,3.95,28.5,686.0,897.5,668.72
2016,3,14,15,30,884.0,96.0,3.7,28.0,642.0,872.49,653.56
2016,3,14,15,45,862.0,93.5,3.5,27.5,592.0,845.48,637.27
2016,3,14,16,0,840.0,91.0,3.3,27.0,542.0,809.27,614.51
2016,3,14,16,15,813.0,87.5,3.05,26.0,488.0,765.72,587.28
2016,3,14,16,30,786.0,84.0,2.8,25.0,434.0,720.54,558.37
2016,3,14,16,45,747.0,79.0,2.6,24.5,376.5,663.46,519.26
2016,3,14,17,0,708.0,74.0,2.4,24.0,319.0,610.49,482.14
2016,3,14,17,15,650.5,67.0,2.35,23.0,261.0,539.37,430.16
2016,3,14,17,30,593.0,60.0,2.3,22.0,203.0,470.61,377.14
2016,3,14,17,45,499.5,50.0,2.25,21.0,148.5,380.02,303.97
2016,3,14,18,0,406.0,40.0,2.2,20.0,94.0,296.24,232.54
2016,3,14,18,15,244.5,25.0,2.25,19.5,53.0,179.36,120.16
2016,3,14,18,30,83.0,10.0,2.3,19.0,12.0,46.68,0.0
2016,3,14,18,45,41.5,5.0,2.35,19.0,6.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,6,45,67.0,11.5,3.75,15.5,15.5,10.96,0.0
2016,3,15,7,0,134.0,23.0,3.9,16.0,31.0,18.1,4.47
2016,3,15,7,15,261.5,40.0,3.9,16.5,77.0,30.95,20.74
2016,3,15,7,30,389.0,57.0,3.9,17.0,123.0,43.26,32.21
2016,3,15,7,45,485.5,65.5,3.95,18.0,179.5,48.93,37.45
2016,3,15,8,0,582.0,74.0,4.0,19.0,236.0,52.98,40.98
2016,3,15,8,15,634.5,81.5,3.9,19.5,293.5,55.93,43.46
2016,3,15,8,30,687.0,89.0,3.8,20.0,351.0,58.73,45.68
2016,3,15,8,45,732.5,91.5,3.75,21.0,408.5,86.25,48.74
2016,3,15,9,0,778.0,94.0,3.7,22.0,466.0,143.12,79.93
2016,3,15,9,15,803.0,98.0,3.7,22.5,518.5,197.09,119.43
2016,3,15,9,30,828.0,102.0,3.7,23.0,571.0,253.46,165.75
2016,3,15,9,45,850.5,103.0,3.7,24.0,619.0,308.8,212.81
2016,3,15,10,0,873.0,104.0,3.7,25.0,667.0,365.68,261.04
2016,3,15,10,15,885.5,106.5,3.75,25.5,707.5,426.1,311.7
2016,3,15,10,30,898.0,109.0,3.8,26.0,748.0,481.09,357.06
2016,3,15,10,45,909.0,110.0,3.9,27.0,782.0,533.69,398.67
2016,3,15,11,0,920.0,111.0,4.0,28.0,816.0,585.47,438.26
2016,3,15,11,15,926.0,112.5,4.05,28.0,841.0,633.76,475.79
2016,3,15,11,30,932.0,114.0,4.1,28.0,866.0,680.33,511.21
2016,3,15,11,45,928.5,119.0,4.2,28.5,880.5,721.88,541.3
2016,3,15,12,0,925.0,124.0,4.3,29.0,895.0,760.68,568.76
2016,3,15,12,15,926.5,124.0,4.35,29.0,902.0,795.68,593.19
2016,3,15,12,30,928.0,124.0,4.4,29.0,909.0,827.93,615.18
2016,3,15,12,45,926.0,124.5,4.5,29.0,907.0,854.99,633.84
2016,3,15,13,0,924.0,125.0,4.6,29.0,905.0,878.86,650.41
2016,3,15,13,15,921.0,124.5,4.55,29.0,894.0,897.64,663.02
2016,3,15,13,30,918.0,124.0,4.5,29.0,883.0,913.01,673.43
2016,3,15,13,45,913.5,122.5,4.5,29.0,863.0,922.61,680.32
2016,3,15,14,0,909.0,121.0,4.5,29.0,843.0,928.65,685.01
2016,3,15,14,15,861.5,137.5,4.4,29.0,804.0,918.67,678.64
2016,3,15,14,30,814.0,154.0,4.3,29.0,765.0,899.02,665.99
2016,3,15,14,45,760.5,165.5,4.2,29.0,715.5,870.47,647.43
2016,3,15,15,0,707.0,177.0,4.1,29.0,666.0,835.23,624.34
2016,3,15,15,15,645.5,183.0,3.85,28.5,609.0,784.76,591.22
2016,3,15,15,30,584.0,189.0,3.6,28.0,552.0,727.98,552.34
2016,3,15,15,45,575.5,174.5,3.35,28.0,509.0,697.75,531.95
2016,3,15,16,0,567.0,160.0,3.1,28.0,466.0,665.33,509.69
2016,3,15,16,15,542.0,149.0,2.8,27.0,418.0,621.88,480.67
2016,3,15,16,30,517.0,138.0,2.5,26.0,370.0,577.62,450.45
2016,3,15,16,45,481.5,127.5,2.25,25.5,321.0,525.77,412.99
2016,3,15,17,0,446.0,117.0,2.0,25.0,272.0,474.55,375.05
2016,3,15,17,15,409.5,99.5,2.0,24.0,222.5,415.11,331.11
2016,3,15,17,30,373.0,82.0,2.0,23.0,173.0,357.03,286.12
2016,3,15,17,45,311.5,64.5,2.0,22.0,126.5,286.11,228.43
2016,3,15,18,0,250.0,47.0,2.0,21.0,80.0,219.84,171.91
2016,3,15,18,15,125.0,29.0,2.15,20.5,45.5,125.48,84.25
2016,3,15,18,30,0.0,11.0,2.3,20.0,11.0,10.48,0.0
2016,3,15,18,45,0.0,5.5,2.45,19.5,5.5,0.0,0.0
2016,3,15,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,6,45,46.5,11.5,1.85,12.5,14.5,10.96,0.0
2016,3,16,7,0,93.0,23.0,2.0,13.0,29.0,19.16,6.73
2016,3,16,7,15,168.5,43.0,2.15,13.5,67.5,34.92,24.59
2016,3,16,7,30,244.0,63.0,2.3,14.0,106.0,47.62,36.53
2016,3,16,7,45,300.0,78.5,2.45,15.0,150.5,57.87,45.88
2016,3,16,8,0,356.0,94.0,2.6,16.0,195.0,67.6,54.43
2016,3,16,8,15,306.5,124.0,2.9,16.5,224.0,92.7,76.28
2016,3,16,8,30,257.0,154.0,3.2,17.0,253.0,111.72,92.43
2016,3,16,8,45,346.0,163.0,3.55,18.0,317.5,134.4,97.35
2016,3,16,9,0,435.0,172.0,3.9,19.0,382.0,166.9,113.81
2016,3,16,9,15,483.5,178.5,4.1,19.5,435.5,208.35,143.57
2016,3,16,9,30,532.0,185.0,4.3,20.0,489.0,255.06,180.46
2016,3,16,9,45,695.5,146.5,4.55,20.5,577.0,301.03,215.11
2016,3,16,10,0,859.0,108.0,4.8,21.0,665.0,368.24,268.89
2016,3,16,10,15,871.0,110.5,4.7,21.5,705.0,423.0,316.09
2016,3,16,10,30,883.0,113.0,4.6,22.0,745.0,481.75,364.94
2016,3,16,10,45,890.5,115.5,4.5,22.5,777.0,533.24,406.89
2016,3,16,11,0,898.0,118.0,4.4,23.0,809.0,583.63,446.59
2016,3,16,11,15,903.5,119.5,4.2,23.0,833.0,630.69,483.37
2016,3,16,11,30,909.0,121.0,4.0,23.0,857.0,676.05,517.88
2016,3,16,11,45,906.5,124.5,3.8,23.5,871.5,715.99,546.41
2016,3,16,12,0,904.0,128.0,3.6,24.0,886.0,753.3,572.16
2016,3,16,12,15,905.0,128.5,3.4,24.0,892.5,787.68,595.38
2016,3,16,12,30,906.0,129.0,3.2,24.0,899.0,819.34,615.91
2016,3,16,12,45,897.5,133.5,3.05,24.5,895.0,844.41,630.74
2016,3,16,13,0,889.0,138.0,2.9,25.0,891.0,866.14,643.19
2016,3,16,13,15,885.5,137.5,2.75,25.0,880.0,883.9,654.15
2016,3,16,13,30,882.0,137.0,2.6,25.0,869.0,898.36,662.89
2016,3,16,13,45,869.5,139.5,2.5,25.0,847.5,910.69,670.66
2016,3,16,14,0,857.0,142.0,2.4,25.0,826.0,914.07,672.61
2016,3,16,14,15,848.0,140.5,2.3,25.0,798.0,912.86,671.72
2016,3,16,14,30,839.0,139.0,2.2,25.0,770.0,908.19,668.71
2016,3,16,14,45,669.0,196.5,2.15,25.0,685.0,825.11,613.98
2016,3,16,15,0,499.0,254.0,2.1,25.0,600.0,732.16,548.23
2016,3,16,15,15,610.5,203.5,2.0,25.0,602.0,777.81,583.78
2016,3,16,15,30,722.0,153.0,1.9,25.0,604.0,814.34,609.99
2016,3,16,15,45,489.0,195.5,1.85,25.0,490.5,650.4,494.59
2016,3,16,16,0,256.0,238.0,1.8,25.0,377.0,488.12,374.96
2016,3,16,16,15,419.0,188.0,1.65,24.5,388.5,570.11,440.95
2016,3,16,16,30,582.0,138.0,1.5,24.0,400.0,629.23,487.62
2016,3,16,16,45,516.5,133.0,1.35,23.5,343.5,559.62,436.82
2016,3,16,17,0,451.0,128.0,1.2,23.0,287.0,492.51,387.54
2016,3,16,17,15,391.0,113.0,1.1,22.5,233.5,420.28,333.32
2016,3,16,17,30,331.0,98.0,1.0,22.0,180.0,351.45,279.62
2016,3,16,17,45,237.0,78.0,0.95,21.5,129.0,250.99,199.07
2016,3,16,18,0,143.0,58.0,0.9,21.0,78.0,168.63,130.42
2016,3,16,18,15,76.5,32.5,0.95,20.5,43.0,97.5,65.43
2016,3,16,18,30,10.0,7.0,1.0,20.0,8.0,11.19,0.0
2016,3,16,18,45,5.0,3.5,1.05,19.5,4.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,6,45,50.0,13.5,1.25,17.5,17.0,12.87,0.0
2016,3,17,7,0,100.0,27.0,1.4,18.0,34.0,22.29,9.75
2016,3,17,7,15,206.0,46.5,1.4,18.5,78.0,35.91,25.0
2016,3,17,7,30,312.0,66.0,1.4,19.0,122.0,49.96,37.86
2016,3,17,7,45,163.5,85.0,1.45,19.5,115.0,65.9,52.02
2016,3,17,8,0,15.0,104.0,1.5,20.0,108.0,90.81,73.59
2016,3,17,8,15,20.5,127.0,1.45,20.0,134.5,109.87,89.83
2016,3,17,8,30,26.0,150.0,1.4,20.0,161.0,122.02,99.9
2016,3,17,8,45,13.0,128.5,1.35,20.5,134.0,115.45,89.09
2016,3,17,9,0,0.0,107.0,1.3,21.0,107.0,98.22,75.02
2016,3,17,9,15,0.0,119.0,1.3,21.0,119.0,109.11,83.56
2016,3,17,9,30,0.0,131.0,1.3,21.0,131.0,120.04,92.02
2016,3,17,9,45,7.5,179.5,1.3,21.5,184.5,164.42,126.41
2016,3,17,10,0,15.0,228.0,1.3,22.0,238.0,209.49,160.61
2016,3,17,10,15,11.5,220.0,1.3,22.0,228.0,203.57,155.67
2016,3,17,10,30,8.0,212.0,1.3,22.0,218.0,196.76,150.21
2016,3,17,10,45,35.0,284.0,1.35,22.5,311.0,269.09,204.87
2016,3,17,11,0,62.0,356.0,1.4,23.0,404.0,348.38,263.17
2016,3,17,11,15,44.0,338.0,1.4,23.0,373.0,328.98,248.22
2016,3,17,11,30,26.0,320.0,1.4,23.0,342.0,306.94,231.64
2016,3,17,11,45,116.0,374.5,1.45,23.5,472.5,418.21,314.36
2016,3,17,12,0,206.0,429.0,1.5,24.0,603.0,538.73,400.35
2016,3,17,12,15,182.0,433.5,1.55,24.0,588.0,537.72,398.68
2016,3,17,12,30,158.0,438.0,1.6,24.0,573.0,534.66,396.39
2016,3,17,12,45,184.0,436.0,1.65,24.0,593.5,563.44,417.66
2016,3,17,13,0,210.0,434.0,1.7,24.0,614.0,592.85,439.12
2016,3,17,13,15,159.0,425.0,1.7,24.0,560.5,551.01,408.83
2016,3,17,13,30,108.0,416.0,1.7,24.0,507.0,498.88,371.41
2016,3,17,13,45,87.0,395.5,1.7,24.0,467.5,465.26,347.69
2016,3,17,14,0,66.0,375.0,1.7,24.0,428.0,430.3,322.62
2016,3,17,14,15,137.5,374.0,1.65,24.0,479.5,507.3,380.57
2016,3,17,14,30,209.0,373.0,1.6,24.0,531.0,575.0,430.3
2016,3,17,14,45,279.5,341.0,1.55,24.0,542.0,619.29,463.35
2016,3,17,15,0,350.0,309.0,1.5,24.0,553.0,650.02,487.11
2016,3,17,15,15,284.0,300.5,1.5,23.5,491.0,584.2,441.32
2016,3,17,15,30,218.0,292.0,1.5,23.0,429.0,505.96,386.4
2016,3,17,15,45,163.0,268.5,1.5,23.0,366.5,433.46,333.81
2016,3,17,16,0,108.0,245.0,1.5,23.0,304.0,349.47,271.26
2016,3,17,16,15,288.5,198.0,1.5,23.0,333.5,465.57,364.6
2016,3,17,16,30,469.0,151.0,1.5,23.0,363.0,558.63,437.32
2016,3,17,16,45,434.0,138.0,1.5,23.0,315.0,505.51,398.02
2016,3,17,17,0,399.0,125.0,1.5,23.0,267.0,453.07,359.31
2016,3,17,17,15,416.0,102.5,1.35,22.0,227.5,425.17,339.65
2016,3,17,17,30,433.0,80.0,1.2,21.0,188.0,394.12,315.87
2016,3,17,17,45,349.0,65.5,1.1,20.5,138.0,310.86,248.1
2016,3,17,18,0,265.0,51.0,1.0,20.0,88.0,234.5,183.57
2016,3,17,18,15,132.5,31.5,1.05,19.5,50.0,134.56,93.83
2016,3,17,18,30,0.0,12.0,1.1,19.0,12.0,11.44,0.0
2016,3,17,18,45,0.0,6.0,1.15,19.0,6.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,45,51.0,14.5,0.85,17.5,18.0,13.82,0.0
2016,3,18,7,0,102.0,29.0,0.9,18.0,36.0,23.87,11.84
2016,3,18,7,15,204.5,49.0,1.0,18.5,80.5,37.81,26.73
2016,3,18,7,30,307.0,69.0,1.1,19.0,125.0,52.17,39.82
2016,3,18,7,45,153.5,39.0,1.25,19.5,67.0,27.78,18.8
2016,3,18,8,0,0.0,9.0,1.4,20.0,9.0,8.34,1.7
2016,3,18,8,15,0.0,22.0,1.45,20.0,22.0,20.4,12.32
2016,3,18,8,30,0.0,35.0,1.5,20.0,35.0,32.5,22.85
2016,3,18,8,45,0.0,71.5,1.6,20.5,71.5,66.54,49.63
2016,3,18,9,0,0.0,108.0,1.7,21.0,108.0,99.13,75.85
2016,3,18,9,15,0.0,120.5,1.7,21.0,120.5,110.45,84.67
2016,3,18,9,30,0.0,133.0,1.7,21.0,133.0,121.82,93.48
2016,3,18,9,45,2.5,159.5,1.75,21.5,161.5,146.05,112.16
2016,3,18,10,0,5.0,186.0,1.8,22.0,190.0,170.67,130.9
2016,3,18,10,15,6.0,195.5,1.75,22.0,200.5,180.42,138.14
2016,3,18,10,30,7.0,205.0,1.7,22.0,211.0,190.29,145.5
2016,3,18,10,45,4.0,178.0,1.65,22.5,181.5,165.86,126.02
2016,3,18,11,0,1.0,151.0,1.6,23.0,152.0,140.43,105.86
2016,3,18,11,15,0.5,126.0,1.5,23.0,126.5,117.51,87.86
2016,3,18,11,30,0.0,101.0,1.4,23.0,101.0,94.24,69.52
2016,3,18,11,45,2.5,134.0,1.3,23.5,136.0,126.49,94.61
2016,3,18,12,0,5.0,167.0,1.2,24.0,171.0,159.02,119.44
2016,3,18,12,15,23.5,272.0,1.05,24.0,292.5,271.48,204.55
2016,3,18,12,30,42.0,377.0,0.9,24.0,414.0,386.52,287.72
2016,3,18,12,45,23.0,270.5,0.8,24.5,291.0,274.68,204.86
2016,3,18,13,0,4.0,164.0,0.7,25.0,168.0,156.88,116.47
2016,3,18,13,15,52.0,289.5,0.8,25.0,333.5,322.27,241.8
2016,3,18,13,30,100.0,415.0,0.9,25.0,499.0,491.39,362.43
2016,3,18,13,45,213.0,398.0,1.0,25.0,571.0,587.08,431.37
2016,3,18,14,0,326.0,381.0,1.1,25.0,643.0,686.11,501.72
2016,3,18,14,15,272.0,377.5,1.2,25.0,591.5,641.79,471.14
2016,3,18,14,30,218.0,374.0,1.3,25.0,540.0,584.81,432.75
2016,3,18,14,45,413.0,296.5,1.4,25.0,592.5,702.18,520.93
2016,3,18,15,0,608.0,219.0,1.5,25.0,645.0,798.35,591.76
2016,3,18,15,15,507.5,237.0,1.5,25.0,578.0,723.61,539.49
2016,3,18,15,30,407.0,255.0,1.5,25.0,511.0,640.86,482.33
2016,3,18,15,45,375.0,240.0,1.55,25.0,462.0,593.75,451.13
2016,3,18,16,0,343.0,225.0,1.6,25.0,413.0,546.23,418.65
2016,3,18,16,15,171.5,148.5,1.6,24.5,242.5,313.02,245.38
2016,3,18,16,30,0.0,72.0,1.6,24.0,72.0,67.01,48.93
2016,3,18,16,45,0.0,62.5,1.65,24.0,62.5,58.13,42.15
2016,3,18,17,0,0.0,53.0,1.7,24.0,53.0,49.26,35.02
2016,3,18,17,15,0.0,43.0,2.0,23.0,43.0,39.93,27.54
2016,3,18,17,30,0.0,33.0,2.3,22.0,33.0,30.62,19.89
2016,3,18,17,45,0.0,24.0,2.65,21.5,24.0,22.25,12.82
2016,3,18,18,0,0.0,15.0,3.0,21.0,15.0,13.89,5.7
2016,3,18,18,15,0.0,8.5,3.75,20.5,8.5,7.87,0.25
2016,3,18,18,30,0.0,2.0,4.5,20.0,2.0,1.91,0.0
2016,3,18,18,45,0.0,1.0,5.25,19.5,1.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,6.25,18.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,6.75,16.5,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,6.85,15.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,6.55,13.5,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,6.25,12.5,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,5.85,11.5,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,5.55,10.5,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,5.55,9.5,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,5.9,8.5,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,6.15,8.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,6.6,8.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,6.7,8.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,6.7,7.5,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,6.75,7.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,45,34.5,14.5,6.8,7.0,17.0,13.82,0.0
2016,3,19,7,0,69.0,29.0,6.8,7.0,34.0,23.88,13.25
2016,3,19,7,15,130.0,51.5,6.85,7.0,72.0,41.29,31.2
2016,3,19,7,30,191.0,74.0,6.9,7.0,110.0,58.05,47.15
2016,3,19,7,45,261.5,88.0,6.95,7.5,155.5,68.23,56.74
2016,3,19,8,0,332.0,102.0,7.0,8.0,201.0,72.91,61.0
2016,3,19,8,15,190.5,131.0,7.0,8.5,190.0,96.87,82.47
2016,3,19,8,30,49.0,160.0,7.0,9.0,179.0,128.84,110.72
2016,3,19,8,45,387.0,138.5,7.05,9.5,327.5,117.01,82.65
2016,3,19,9,0,725.0,117.0,7.1,10.0,476.0,163.28,101.66
2016,3,19,9,15,750.5,122.0,7.05,10.5,528.0,216.01,144.21
2016,3,19,9,30,776.0,127.0,7.0,11.0,580.0,271.25,192.74
2016,3,19,9,45,799.5,129.0,7.0,11.5,628.0,330.9,246.35
2016,3,19,10,0,823.0,131.0,7.0,12.0,676.0,386.56,296.7
2016,3,19,10,15,837.0,134.0,6.95,12.5,716.0,440.81,345.31
2016,3,19,10,30,851.0,137.0,6.9,13.0,756.0,495.27,392.91
2016,3,19,10,45,865.5,136.5,6.85,13.5,790.5,546.88,437.03
2016,3,19,11,0,880.0,136.0,6.8,14.0,825.0,598.16,479.7
2016,3,19,11,15,887.5,137.5,6.75,14.0,850.0,646.48,519.86
2016,3,19,11,30,895.0,139.0,6.7,14.0,875.0,693.83,558.37
2016,3,19,11,45,903.5,137.5,6.65,14.5,892.5,736.24,591.35
2016,3,19,12,0,912.0,136.0,6.6,15.0,910.0,776.73,622.16
2016,3,19,12,15,914.0,136.0,6.5,15.0,917.5,811.63,647.81
2016,3,19,12,30,916.0,136.0,6.4,15.0,925.0,843.84,671.15
2016,3,19,12,45,920.0,133.5,6.35,15.5,924.0,872.48,690.68
2016,3,19,13,0,924.0,131.0,6.3,16.0,923.0,898.17,707.97
2016,3,19,13,15,921.5,130.5,6.2,16.0,912.5,917.19,721.51
2016,3,19,13,30,919.0,130.0,6.1,16.0,902.0,932.81,732.66
2016,3,19,13,45,918.0,126.5,6.1,16.0,883.0,943.27,740.76
2016,3,19,14,0,917.0,123.0,6.1,16.0,864.0,950.16,746.45
2016,3,19,14,15,909.5,121.5,6.05,16.0,835.5,949.72,746.74
2016,3,19,14,30,902.0,120.0,6.0,16.0,807.0,945.7,744.64
2016,3,19,14,45,896.5,115.5,5.95,16.0,772.0,936.73,739.15
2016,3,19,15,0,891.0,111.0,5.9,16.0,737.0,924.23,731.27
2016,3,19,15,15,877.0,108.5,5.8,15.5,694.0,910.13,723.5
2016,3,19,15,30,863.0,106.0,5.7,15.0,651.0,885.89,708.36
2016,3,19,15,45,847.5,101.0,5.65,15.0,602.5,854.55,686.91
2016,3,19,16,0,832.0,96.0,5.6,15.0,554.0,820.5,663.4
2016,3,19,16,15,806.0,92.0,5.45,14.5,500.0,776.7,633.07
2016,3,19,16,30,780.0,88.0,5.3,14.0,446.0,731.25,601.07
2016,3,19,16,45,744.5,82.5,5.15,14.0,389.0,675.6,559.41
2016,3,19,17,0,709.0,77.0,5.0,14.0,332.0,624.01,520.11
2016,3,19,17,15,654.0,70.0,4.6,13.0,273.5,553.59,464.7
2016,3,19,17,30,599.0,63.0,4.2,12.0,215.0,485.34,408.33
2016,3,19,17,45,510.5,53.0,3.8,11.5,159.5,396.14,331.68
2016,3,19,18,0,422.0,43.0,3.4,11.0,104.0,313.28,257.54
2016,3,19,18,15,269.5,28.5,3.25,10.5,61.0,200.87,151.57
2016,3,19,18,30,117.0,14.0,3.1,10.0,18.0,66.94,0.0
2016,3,19,18,45,58.5,7.0,3.0,9.5,9.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,3,20,6,45,145.0,13.5,3.25,4.5,25.5,12.87,0.0
2016,3,20,7,0,290.0,27.0,3.5,5.0,51.0,21.5,12.02
2016,3,20,7,15,409.0,39.0,3.55,5.5,102.5,30.01,21.4
2016,3,20,7,30,528.0,51.0,3.6,6.0,154.0,38.06,29.21
2016,3,20,7,45,597.0,60.0,3.65,7.0,211.5,43.03,33.89
2016,3,20,8,0,666.0,69.0,3.7,8.0,269.0,47.73,38.1
2016,3,20,8,15,712.0,75.0,3.75,8.5,328.5,49.77,39.82
2016,3,20,8,30,758.0,81.0,3.8,9.0,388.0,57.29,46.4
2016,3,20,8,45,790.0,85.5,3.9,10.0,445.0,107.01,59.88
2016,3,20,9,0,822.0,90.0,4.0,11.0,502.0,162.26,95.62
2016,3,20,9,15,845.0,94.0,3.95,11.0,555.0,218.92,141.84
2016,3,20,9,30,868.0,98.0,3.9,11.0,608.0,277.67,193.84
2016,3,20,9,45,886.0,100.5,3.9,11.5,656.0,335.56,246.22
2016,3,20,10,0,904.0,103.0,3.9,12.0,704.0,399.74,303.16
2016,3,20,10,15,916.0,105.0,3.95,12.5,745.5,456.0,352.86
2016,3,20,10,30,928.0,107.0,4.0,13.0,787.0,511.97,400.94
2016,3,20,10,45,938.5,108.0,4.05,13.5,821.0,565.8,445.96
2016,3,20,11,0,949.0,109.0,4.1,14.0,855.0,618.68,488.87
2016,3,20,11,15,955.0,110.5,4.15,14.0,880.5,668.13,528.91
2016,3,20,11,30,961.0,112.0,4.2,14.0,906.0,715.78,566.76
2016,3,20,11,45,966.0,112.0,4.3,14.5,923.0,759.39,600.04
2016,3,20,12,0,971.0,112.0,4.4,15.0,940.0,800.68,629.95
2016,3,20,12,15,973.0,112.0,4.45,15.0,947.0,837.2,656.22
2016,3,20,12,30,975.0,112.0,4.5,15.0,954.0,870.84,680.38
2016,3,20,12,45,976.0,111.0,4.6,15.5,952.5,899.67,700.15
2016,3,20,13,0,977.0,110.0,4.7,16.0,951.0,925.24,717.63
2016,3,20,13,15,975.0,109.5,4.7,16.0,940.0,945.37,731.97
2016,3,20,13,30,973.0,109.0,4.7,16.0,929.0,961.93,743.93
2016,3,20,13,45,970.5,107.0,4.7,16.0,909.5,972.86,752.09
2016,3,20,14,0,968.0,105.0,4.7,16.0,890.0,980.04,757.82
2016,3,20,14,15,961.5,103.5,4.7,16.0,861.0,980.39,758.96
2016,3,20,14,30,955.0,102.0,4.7,16.0,832.0,976.98,757.68
2016,3,20,14,45,947.5,99.5,4.7,16.0,796.0,967.87,752.59
2016,3,20,15,0,940.0,97.0,4.7,16.0,760.0,955.13,745.11
2016,3,20,15,15,927.0,94.5,4.6,15.5,716.0,933.99,732.44
2016,3,20,15,30,914.0,92.0,4.5,15.0,672.0,909.61,717.54
2016,3,20,15,45,899.5,88.5,4.45,15.0,623.0,879.73,697.72
2016,3,20,16,0,885.0,85.0,4.4,15.0,574.0,847.06,675.84
2016,3,20,16,15,861.0,81.5,4.2,14.5,519.0,810.84,651.51
2016,3,20,16,30,837.0,78.0,4.0,14.0,464.0,765.95,620.8
2016,3,20,16,45,805.5,73.0,3.8,13.5,406.0,712.07,582.66
2016,3,20,17,0,774.0,68.0,3.6,13.0,348.0,657.48,543.0
2016,3,20,17,15,722.5,62.0,3.1,12.0,288.0,587.74,489.95
2016,3,20,17,30,671.0,56.0,2.6,11.0,228.0,519.58,434.39
2016,3,20,17,45,589.0,47.5,2.1,10.0,171.0,437.39,364.45
2016,3,20,18,0,507.0,39.0,1.6,9.0,114.0,356.64,292.53
2016,3,20,18,15,347.0,26.5,1.6,8.5,67.5,238.36,182.24
2016,3,20,18,30,187.0,14.0,1.6,8.0,21.0,99.38,0.0
2016,3,20,18,45,93.5,7.0,1.6,7.5,10.5,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,21,6,45,184.0,13.5,1.9,3.0,29.5,12.87,0.0
2016,3,21,7,0,368.0,27.0,2.2,4.0,59.0,21.35,12.36
2016,3,21,7,15,486.0,37.5,2.35,4.5,113.0,28.55,20.25
2016,3,21,7,30,604.0,48.0,2.5,5.0,167.0,35.37,26.92
2016,3,21,7,45,671.0,54.5,2.7,6.0,227.0,42.18,33.28
2016,3,21,8,0,738.0,61.0,2.9,7.0,287.0,45.53,36.25
2016,3,21,8,15,780.0,66.0,3.05,8.0,347.0,47.45,37.78
2016,3,21,8,30,822.0,71.0,3.2,9.0,407.0,51.16,40.86
2016,3,21,8,45,850.5,75.0,3.4,10.0,465.0,106.06,55.78
2016,3,21,9,0,879.0,79.0,3.6,11.0,523.0,164.12,94.37
2016,3,21,9,15,899.5,82.0,3.55,11.5,576.5,229.46,148.09
2016,3,21,9,30,920.0,85.0,3.5,12.0,630.0,289.61,201.2
2016,3,21,9,45,934.5,87.5,3.45,12.5,677.5,348.95,254.83
2016,3,21,10,0,949.0,90.0,3.4,13.0,725.0,408.7,308.21
2016,3,21,10,15,959.5,91.5,3.4,13.5,766.5,466.18,358.64
2016,3,21,10,30,970.0,93.0,3.4,14.0,808.0,523.12,407.1
2016,3,21,10,45,977.5,95.0,3.4,14.5,841.0,578.21,452.55
2016,3,21,11,0,985.0,97.0,3.4,15.0,874.0,631.99,495.5
2016,3,21,11,15,990.0,98.0,3.35,15.5,899.0,681.86,534.03
2016,3,21,11,30,995.0,99.0,3.3,16.0,924.0,729.73,569.89
2016,3,21,11,45,997.5,99.5,3.3,16.5,940.0,773.25,601.8
2016,3,21,12,0,1000.0,100.0,3.3,17.0,956.0,814.15,629.38
2016,3,21,12,15,1001.0,100.5,3.3,17.0,963.0,851.15,654.93
2016,3,21,12,30,1002.0,101.0,3.3,17.0,970.0,885.12,678.26
2016,3,21,12,45,1001.0,101.0,3.3,17.5,967.5,913.81,696.58
2016,3,21,13,0,1000.0,101.0,3.3,18.0,965.0,939.07,712.51
2016,3,21,13,15,997.5,100.5,3.35,18.0,953.5,959.02,726.57
2016,3,21,13,30,995.0,100.0,3.4,18.0,942.0,975.29,738.28
2016,3,21,13,45,990.0,99.5,3.45,18.0,921.0,985.61,746.11
2016,3,21,14,0,985.0,99.0,3.5,18.0,900.0,992.1,751.56
2016,3,21,14,15,978.5,97.5,3.55,18.0,871.0,992.35,752.97
2016,3,21,14,30,972.0,96.0,3.6,18.0,842.0,988.78,752.0
2016,3,21,14,45,952.0,99.5,3.65,18.0,802.5,974.78,744.07
2016,3,21,15,0,932.0,103.0,3.7,18.0,763.0,957.4,733.99
2016,3,21,15,15,918.5,100.5,3.7,18.0,718.5,935.89,720.83
2016,3,21,15,30,905.0,98.0,3.7,18.0,674.0,911.18,705.5
2016,3,21,15,45,887.5,94.5,3.75,18.0,624.0,885.89,690.08
2016,3,21,16,0,870.0,91.0,3.8,18.0,574.0,850.87,667.62
2016,3,21,16,15,845.0,87.5,3.65,17.5,519.0,807.29,639.01
2016,3,21,16,30,820.0,84.0,3.5,17.0,464.0,761.94,608.68
2016,3,21,16,45,785.5,78.5,3.4,16.5,405.5,705.57,569.67
2016,3,21,17,0,751.0,73.0,3.3,16.0,347.0,648.72,529.2
2016,3,21,17,15,698.0,67.0,3.0,15.0,287.5,582.87,480.16
2016,3,21,17,30,645.0,61.0,2.7,14.0,228.0,515.18,426.2
2016,3,21,17,45,560.5,52.0,2.45,13.0,171.0,427.26,353.32
2016,3,21,18,0,476.0,43.0,2.2,12.0,114.0,345.25,281.75
2016,3,21,18,15,321.0,29.0,2.35,11.5,67.5,228.74,174.9
2016,3,21,18,30,166.0,15.0,2.5,11.0,21.0,110.31,0.0
2016,3,21,18,45,83.0,7.5,2.65,10.5,10.5,0.0,0.0
2016,3,21,19,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,4.0,6.5,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,3.85,5.5,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,6,15,0.0,0.0,4.35,6.5,0.0,0.0,0.0
2016,3,22,6,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,3,22,6,45,136.0,16.0,4.9,7.5,28.5,12.96,0.0
2016,3,22,7,0,272.0,32.0,5.2,8.0,57.0,25.82,16.12
2016,3,22,7,15,387.0,45.5,5.5,9.0,108.5,35.49,26.05
2016,3,22,7,30,502.0,59.0,5.8,10.0,160.0,44.61,34.66
2016,3,22,7,45,580.5,66.0,6.15,11.0,219.0,47.53,37.4
2016,3,22,8,0,659.0,73.0,6.5,12.0,278.0,50.41,39.87
2016,3,22,8,15,704.0,79.0,6.7,13.0,336.5,52.3,41.31
2016,3,22,8,30,749.0,85.0,6.9,14.0,395.0,59.48,47.38
2016,3,22,8,45,781.0,89.5,7.15,15.0,451.5,116.66,64.97
2016,3,22,9,0,813.0,94.0,7.4,16.0,508.0,171.64,101.8
2016,3,22,9,15,834.5,97.5,7.4,16.5,560.0,227.26,147.36
2016,3,22,9,30,856.0,101.0,7.4,17.0,612.0,284.8,197.94
2016,3,22,9,45,871.5,104.0,7.4,17.5,658.5,341.8,249.31
2016,3,22,10,0,887.0,107.0,7.4,18.0,705.0,404.72,304.96
2016,3,22,10,15,898.0,109.5,7.4,18.5,745.0,460.14,353.75
2016,3,22,10,30,909.0,112.0,7.4,19.0,785.0,515.18,400.99
2016,3,22,10,45,917.0,113.5,7.4,19.5,817.0,567.27,444.65
2016,3,22,11,0,925.0,115.0,7.4,20.0,849.0,618.2,486.18
2016,3,22,11,15,930.5,116.5,7.35,20.5,873.5,666.27,524.31
2016,3,22,11,30,936.0,118.0,7.3,21.0,898.0,712.54,560.07
2016,3,22,11,45,935.5,120.5,7.3,21.5,912.5,753.61,591.17
2016,3,22,12,0,935.0,123.0,7.3,22.0,927.0,792.08,618.83
2016,3,22,12,15,936.0,123.5,7.25,22.0,933.5,827.11,644.0
2016,3,22,12,30,937.0,124.0,7.2,22.0,940.0,859.33,667.05
2016,3,22,12,45,935.0,124.5,7.15,22.5,937.0,886.16,684.82
2016,3,22,13,0,933.0,125.0,7.1,23.0,934.0,909.76,700.25
2016,3,22,13,15,930.0,124.0,7.05,23.0,922.5,927.72,713.06
2016,3,22,13,30,927.0,123.0,7.0,23.0,911.0,942.21,723.52
2016,3,22,13,45,921.0,122.5,6.95,23.0,890.0,951.03,730.08
2016,3,22,14,0,915.0,122.0,6.9,23.0,869.0,956.25,734.26
2016,3,22,14,15,907.0,120.5,6.8,23.0,840.0,955.04,733.81
2016,3,22,14,30,899.0,119.0,6.7,23.0,811.0,950.27,731.02
2016,3,22,14,45,894.0,113.5,6.65,23.0,776.0,940.4,725.03
2016,3,22,15,0,889.0,108.0,6.6,23.0,741.0,926.95,716.66
2016,3,22,15,15,874.5,105.5,6.5,23.0,697.5,904.94,702.06
2016,3,22,15,30,860.0,103.0,6.4,23.0,654.0,887.09,690.6
2016,3,22,15,45,839.5,100.0,6.35,23.0,604.5,853.47,667.97
2016,3,22,16,0,819.0,97.0,6.3,23.0,555.0,817.42,643.54
2016,3,22,16,15,792.5,93.0,6.15,22.5,501.0,773.15,613.67
2016,3,22,16,30,766.0,89.0,6.0,22.0,447.0,727.32,582.21
2016,3,22,16,45,727.0,84.5,5.85,21.5,389.5,674.23,544.59
2016,3,22,17,0,688.0,80.0,5.7,21.0,332.0,617.64,503.33
2016,3,22,17,15,633.0,73.0,5.5,20.5,274.5,547.46,449.08
2016,3,22,17,30,578.0,66.0,5.3,20.0,217.0,479.5,394.05
2016,3,22,17,45,486.0,56.5,5.15,19.5,162.0,388.9,318.4
2016,3,22,18,0,394.0,47.0,5.0,19.0,107.0,304.8,245.33
2016,3,22,18,15,252.0,31.5,5.0,18.5,63.5,196.69,148.01
2016,3,22,18,30,110.0,16.0,5.0,18.0,20.0,84.57,0.0
2016,3,22,18,45,55.0,8.0,5.0,17.5,10.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,4.95,16.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,6.85,15.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,6.65,15.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,6,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,3,23,6,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,3,23,6,45,71.5,19.5,5.5,15.5,26.0,16.23,0.0
2016,3,23,7,0,143.0,39.0,5.6,16.0,52.0,31.69,20.61
2016,3,23,7,15,244.5,57.0,5.8,16.5,99.5,43.61,32.31
2016,3,23,7,30,346.0,75.0,6.0,17.0,147.0,56.12,43.79
2016,3,23,7,45,434.5,84.5,6.25,17.5,203.0,61.54,48.74
2016,3,23,8,0,523.0,94.0,6.5,18.0,259.0,67.32,53.74
2016,3,23,8,15,261.5,73.0,6.65,18.5,155.5,49.22,37.67
2016,3,23,8,30,0.0,52.0,6.8,19.0,52.0,48.33,34.85
2016,3,23,8,45,15.0,126.0,7.0,19.5,133.5,114.7,88.92
2016,3,23,9,0,30.0,200.0,7.2,20.0,215.0,170.28,132.79
2016,3,23,9,15,31.0,220.5,7.1,20.5,237.5,190.93,148.66
2016,3,23,9,30,32.0,241.0,7.0,21.0,260.0,211.86,164.72
2016,3,23,9,45,66.0,280.0,6.95,21.5,323.5,257.03,198.97
2016,3,23,10,0,100.0,319.0,6.9,22.0,387.0,306.58,236.66
2016,3,23,10,15,116.5,342.0,6.8,22.5,425.5,335.06,258.19
2016,3,23,10,30,133.0,365.0,6.7,23.0,464.0,371.77,285.96
2016,3,23,10,45,211.0,374.5,6.6,23.5,539.5,431.08,330.91
2016,3,23,11,0,289.0,384.0,6.5,24.0,615.0,493.8,378.32
2016,3,23,11,15,578.5,262.0,6.3,24.0,741.0,581.64,448.33
2016,3,23,11,30,868.0,140.0,6.1,24.0,867.0,690.97,534.16
2016,3,23,11,45,608.0,277.0,5.95,24.5,790.5,672.06,514.87
2016,3,23,12,0,348.0,414.0,5.8,25.0,714.0,634.2,480.78
2016,3,23,12,15,615.0,277.5,5.65,25.0,813.0,731.9,558.07
2016,3,23,12,30,882.0,141.0,5.5,25.0,912.0,834.95,635.13
2016,3,23,12,45,883.0,140.0,5.35,25.5,910.0,861.49,651.19
2016,3,23,13,0,884.0,139.0,5.2,26.0,908.0,885.09,665.42
2016,3,23,13,15,881.0,138.5,5.05,26.0,897.0,902.68,676.78
2016,3,23,13,30,878.0,138.0,4.9,26.0,886.0,916.99,685.92
2016,3,23,13,45,873.5,136.0,4.8,26.5,866.5,925.15,689.87
2016,3,23,14,0,869.0,134.0,4.7,27.0,847.0,929.88,691.61
2016,3,23,14,15,861.5,132.5,4.6,27.0,819.0,936.01,695.85
2016,3,23,14,30,854.0,131.0,4.5,27.0,791.0,932.0,693.56
2016,3,23,14,45,840.0,130.0,4.4,27.0,754.5,919.22,685.63
2016,3,23,15,0,826.0,129.0,4.3,27.0,718.0,903.19,675.67
2016,3,23,15,15,810.5,126.0,4.2,26.5,676.0,880.54,662.61
2016,3,23,15,30,795.0,123.0,4.1,26.0,634.0,854.99,647.6
2016,3,23,15,45,772.0,120.0,4.05,26.0,585.0,820.27,625.12
2016,3,23,16,0,749.0,117.0,4.0,26.0,536.0,787.94,604.24
2016,3,23,16,15,721.0,112.0,3.75,25.5,483.5,743.18,574.66
2016,3,23,16,30,693.0,107.0,3.5,25.0,431.0,697.17,543.79
