Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,16,45,651.5,101.0,3.3,24.5,375.5,638.82,503.4
2016,3,23,17,0,610.0,95.0,3.1,24.0,320.0,580.78,461.66
2016,3,23,17,15,553.5,86.0,2.9,23.0,264.0,509.68,408.81
2016,3,23,17,30,497.0,77.0,2.7,22.0,208.0,440.93,355.58
2016,3,23,17,45,409.0,65.0,2.5,21.5,155.0,350.29,281.97
2016,3,23,18,0,321.0,53.0,2.3,21.0,102.0,270.84,214.61
2016,3,23,18,15,160.5,36.5,2.5,20.5,61.0,156.13,115.81
2016,3,23,18,30,0.0,20.0,2.7,20.0,20.0,21.74,0.0
2016,3,23,18,45,0.0,10.0,2.95,19.5,10.0,9.53,0.0
2016,3,23,19,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,3,24,6,45,178.5,15.0,5.8,8.5,33.0,11.71,0.0
2016,3,24,7,0,357.0,30.0,6.0,9.0,66.0,23.51,14.53
2016,3,24,7,15,467.5,40.0,6.15,9.0,119.5,30.11,21.35
2016,3,24,7,30,578.0,50.0,6.3,9.0,173.0,36.39,27.42
2016,3,24,7,45,646.0,56.5,6.5,9.5,232.0,43.25,33.76
2016,3,24,8,0,714.0,63.0,6.7,10.0,291.0,46.54,36.67
2016,3,24,8,15,756.0,68.0,6.7,10.5,350.5,48.38,38.17
2016,3,24,8,30,798.0,73.0,6.7,11.0,410.0,63.31,39.02
2016,3,24,8,45,829.5,76.0,6.75,11.5,467.5,116.58,62.06
2016,3,24,9,0,861.0,79.0,6.8,12.0,525.0,173.34,102.36
2016,3,24,9,15,882.0,82.0,6.75,12.5,578.5,237.95,156.95
2016,3,24,9,30,903.0,85.0,6.7,13.0,632.0,297.36,210.33
2016,3,24,9,45,921.0,86.5,6.65,13.5,680.5,356.05,264.0
2016,3,24,10,0,939.0,88.0,6.6,14.0,729.0,415.53,317.79
2016,3,24,10,15,950.0,89.5,6.55,14.5,769.5,472.63,368.62
2016,3,24,10,30,961.0,91.0,6.5,15.0,810.0,529.26,417.63
2016,3,24,10,45,970.0,92.0,6.5,15.5,844.0,583.7,463.57
2016,3,24,11,0,979.0,93.0,6.5,16.0,878.0,636.97,507.24
2016,3,24,11,15,984.5,94.0,6.4,16.0,903.0,686.69,547.75
2016,3,24,11,30,990.0,95.0,6.3,16.0,928.0,734.46,585.8
2016,3,24,11,45,992.0,96.5,6.25,16.5,943.5,778.11,618.41
2016,3,24,12,0,994.0,98.0,6.2,17.0,959.0,819.15,646.93
2016,3,24,12,15,995.5,98.5,6.1,17.0,966.0,856.1,673.23
2016,3,24,12,30,997.0,99.0,6.0,17.0,973.0,890.05,697.2
2016,3,24,12,45,996.0,99.0,5.95,17.5,970.5,918.34,715.86
2016,3,24,13,0,995.0,99.0,5.9,18.0,968.0,943.22,732.02
2016,3,24,13,15,992.5,98.5,5.8,18.0,956.5,962.78,745.53
2016,3,24,13,30,990.0,98.0,5.7,18.0,945.0,978.68,756.52
2016,3,24,13,45,986.0,97.0,5.65,18.0,924.5,989.0,764.01
2016,3,24,14,0,982.0,96.0,5.6,18.0,904.0,995.51,768.98
2016,3,24,14,15,976.0,95.0,5.5,18.0,875.0,996.39,769.82
2016,3,24,14,30,970.0,94.0,5.4,18.0,846.0,993.48,768.18
2016,3,24,14,45,958.5,93.5,5.3,18.5,809.0,982.38,759.48
2016,3,24,15,0,947.0,93.0,5.2,19.0,772.0,967.71,748.49
2016,3,24,15,15,935.0,91.0,5.05,18.5,728.0,947.46,736.3
2016,3,24,15,30,923.0,89.0,4.9,18.0,684.0,923.95,721.87
2016,3,24,15,45,908.0,85.5,4.75,18.0,634.0,892.99,700.76
2016,3,24,16,0,893.0,82.0,4.6,18.0,584.0,859.25,677.69
2016,3,24,16,15,869.5,79.0,4.3,17.5,529.0,816.62,648.33
2016,3,24,16,30,846.0,76.0,4.0,17.0,474.0,778.82,622.95
2016,3,24,16,45,814.0,71.5,3.7,17.0,415.5,724.37,583.52
2016,3,24,17,0,782.0,67.0,3.4,17.0,357.0,669.28,542.91
2016,3,24,17,15,732.5,61.5,2.9,16.0,297.5,600.62,491.87
2016,3,24,17,30,683.0,56.0,2.4,15.0,238.0,533.43,438.78
2016,3,24,17,45,601.5,48.5,1.95,14.0,180.0,451.16,370.5
2016,3,24,18,0,520.0,41.0,1.5,13.0,122.0,370.55,300.45
2016,3,24,18,15,369.0,29.0,1.45,12.5,74.0,255.24,197.33
2016,3,24,18,30,218.0,17.0,1.4,12.0,26.0,139.97,0.0
2016,3,24,18,45,109.0,8.5,1.4,11.5,13.0,8.1,0.0
2016,3,24,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,25,6,45,192.0,16.0,0.5,7.0,36.0,12.49,0.0
2016,3,25,7,0,384.0,32.0,0.5,8.0,72.0,25.18,16.32
2016,3,25,7,15,490.5,42.0,0.65,8.5,126.5,31.7,22.98
2016,3,25,7,30,597.0,52.0,0.8,9.0,181.0,37.9,28.92
2016,3,25,7,45,657.0,59.5,0.95,9.5,240.0,41.65,32.4
2016,3,25,8,0,717.0,67.0,1.1,10.0,299.0,49.76,39.66
2016,3,25,8,15,756.5,72.0,1.5,11.0,358.0,51.43,40.88
2016,3,25,8,30,796.0,77.0,1.9,12.0,417.0,69.98,42.11
2016,3,25,8,45,820.5,81.5,2.3,13.5,472.5,123.86,67.0
2016,3,25,9,0,845.0,86.0,2.7,15.0,528.0,180.43,107.16
2016,3,25,9,15,864.5,89.5,2.7,15.5,580.0,237.67,154.82
2016,3,25,9,30,884.0,93.0,2.7,16.0,632.0,302.76,211.26
2016,3,25,9,45,895.5,96.5,2.7,16.5,677.5,360.13,262.08
2016,3,25,10,0,907.0,100.0,2.7,17.0,723.0,417.63,312.18
2016,3,25,10,15,917.5,102.5,2.65,17.0,762.5,473.79,360.47
2016,3,25,10,30,928.0,105.0,2.6,17.0,802.0,529.5,406.97
2016,3,25,10,45,932.5,108.0,2.55,17.5,833.5,581.81,448.68
2016,3,25,11,0,937.0,111.0,2.5,18.0,865.0,632.63,487.8
2016,3,25,11,15,942.0,112.0,2.45,18.5,889.0,680.32,523.37
2016,3,25,11,30,947.0,113.0,2.4,19.0,913.0,726.12,556.45
2016,3,25,11,45,946.5,116.0,2.4,19.5,927.5,767.82,585.9
2016,3,25,12,0,946.0,119.0,2.4,20.0,942.0,806.88,611.32
2016,3,25,12,15,946.5,119.5,2.45,20.0,948.0,841.65,635.01
2016,3,25,12,30,947.0,120.0,2.5,20.0,954.0,873.54,656.72
2016,3,25,12,45,941.5,122.5,2.6,20.5,950.0,899.36,673.45
2016,3,25,13,0,936.0,125.0,2.7,21.0,946.0,921.81,687.97
2016,3,25,13,15,932.5,124.5,2.8,21.0,933.5,939.65,700.81
2016,3,25,13,30,929.0,124.0,2.9,21.0,921.0,954.01,711.5
2016,3,25,13,45,919.5,125.0,3.0,21.0,899.0,960.96,717.4
2016,3,25,14,0,910.0,126.0,3.1,21.0,877.0,964.3,721.08
2016,3,25,14,15,901.5,124.0,3.15,21.0,847.5,961.88,720.7
2016,3,25,14,30,893.0,122.0,3.2,21.0,818.0,955.88,718.11
2016,3,25,14,45,882.0,120.0,3.3,21.0,781.0,944.12,712.13
2016,3,25,15,0,871.0,118.0,3.4,21.0,744.0,936.47,709.11
2016,3,25,15,15,856.0,115.0,3.45,21.0,700.5,913.52,695.31
2016,3,25,15,30,841.0,112.0,3.5,21.0,657.0,887.53,679.53
2016,3,25,15,45,820.0,109.0,3.55,21.0,607.5,853.52,658.06
2016,3,25,16,0,799.0,106.0,3.6,21.0,558.0,817.14,634.78
2016,3,25,16,15,772.0,101.5,3.45,20.5,504.0,772.0,605.14
2016,3,25,16,30,745.0,97.0,3.3,20.0,450.0,729.65,577.11
2016,3,25,16,45,708.5,91.0,3.2,19.5,393.5,673.26,538.25
2016,3,25,17,0,672.0,85.0,3.1,19.0,337.0,616.82,498.34
2016,3,25,17,15,618.0,77.5,2.8,18.0,279.0,546.79,445.88
2016,3,25,17,30,564.0,70.0,2.5,17.0,221.0,478.92,392.53
2016,3,25,17,45,480.5,59.5,2.25,16.0,166.5,392.16,321.64
2016,3,25,18,0,397.0,49.0,2.0,15.0,112.0,311.26,252.44
2016,3,25,18,15,263.0,33.5,2.0,14.5,68.0,206.03,159.13
2016,3,25,18,30,129.0,18.0,2.0,14.0,24.0,98.62,0.0
2016,3,25,18,45,64.5,9.0,2.0,13.5,12.0,35.89,0.0
2016,3,25,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,26,6,45,93.0,21.5,2.15,9.5,32.0,17.91,2.04
2016,3,26,7,0,186.0,43.0,2.4,10.0,64.0,33.44,23.38
2016,3,26,7,15,283.0,61.0,2.6,10.5,113.5,46.42,35.87
2016,3,26,7,30,380.0,79.0,2.8,11.0,163.0,58.79,47.39
2016,3,26,7,45,208.0,102.0,3.0,12.0,150.0,77.8,64.41
2016,3,26,8,0,36.0,125.0,3.2,13.0,137.0,103.1,86.55
2016,3,26,8,15,55.0,152.0,3.2,13.5,174.5,122.91,103.53
2016,3,26,8,30,74.0,179.0,3.2,14.0,212.0,145.48,115.66
2016,3,26,8,45,241.5,188.5,3.25,15.0,312.5,160.89,119.22
2016,3,26,9,0,409.0,198.0,3.3,16.0,413.0,203.27,144.29
2016,3,26,9,15,373.5,229.5,3.15,16.5,441.0,253.6,186.6
2016,3,26,9,30,338.0,261.0,3.0,17.0,469.0,293.3,220.63
2016,3,26,9,45,572.0,199.5,2.95,18.0,582.0,336.56,250.35
2016,3,26,10,0,806.0,138.0,2.9,19.0,695.0,410.68,306.79
2016,3,26,10,15,539.0,249.5,2.8,19.0,631.0,431.87,329.17
2016,3,26,10,30,272.0,361.0,2.7,19.0,567.0,431.76,331.3
2016,3,26,10,45,355.5,348.0,2.6,19.5,628.5,483.87,370.61
2016,3,26,11,0,439.0,335.0,2.5,20.0,690.0,539.63,412.11
2016,3,26,11,15,650.5,244.0,2.45,20.5,787.0,616.62,470.72
2016,3,26,11,30,862.0,153.0,2.4,21.0,884.0,708.7,539.22
2016,3,26,11,45,709.5,246.0,2.4,21.5,855.0,722.59,545.28
2016,3,26,12,0,557.0,339.0,2.4,22.0,826.0,725.61,543.42
2016,3,26,12,15,712.5,249.0,2.45,22.0,876.0,787.98,591.3
2016,3,26,12,30,868.0,159.0,2.5,22.0,926.0,853.37,638.43
2016,3,26,12,45,865.5,159.5,2.6,22.5,922.5,878.92,654.63
2016,3,26,13,0,863.0,160.0,2.7,23.0,919.0,901.42,669.13
2016,3,26,13,15,694.5,251.5,2.8,23.0,857.5,868.69,646.87
2016,3,26,13,30,526.0,343.0,2.9,23.0,796.0,824.03,613.18
2016,3,26,13,45,598.0,300.0,3.05,23.0,804.0,858.8,641.02
2016,3,26,14,0,670.0,257.0,3.2,23.0,812.0,893.67,668.32
2016,3,26,14,15,652.5,253.0,3.25,23.0,779.0,881.73,660.96
2016,3,26,14,30,635.0,249.0,3.3,23.0,746.0,866.76,651.93
2016,3,26,14,45,662.5,222.0,3.35,23.0,719.5,866.85,654.65
2016,3,26,15,0,690.0,195.0,3.4,23.0,693.0,862.94,653.8
2016,3,26,15,15,538.5,232.5,3.35,22.5,607.5,758.58,580.63
2016,3,26,15,30,387.0,270.0,3.3,22.0,522.0,648.91,501.29
2016,3,26,15,45,387.5,247.0,3.3,22.0,483.5,620.39,482.93
2016,3,26,16,0,388.0,224.0,3.3,22.0,445.0,589.93,462.45
2016,3,26,16,15,261.0,216.0,3.1,21.5,358.5,470.31,371.9
2016,3,26,16,30,134.0,208.0,2.9,21.0,272.0,343.87,273.55
2016,3,26,16,45,123.5,184.0,2.75,21.0,237.5,307.36,245.99
2016,3,26,17,0,113.0,160.0,2.6,21.0,203.0,270.85,217.6
2016,3,26,17,15,102.0,134.5,2.3,20.0,168.0,232.07,187.42
2016,3,26,17,30,91.0,109.0,2.0,19.0,133.0,193.32,156.34
2016,3,26,17,45,70.5,84.0,1.75,18.0,100.0,149.44,119.85
2016,3,26,18,0,50.0,59.0,1.5,17.0,67.0,97.3,75.7
2016,3,26,18,15,25.0,36.5,1.55,16.5,40.5,56.25,39.67
2016,3,26,18,30,0.0,14.0,1.6,16.0,14.0,12.99,0.0
2016,3,26,18,45,0.0,7.0,1.65,16.0,7.0,6.67,0.0
2016,3,26,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,27,6,45,78.0,23.0,3.9,14.0,32.0,19.11,4.66
2016,3,27,7,0,156.0,46.0,4.5,15.0,64.0,37.09,26.09
2016,3,27,7,15,246.5,66.0,4.75,15.0,113.0,50.2,38.55
2016,3,27,7,30,337.0,86.0,5.0,15.0,162.0,63.98,51.23
2016,3,27,7,45,179.5,104.5,5.25,15.5,146.0,79.44,64.99
2016,3,27,8,0,22.0,123.0,5.5,16.0,130.0,106.65,88.73
2016,3,27,8,15,177.5,144.5,5.7,16.0,220.5,112.36,93.48
2016,3,27,8,30,333.0,166.0,5.9,16.0,311.0,131.15,97.74
2016,3,27,8,45,189.0,191.5,6.15,16.5,276.5,167.31,126.09
2016,3,27,9,0,45.0,217.0,6.4,17.0,242.0,186.27,146.41
2016,3,27,9,15,76.5,250.5,6.4,17.0,296.5,223.63,175.07
2016,3,27,9,30,108.0,284.0,6.4,17.0,351.0,265.13,207.34
2016,3,27,9,45,86.5,298.0,6.45,17.5,354.5,279.34,219.05
2016,3,27,10,0,65.0,312.0,6.5,18.0,358.0,290.98,228.3
2016,3,27,10,15,44.5,301.0,6.35,18.0,333.0,280.77,220.32
2016,3,27,10,30,24.0,290.0,6.2,18.0,308.0,273.03,214.04
2016,3,27,10,45,149.5,342.5,6.1,18.5,463.0,376.98,295.26
2016,3,27,11,0,275.0,395.0,6.0,19.0,618.0,500.13,389.89
2016,3,27,11,15,564.0,278.5,5.85,19.0,753.0,596.23,467.12
2016,3,27,11,30,853.0,162.0,5.7,19.0,888.0,714.03,560.32
2016,3,27,11,45,879.5,149.0,5.6,19.5,909.5,757.79,592.59
2016,3,27,12,0,906.0,136.0,5.5,20.0,931.0,799.37,621.86
2016,3,27,12,15,908.0,136.5,5.4,20.0,937.5,834.04,645.98
2016,3,27,12,30,910.0,137.0,5.3,20.0,944.0,866.05,668.07
2016,3,27,12,45,914.5,133.5,5.25,20.5,943.0,893.6,685.84
2016,3,27,13,0,919.0,130.0,5.2,21.0,942.0,918.21,701.47
2016,3,27,13,15,916.5,129.5,5.15,21.0,930.5,936.49,714.07
2016,3,27,13,30,914.0,129.0,5.1,21.0,919.0,951.39,724.43
2016,3,27,13,45,913.0,125.5,5.1,21.0,899.5,961.19,731.73
2016,3,27,14,0,912.0,122.0,5.1,21.0,880.0,967.43,736.75
2016,3,27,14,15,905.0,120.5,5.05,21.0,851.5,966.65,736.72
2016,3,27,14,30,898.0,119.0,5.0,21.0,823.0,962.33,734.43
2016,3,27,14,45,891.0,115.0,4.95,21.0,787.5,951.82,728.03
2016,3,27,15,0,884.0,111.0,4.9,21.0,752.0,937.84,719.39
2016,3,27,15,15,870.5,108.5,4.8,20.5,709.0,923.69,711.84
2016,3,27,15,30,857.0,106.0,4.7,20.0,666.0,899.16,697.04
2016,3,27,15,45,842.0,101.5,4.65,20.0,617.5,868.1,676.64
2016,3,27,16,0,827.0,97.0,4.6,20.0,569.0,834.39,654.31
2016,3,27,16,15,802.0,93.0,4.4,19.5,515.0,790.58,624.8
2016,3,27,16,30,777.0,89.0,4.2,19.0,461.0,745.14,594.02
2016,3,27,16,45,745.5,83.0,4.05,19.0,404.5,691.06,555.4
2016,3,27,17,0,714.0,77.0,3.9,19.0,348.0,640.47,518.65
2016,3,27,17,15,663.0,70.5,3.4,18.0,289.5,571.97,467.66
2016,3,27,17,30,612.0,64.0,2.9,17.0,231.0,505.42,414.95
2016,3,27,17,45,535.5,55.0,2.4,16.0,175.5,422.52,346.72
2016,3,27,18,0,459.0,46.0,1.9,15.0,120.0,344.91,279.81
2016,3,27,18,15,229.5,37.0,1.85,14.5,74.0,192.68,149.62
2016,3,27,18,30,0.0,28.0,1.8,14.0,28.0,34.91,2.97
2016,3,27,18,45,0.0,14.0,1.8,13.5,14.0,13.34,0.0
2016,3,27,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,6,45,186.0,18.5,2.4,7.5,40.5,14.32,3.54
2016,3,28,7,0,372.0,37.0,2.7,8.0,81.0,29.15,20.08
2016,3,28,7,15,472.0,47.0,2.75,9.0,134.5,35.43,26.33
2016,3,28,7,30,572.0,57.0,2.8,10.0,188.0,41.41,31.96
2016,3,28,7,45,629.5,65.0,2.9,11.0,246.0,45.34,35.49
2016,3,28,8,0,687.0,73.0,3.0,12.0,304.0,49.04,38.63
2016,3,28,8,15,727.0,78.0,3.05,12.5,362.5,55.57,44.28
2016,3,28,8,30,767.0,83.0,3.1,13.0,421.0,84.32,48.7
2016,3,28,8,45,792.5,88.0,3.2,14.0,476.0,137.24,77.15
2016,3,28,9,0,818.0,93.0,3.3,15.0,531.0,192.99,118.73
2016,3,28,9,15,838.5,96.5,3.15,15.5,582.5,249.06,166.18
2016,3,28,9,30,859.0,100.0,3.0,16.0,634.0,306.89,216.93
2016,3,28,9,45,871.5,104.0,2.9,16.5,679.5,364.06,267.4
2016,3,28,10,0,884.0,108.0,2.8,17.0,725.0,426.75,320.97
2016,3,28,10,15,895.0,110.0,2.65,17.5,764.5,481.54,366.9
2016,3,28,10,30,906.0,112.0,2.5,18.0,804.0,535.93,410.88
2016,3,28,10,45,912.0,114.5,2.45,18.5,835.0,587.46,451.43
2016,3,28,11,0,918.0,117.0,2.4,19.0,866.0,637.67,489.58
2016,3,28,11,15,923.0,118.5,2.3,19.0,889.5,684.86,525.04
2016,3,28,11,30,928.0,120.0,2.2,19.0,913.0,730.21,558.13
2016,3,28,11,45,928.5,122.0,2.15,19.5,927.5,770.81,586.04
2016,3,28,12,0,929.0,124.0,2.1,20.0,942.0,808.89,610.09
2016,3,28,12,15,930.0,124.5,2.0,20.0,947.5,843.33,632.1
2016,3,28,12,30,931.0,125.0,1.9,20.0,953.0,874.97,651.98
2016,3,28,12,45,926.5,126.5,1.85,20.5,949.0,900.03,666.56
2016,3,28,13,0,922.0,128.0,1.8,21.0,945.0,921.81,678.93
2016,3,28,13,15,919.0,127.0,1.75,21.0,933.0,939.11,689.69
2016,3,28,13,30,916.0,126.0,1.7,21.0,921.0,952.99,698.32
2016,3,28,13,45,907.0,127.0,1.7,21.5,899.0,959.96,701.89
2016,3,28,14,0,898.0,128.0,1.7,22.0,877.0,963.37,703.38
2016,3,28,14,15,890.0,126.0,1.75,22.0,848.0,961.09,703.39
2016,3,28,14,30,882.0,124.0,1.8,22.0,819.0,955.29,701.31
2016,3,28,14,45,870.5,122.5,1.85,22.0,782.0,950.88,700.31
2016,3,28,15,0,859.0,121.0,1.9,22.0,745.0,935.83,692.45
2016,3,28,15,15,844.0,118.0,1.95,22.0,701.5,912.72,679.41
2016,3,28,15,30,829.0,115.0,2.0,22.0,658.0,886.62,664.42
2016,3,28,15,45,808.5,112.0,2.15,22.0,609.0,852.94,645.11
2016,3,28,16,0,788.0,109.0,2.3,22.0,560.0,816.91,623.83
2016,3,28,16,15,761.5,104.5,2.3,21.5,506.5,772.13,596.0
2016,3,28,16,30,735.0,100.0,2.3,21.0,453.0,730.35,569.8
2016,3,28,16,45,697.5,94.0,2.3,20.5,396.5,673.12,531.63
2016,3,28,17,0,660.0,88.0,2.3,20.0,340.0,615.96,492.37
2016,3,28,17,15,607.0,80.5,2.1,19.0,283.0,546.61,441.49
2016,3,28,17,30,554.0,73.0,1.9,18.0,226.0,479.36,389.68
2016,3,28,17,45,471.5,62.5,1.75,17.0,171.5,393.0,320.33
2016,3,28,18,0,389.0,52.0,1.6,16.0,117.0,312.35,252.44
2016,3,28,18,15,263.5,36.0,1.65,15.5,72.5,208.96,162.5
2016,3,28,18,30,138.0,20.0,1.7,15.0,28.0,108.19,30.25
2016,3,28,18,45,69.0,10.0,1.8,14.5,14.0,39.08,0.0
2016,3,28,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,29,6,45,0.0,12.5,2.15,13.0,12.5,11.58,2.34
2016,3,29,7,0,0.0,25.0,2.5,14.0,25.0,23.2,14.48
2016,3,29,7,15,0.0,42.0,2.75,14.5,42.0,39.0,28.9
2016,3,29,7,30,0.0,59.0,3.0,15.0,59.0,54.14,42.59
2016,3,29,7,45,0.0,78.0,3.3,16.0,78.0,70.74,57.2
2016,3,29,8,0,0.0,97.0,3.6,17.0,97.0,87.14,71.26
2016,3,29,8,15,0.0,115.5,3.7,17.5,115.5,102.96,84.66
2016,3,29,8,30,0.0,134.0,3.8,18.0,134.0,119.16,93.62
2016,3,29,8,45,0.0,137.0,3.9,18.5,137.0,123.25,96.42
2016,3,29,9,0,0.0,140.0,4.0,19.0,140.0,126.93,98.87
2016,3,29,9,15,1.0,155.5,4.0,19.5,156.5,141.19,109.8
2016,3,29,9,30,2.0,171.0,4.0,20.0,173.0,155.63,120.76
2016,3,29,9,45,1.5,164.0,4.0,20.5,165.5,150.35,115.98
2016,3,29,10,0,1.0,157.0,4.0,21.0,158.0,144.63,110.96
2016,3,29,10,15,0.5,150.0,4.0,21.0,150.5,138.61,105.95
2016,3,29,10,30,0.0,143.0,4.0,21.0,143.0,132.36,100.79
2016,3,29,10,45,12.5,229.5,4.0,21.5,240.0,216.88,166.74
2016,3,29,11,0,25.0,316.0,4.0,22.0,337.0,302.13,231.56
2016,3,29,11,15,15.5,245.0,4.0,22.0,258.0,235.32,180.05
2016,3,29,11,30,6.0,174.0,4.0,22.0,179.0,165.58,125.87
2016,3,29,11,45,5.5,169.0,4.05,22.5,174.0,161.13,122.18
2016,3,29,12,0,5.0,164.0,4.1,23.0,169.0,156.58,118.34
2016,3,29,12,15,2.5,150.5,4.1,23.0,153.0,142.46,107.23
2016,3,29,12,30,0.0,137.0,4.1,23.0,137.0,128.07,95.9
2016,3,29,12,45,1.5,144.0,4.2,23.5,145.5,136.0,101.99
2016,3,29,13,0,3.0,151.0,4.3,24.0,154.0,144.05,108.13
2016,3,29,13,15,5.5,175.5,4.35,24.0,180.5,169.62,128.12
2016,3,29,13,30,8.0,200.0,4.4,24.0,207.0,195.51,148.27
2016,3,29,13,45,4.0,168.0,4.45,24.5,171.5,161.71,121.83
2016,3,29,14,0,0.0,136.0,4.5,25.0,136.0,127.71,95.18
2016,3,29,14,15,0.0,126.0,4.55,25.0,126.0,118.24,87.94
2016,3,29,14,30,0.0,116.0,4.6,25.0,116.0,108.73,80.64
2016,3,29,14,45,0.0,130.5,4.65,25.0,130.5,122.66,91.74
2016,3,29,15,0,0.0,145.0,4.7,25.0,145.0,136.82,103.04
2016,3,29,15,15,0.0,116.5,4.7,25.0,116.5,109.31,81.6
2016,3,29,15,30,0.0,88.0,4.7,25.0,88.0,82.05,60.2
2016,3,29,15,45,5.0,140.5,4.7,25.0,143.5,137.71,104.83
2016,3,29,16,0,10.0,193.0,4.7,25.0,199.0,196.83,151.85
2016,3,29,16,15,13.0,183.5,4.5,24.5,190.5,190.97,148.05
2016,3,29,16,30,16.0,174.0,4.3,24.0,182.0,185.21,144.37
2016,3,29,16,45,11.5,153.5,4.15,23.5,159.0,161.41,125.99
2016,3,29,17,0,7.0,133.0,4.0,23.0,136.0,137.77,107.46
2016,3,29,17,15,3.5,112.0,3.75,22.5,113.5,114.44,88.85
2016,3,29,17,30,0.0,91.0,3.5,22.0,91.0,91.17,69.9
2016,3,29,17,45,0.0,68.5,3.25,21.5,68.5,68.19,50.9
2016,3,29,18,0,0.0,46.0,3.0,21.0,46.0,44.62,31.08
2016,3,29,18,15,0.0,28.5,3.15,20.5,28.5,26.51,15.53
2016,3,29,18,30,0.0,11.0,3.3,20.0,11.0,10.19,0.0
2016,3,29,18,45,0.0,5.5,3.45,20.0,5.5,5.24,0.0
2016,3,29,19,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,4.4,18.5,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,5.0,3.9,19.0,5.0,4.62,0.0
2016,3,30,7,0,0.0,10.0,3.9,19.0,10.0,9.26,2.26
2016,3,30,7,15,0.0,17.0,4.0,19.0,17.0,15.75,8.11
2016,3,30,7,30,0.0,24.0,4.1,19.0,24.0,22.25,13.96
2016,3,30,7,45,0.0,31.5,4.25,19.5,31.5,29.23,20.1
2016,3,30,8,0,0.0,39.0,4.4,20.0,39.0,36.21,26.13
2016,3,30,8,15,0.0,52.0,4.45,20.0,52.0,48.33,36.6
2016,3,30,8,30,0.0,65.0,4.5,20.0,65.0,60.47,44.69
2016,3,30,8,45,0.0,92.5,4.55,20.0,92.5,85.77,65.31
2016,3,30,9,0,0.0,120.0,4.6,20.0,120.0,110.02,84.82
2016,3,30,9,15,0.0,82.0,4.75,20.0,82.0,76.4,57.16
2016,3,30,9,30,0.0,44.0,4.9,20.0,44.0,40.95,28.03
2016,3,30,9,45,0.0,83.0,5.05,20.5,83.0,77.38,57.53
2016,3,30,10,0,0.0,122.0,5.2,21.0,122.0,113.07,85.93
2016,3,30,10,15,0.0,133.0,5.3,21.0,133.5,123.15,93.77
2016,3,30,10,30,0.0,144.0,5.4,21.0,145.0,133.28,101.64
2016,3,30,10,45,2.0,155.5,5.55,21.5,158.0,144.99,110.56
2016,3,30,11,0,4.0,167.0,5.7,22.0,171.0,156.96,119.66
2016,3,30,11,15,7.0,192.5,5.8,22.0,199.0,182.55,139.66
2016,3,30,11,30,10.0,218.0,5.9,22.0,227.0,208.54,159.88
2016,3,30,11,45,11.0,229.5,6.0,22.5,239.5,220.71,168.93
2016,3,30,12,0,12.0,241.0,6.1,23.0,252.0,233.03,178.09
2016,3,30,12,15,12.0,239.5,6.05,23.0,250.5,232.65,177.74
2016,3,30,12,30,12.0,238.0,6.0,23.0,249.0,232.2,177.37
2016,3,30,12,45,14.5,267.0,6.0,23.5,280.5,262.45,200.34
2016,3,30,13,0,17.0,296.0,6.0,24.0,312.0,293.18,223.46
2016,3,30,13,15,18.5,304.0,5.9,24.0,321.0,303.45,231.32
2016,3,30,13,30,20.0,312.0,5.8,24.0,330.0,313.86,239.36
2016,3,30,13,45,23.0,321.0,5.7,24.5,341.0,326.79,248.9
2016,3,30,14,0,26.0,330.0,5.6,25.0,352.0,349.92,266.09
2016,3,30,14,15,74.5,361.0,5.45,25.0,421.0,430.07,327.97
2016,3,30,14,30,123.0,392.0,5.3,25.0,490.0,523.59,398.48
2016,3,30,14,45,89.5,359.0,5.2,25.5,428.5,449.02,342.18
2016,3,30,15,0,56.0,326.0,5.1,26.0,367.0,385.43,293.89
2016,3,30,15,15,121.5,319.5,5.0,25.5,402.0,454.32,349.02
2016,3,30,15,30,187.0,313.0,4.9,25.0,437.0,508.68,392.77
2016,3,30,15,45,103.5,263.0,4.8,25.0,331.0,365.78,284.02
2016,3,30,16,0,20.0,213.0,4.7,25.0,225.0,226.67,175.14
2016,3,30,16,15,91.5,213.0,4.45,24.5,258.5,301.17,236.81
2016,3,30,16,30,163.0,213.0,4.2,24.0,292.0,373.91,295.98
2016,3,30,16,45,156.5,188.0,4.0,24.0,256.5,338.25,268.85
2016,3,30,17,0,150.0,163.0,3.8,24.0,221.0,302.16,241.27
2016,3,30,17,15,358.0,116.5,3.4,23.0,224.5,412.83,333.5
2016,3,30,17,30,566.0,70.0,3.0,22.0,228.0,485.91,392.98
2016,3,30,17,45,495.0,59.5,2.6,21.5,174.5,405.93,327.34
2016,3,30,18,0,424.0,49.0,2.2,21.0,121.0,330.85,263.77
2016,3,30,18,15,296.5,35.0,2.25,20.5,76.0,227.86,175.51
2016,3,30,18,30,169.0,21.0,2.3,20.0,31.0,126.05,51.65
2016,3,30,18,45,84.5,10.5,2.35,19.5,15.5,46.45,0.0
2016,3,30,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,6,15,15.0,4.5,2.6,15.0,5.0,0.0,0.0
2016,3,31,6,30,30.0,9.0,2.9,15.0,10.0,8.58,0.0
2016,3,31,6,45,165.0,27.0,3.25,15.5,47.5,21.11,10.4
2016,3,31,7,0,300.0,45.0,3.6,16.0,85.0,34.61,24.29
2016,3,31,7,15,395.5,57.5,3.7,16.5,137.0,44.04,33.13
2016,3,31,7,30,491.0,70.0,3.8,17.0,189.0,51.73,40.15
2016,3,31,7,45,567.5,75.5,3.95,17.5,248.0,53.01,41.28
2016,3,31,8,0,644.0,81.0,4.1,18.0,307.0,54.38,42.33
2016,3,31,8,15,686.5,87.0,4.3,19.0,365.0,55.98,43.41
2016,3,31,8,30,729.0,93.0,4.5,20.0,423.0,94.72,52.39
2016,3,31,8,45,772.5,93.0,4.7,21.0,481.5,149.45,84.49
2016,3,31,9,0,816.0,93.0,4.9,22.0,540.0,203.2,124.35
2016,3,31,9,15,838.0,96.0,4.8,22.5,592.0,259.23,171.42
2016,3,31,9,30,860.0,99.0,4.7,23.0,644.0,317.16,221.47
2016,3,31,9,45,884.0,98.0,4.6,23.5,693.0,379.88,275.0
2016,3,31,10,0,908.0,97.0,4.5,24.0,742.0,437.88,323.99
2016,3,31,10,15,919.5,99.0,4.45,24.0,782.0,493.97,371.15
2016,3,31,10,30,931.0,101.0,4.4,24.0,822.0,549.67,416.69
2016,3,31,10,45,942.5,101.0,4.35,24.5,855.5,603.02,458.39
2016,3,31,11,0,954.0,101.0,4.3,25.0,889.0,655.45,498.12
2016,3,31,11,15,959.0,102.0,4.2,25.0,913.5,703.46,534.37
2016,3,31,11,30,964.0,103.0,4.1,25.0,938.0,749.52,568.31
2016,3,31,11,45,967.0,104.0,4.1,25.5,953.0,792.01,596.82
2016,3,31,12,0,970.0,105.0,4.1,26.0,968.0,832.02,622.73
2016,3,31,12,15,971.5,105.0,4.05,26.0,974.5,867.28,646.18
2016,3,31,12,30,973.0,105.0,4.0,26.0,981.0,899.61,667.56
2016,3,31,12,45,972.5,104.5,4.0,26.5,978.0,926.71,684.27
2016,3,31,13,0,972.0,104.0,4.0,27.0,975.0,950.49,698.75
2016,3,31,13,15,969.5,103.5,3.9,27.0,962.5,969.08,710.63
2016,3,31,13,30,967.0,103.0,3.8,27.0,950.0,984.09,720.22
2016,3,31,13,45,963.5,102.0,3.75,27.0,929.5,994.04,726.92
2016,3,31,14,0,960.0,101.0,3.7,27.0,909.0,1000.28,731.35
2016,3,31,14,15,954.0,99.5,3.65,27.0,880.0,999.95,731.65
2016,3,31,14,30,948.0,98.0,3.6,27.0,851.0,995.9,729.72
2016,3,31,14,45,936.0,98.0,3.55,27.0,813.5,984.27,722.99
2016,3,31,15,0,924.0,98.0,3.5,27.0,776.0,969.19,714.18
2016,3,31,15,15,912.0,95.5,3.4,26.5,732.5,948.0,702.5
2016,3,31,15,30,900.0,93.0,3.3,26.0,689.0,923.62,688.76
2016,3,31,15,45,885.0,90.0,3.2,26.0,639.5,893.03,669.5
2016,3,31,16,0,870.0,87.0,3.1,26.0,590.0,859.78,648.43
2016,3,31,16,15,847.0,83.5,2.9,25.5,535.5,823.83,626.02
2016,3,31,16,30,824.0,80.0,2.7,25.0,481.0,778.96,597.1
2016,3,31,16,45,792.5,75.5,2.55,24.5,423.5,724.79,561.37
2016,3,31,17,0,761.0,71.0,2.4,24.0,366.0,670.04,524.34
2016,3,31,17,15,712.5,65.5,2.25,22.5,306.5,601.87,478.01
2016,3,31,17,30,664.0,60.0,2.1,21.0,247.0,539.44,432.84
2016,3,31,17,45,583.0,52.5,1.95,20.0,189.5,452.81,364.7
2016,3,31,18,0,502.0,45.0,1.8,19.0,132.0,371.89,297.62
2016,3,31,18,15,365.5,33.0,2.0,18.5,83.5,262.6,204.29
2016,3,31,18,30,229.0,21.0,2.2,18.0,35.0,157.83,74.48
2016,3,31,18,45,114.5,10.5,2.4,17.5,17.5,59.57,0.0
2016,3,31,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.65,12.5,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,1,6,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,1,6,45,0.0,0.5,3.95,11.5,0.5,0.46,0.0
2016,4,1,7,0,0.0,1.0,4.0,12.0,1.0,0.92,0.0
2016,4,1,7,15,0.0,2.5,4.2,12.5,2.5,2.31,0.0
2016,4,1,7,30,0.0,4.0,4.4,13.0,4.0,3.7,0.0
2016,4,1,7,45,0.0,5.0,4.6,13.5,5.0,4.63,0.0
2016,4,1,8,0,0.0,6.0,4.8,14.0,6.0,5.56,0.0
2016,4,1,8,15,1.0,77.5,5.05,14.0,78.0,72.06,58.59
2016,4,1,8,30,2.0,149.0,5.3,14.0,150.0,131.46,105.33
2016,4,1,8,45,4.5,166.0,5.55,14.5,168.5,147.43,117.8
2016,4,1,9,0,7.0,183.0,5.8,15.0,187.0,163.73,130.46
2016,4,1,9,15,3.5,98.5,5.75,15.0,100.5,92.37,71.41
2016,4,1,9,30,0.0,14.0,5.7,15.0,14.0,13.02,5.26
2016,4,1,9,45,1.0,88.5,5.7,15.5,89.0,82.87,63.2
2016,4,1,10,0,2.0,163.0,5.7,16.0,164.0,150.44,118.01
2016,4,1,10,15,1.0,137.0,5.6,16.0,137.5,127.23,98.88
2016,4,1,10,30,0.0,111.0,5.5,16.0,111.0,103.31,79.26
2016,4,1,10,45,3.5,150.0,5.45,16.5,153.0,140.87,109.41
2016,4,1,11,0,7.0,189.0,5.4,17.0,195.0,178.75,139.4
2016,4,1,11,15,206.5,285.0,5.4,17.0,464.5,386.26,305.9
2016,4,1,11,30,406.0,381.0,5.4,17.0,734.0,618.76,484.79
2016,4,1,11,45,431.5,378.5,5.45,17.0,759.0,655.7,512.65
2016,4,1,12,0,457.0,376.0,5.5,17.0,784.0,695.21,542.93
2016,4,1,12,15,314.5,421.0,5.55,17.0,703.0,644.48,502.34
2016,4,1,12,30,172.0,466.0,5.6,17.0,622.0,582.67,452.84
2016,4,1,12,45,91.0,344.0,5.65,17.5,427.0,408.75,319.82
2016,4,1,13,0,10.0,222.0,5.7,18.0,232.0,217.16,168.68
2016,4,1,13,15,9.0,210.0,5.7,18.0,218.5,205.52,159.8
2016,4,1,13,30,8.0,198.0,5.7,18.0,205.0,193.7,150.55
2016,4,1,13,45,7.0,190.0,5.75,18.0,196.0,185.55,144.2
2016,4,1,14,0,6.0,182.0,5.8,18.0,187.0,177.29,137.77
2016,4,1,14,15,143.0,282.5,5.8,17.5,397.0,423.49,336.61
2016,4,1,14,30,280.0,383.0,5.8,17.0,607.0,673.09,529.46
2016,4,1,14,45,155.0,338.0,5.8,17.0,461.0,500.06,395.66
2016,4,1,15,0,30.0,293.0,5.8,17.0,315.0,325.55,257.22
2016,4,1,15,15,87.0,304.0,5.8,16.5,363.0,392.77,313.63
2016,4,1,15,30,144.0,315.0,5.8,16.0,411.0,472.9,379.22
2016,4,1,15,45,121.5,288.5,5.8,16.0,365.0,424.73,341.81
2016,4,1,16,0,99.0,262.0,5.8,16.0,319.0,363.29,293.85
2016,4,1,16,15,351.0,205.0,5.7,15.5,381.0,535.61,439.72
2016,4,1,16,30,603.0,148.0,5.6,15.0,443.0,684.63,563.09
2016,4,1,16,45,575.0,135.5,5.55,15.0,389.5,626.78,518.54
2016,4,1,17,0,547.0,123.0,5.5,15.0,336.0,573.51,477.34
2016,4,1,17,15,493.0,111.0,5.15,14.5,280.0,502.75,420.79
2016,4,1,17,30,439.0,99.0,4.8,14.0,224.0,434.8,364.88
2016,4,1,17,45,379.5,81.5,4.5,13.5,172.0,359.86,301.49
2016,4,1,18,0,320.0,64.0,4.2,13.0,120.0,289.28,239.52
2016,4,1,18,15,211.0,44.5,3.95,12.5,75.5,194.78,155.46
2016,4,1,18,30,102.0,25.0,3.7,12.0,31.0,93.09,47.24
2016,4,1,18,45,51.0,12.5,3.45,11.5,15.5,34.08,0.0
2016,4,1,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,2,6,15,70.0,6.5,3.7,5.5,8.5,0.0,0.0
2016,4,2,6,30,140.0,13.0,3.8,6.0,17.0,12.39,0.0
2016,4,2,6,45,303.5,26.0,3.9,6.5,61.0,20.44,11.29
2016,4,2,7,0,467.0,39.0,4.0,7.0,105.0,29.95,21.24
2016,4,2,7,15,555.5,47.5,3.95,8.0,161.5,34.93,26.14
2016,4,2,7,30,644.0,56.0,3.9,9.0,218.0,39.68,30.58
2016,4,2,7,45,698.5,61.5,3.9,10.0,277.5,45.88,36.11
2016,4,2,8,0,753.0,67.0,3.9,11.0,337.0,48.17,37.96
2016,4,2,8,15,788.5,71.5,3.8,12.0,396.5,49.5,38.87
2016,4,2,8,30,824.0,76.0,3.7,13.0,456.0,98.83,51.87
2016,4,2,8,45,849.5,79.5,3.6,14.5,512.5,154.26,86.59
2016,4,2,9,0,875.0,83.0,3.5,16.0,569.0,219.27,137.86
2016,4,2,9,15,893.0,86.0,3.35,16.5,621.0,277.53,188.23
2016,4,2,9,30,911.0,89.0,3.2,17.0,673.0,337.05,240.73
2016,4,2,9,45,924.0,91.0,3.1,17.5,719.0,395.07,291.76
2016,4,2,10,0,937.0,93.0,3.0,18.0,765.0,453.3,341.68
2016,4,2,10,15,947.0,94.5,3.05,18.0,804.5,509.73,389.71
2016,4,2,10,30,957.0,96.0,3.1,18.0,844.0,565.55,435.93
2016,4,2,10,45,963.5,97.5,3.15,18.5,876.0,618.59,477.89
2016,4,2,11,0,970.0,99.0,3.2,19.0,908.0,670.2,517.5
2016,4,2,11,15,975.0,100.0,3.25,19.0,931.5,718.78,554.83
2016,4,2,11,30,980.0,101.0,3.3,19.0,955.0,765.36,589.9
2016,4,2,11,45,982.0,102.0,3.35,19.5,969.5,807.59,618.2
2016,4,2,12,0,984.0,103.0,3.4,20.0,984.0,847.21,644.31
2016,4,2,12,15,985.0,103.0,3.4,20.0,990.0,882.36,668.11
2016,4,2,12,30,986.0,103.0,3.4,20.0,996.0,914.51,689.79
2016,4,2,12,45,984.5,103.5,3.45,20.5,992.5,941.87,707.17
2016,4,2,13,0,983.0,104.0,3.5,21.0,989.0,965.87,722.29
2016,4,2,13,15,980.5,103.5,3.5,21.0,976.5,984.5,734.92
2016,4,2,13,30,978.0,103.0,3.5,21.0,964.0,999.53,745.28
2016,4,2,13,45,973.0,102.0,3.5,21.0,942.5,1008.05,751.46
2016,4,2,14,0,968.0,101.0,3.5,21.0,921.0,1012.81,755.33
2016,4,2,14,15,961.5,100.0,3.45,21.0,891.5,1012.41,755.57
2016,4,2,14,30,955.0,99.0,3.4,21.0,862.0,1008.28,753.53
2016,4,2,14,45,940.0,100.0,3.4,21.0,823.0,994.75,745.77
2016,4,2,15,0,925.0,101.0,3.4,21.0,784.0,977.82,735.92
2016,4,2,15,15,912.0,98.5,3.35,21.0,740.0,955.56,722.23
2016,4,2,15,30,899.0,96.0,3.3,21.0,696.0,930.16,706.49
2016,4,2,15,45,882.5,93.0,3.25,21.0,646.0,898.13,686.22
2016,4,2,16,0,866.0,90.0,3.2,21.0,596.0,870.74,669.19
2016,4,2,16,15,843.0,86.5,3.0,20.5,541.0,827.6,641.25
2016,4,2,16,30,820.0,83.0,2.8,20.0,486.0,782.68,611.77
2016,4,2,16,45,787.5,78.5,2.6,19.5,428.0,727.65,574.43
2016,4,2,17,0,755.0,74.0,2.4,19.0,370.0,672.11,535.86
2016,4,2,17,15,707.0,68.0,2.05,18.0,310.5,603.65,486.53
2016,4,2,17,30,659.0,62.0,1.7,17.0,251.0,541.09,438.95
2016,4,2,17,45,583.5,54.5,1.4,16.0,193.5,457.75,372.28
2016,4,2,18,0,508.0,47.0,1.1,15.0,136.0,379.57,306.57
2016,4,2,18,15,377.0,34.5,1.1,14.5,87.0,271.72,214.27
2016,4,2,18,30,246.0,22.0,1.1,14.0,38.0,169.66,94.99
2016,4,2,18,45,123.0,11.0,1.15,13.5,19.0,64.12,0.0
2016,4,2,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
