Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,3,6,15,69.5,7.0,1.55,8.0,9.0,0.0,0.0
2016,4,3,6,30,139.0,14.0,1.8,9.0,18.0,13.34,0.0
2016,4,3,6,45,294.5,27.5,2.1,10.0,62.0,21.63,12.39
2016,4,3,7,0,450.0,41.0,2.4,11.0,106.0,31.52,22.33
2016,4,3,7,15,537.5,50.0,2.4,12.0,162.5,36.83,27.44
2016,4,3,7,30,625.0,59.0,2.4,13.0,219.0,41.88,32.06
2016,4,3,7,45,680.0,65.0,2.45,14.0,278.5,44.21,34.04
2016,4,3,8,0,735.0,71.0,2.5,15.0,338.0,51.21,40.04
2016,4,3,8,15,771.0,76.0,2.5,16.0,397.0,52.78,41.11
2016,4,3,8,30,807.0,81.0,2.5,17.0,456.0,105.24,55.69
2016,4,3,8,45,833.0,84.5,2.5,18.0,512.5,159.81,90.26
2016,4,3,9,0,859.0,88.0,2.5,19.0,569.0,217.18,135.2
2016,4,3,9,15,878.0,91.0,2.4,19.5,621.0,281.59,189.68
2016,4,3,9,30,897.0,94.0,2.3,20.0,673.0,340.64,240.72
2016,4,3,9,45,911.0,96.5,2.2,21.0,719.0,398.68,289.99
2016,4,3,10,0,925.0,99.0,2.1,22.0,765.0,457.07,337.93
2016,4,3,10,15,935.0,101.0,2.05,22.0,805.0,513.31,384.1
2016,4,3,10,30,945.0,103.0,2.0,22.0,845.0,568.97,428.34
2016,4,3,10,45,952.0,104.5,2.0,22.5,876.5,621.72,468.4
2016,4,3,11,0,959.0,106.0,2.0,23.0,908.0,673.12,506.15
2016,4,3,11,15,964.0,107.0,2.05,23.0,932.0,721.22,541.78
2016,4,3,11,30,969.0,108.0,2.1,23.0,956.0,767.36,575.26
2016,4,3,11,45,971.5,109.0,2.2,23.5,970.5,809.52,602.91
2016,4,3,12,0,974.0,110.0,2.3,24.0,985.0,849.16,628.49
2016,4,3,12,15,975.5,110.0,2.35,24.0,991.0,884.39,651.82
2016,4,3,12,30,977.0,110.0,2.4,24.0,997.0,916.69,673.19
2016,4,3,12,45,976.0,110.0,2.5,24.0,993.5,943.78,691.61
2016,4,3,13,0,975.0,110.0,2.6,24.0,990.0,967.55,707.97
2016,4,3,13,15,972.5,109.5,2.6,24.0,978.0,986.05,720.1
2016,4,3,13,30,970.0,109.0,2.6,24.0,966.0,1000.96,730.05
2016,4,3,13,45,965.0,108.0,2.65,24.5,944.5,1009.41,735.01
2016,4,3,14,0,960.0,107.0,2.7,25.0,923.0,1014.11,737.76
2016,4,3,14,15,953.5,106.0,2.7,24.5,893.5,1013.69,739.79
2016,4,3,14,30,947.0,105.0,2.7,24.0,864.0,1009.56,739.64
2016,4,3,14,45,938.5,102.5,2.7,24.0,827.0,998.29,733.58
2016,4,3,15,0,930.0,100.0,2.7,24.0,790.0,983.45,725.38
2016,4,3,15,15,917.5,98.0,2.65,24.0,746.0,962.06,712.55
2016,4,3,15,30,905.0,96.0,2.6,24.0,702.0,937.52,697.75
2016,4,3,15,45,888.5,93.0,2.6,24.0,651.5,905.29,678.27
2016,4,3,16,0,872.0,90.0,2.6,24.0,601.0,877.71,661.92
2016,4,3,16,15,849.0,86.5,2.4,23.5,546.0,834.33,634.27
2016,4,3,16,30,826.0,83.0,2.2,23.0,491.0,789.15,605.13
2016,4,3,16,45,794.5,78.5,2.05,22.5,433.0,734.62,569.21
2016,4,3,17,0,763.0,74.0,1.9,22.0,375.0,679.5,532.03
2016,4,3,17,15,716.0,68.5,1.7,20.5,315.5,611.93,486.03
2016,4,3,17,30,669.0,63.0,1.5,19.0,256.0,550.24,441.52
2016,4,3,17,45,595.5,55.0,1.3,18.0,198.0,466.91,376.19
2016,4,3,18,0,522.0,47.0,1.1,17.0,140.0,388.58,311.51
2016,4,3,18,15,391.5,35.0,1.15,16.5,90.5,280.67,220.15
2016,4,3,18,30,261.0,23.0,1.2,16.0,41.0,179.3,105.33
2016,4,3,18,45,130.5,11.5,1.3,15.5,20.5,68.06,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,6,15,63.5,7.5,3.1,9.5,10.0,7.15,0.0
2016,4,4,6,30,127.0,15.0,3.3,10.0,20.0,11.9,0.0
2016,4,4,6,45,276.0,29.5,3.55,10.5,64.0,23.29,13.97
2016,4,4,7,0,425.0,44.0,3.8,11.0,108.0,34.0,24.56
2016,4,4,7,15,512.0,54.0,3.8,12.0,164.0,40.02,30.31
2016,4,4,7,30,599.0,64.0,3.8,13.0,220.0,45.73,35.5
2016,4,4,7,45,656.0,70.5,3.85,14.0,279.0,48.23,37.61
2016,4,4,8,0,713.0,77.0,3.9,15.0,338.0,50.6,39.48
2016,4,4,8,15,749.5,82.0,4.05,16.0,396.5,60.44,47.84
2016,4,4,8,30,786.0,87.0,4.2,17.0,455.0,112.07,61.03
2016,4,4,8,45,813.0,90.5,4.35,18.0,511.0,165.6,95.83
2016,4,4,9,0,840.0,94.0,4.5,19.0,567.0,222.08,140.64
2016,4,4,9,15,859.0,97.5,4.35,19.5,618.5,279.33,189.95
2016,4,4,9,30,878.0,101.0,4.2,20.0,670.0,344.16,245.98
2016,4,4,9,45,892.5,103.0,4.1,21.0,716.0,401.01,294.86
2016,4,4,10,0,907.0,105.0,4.0,22.0,762.0,458.24,342.69
2016,4,4,10,15,917.5,107.0,3.85,22.5,801.0,513.8,388.3
2016,4,4,10,30,928.0,109.0,3.7,23.0,840.0,568.84,431.93
2016,4,4,10,45,935.5,110.5,3.55,23.5,872.0,621.05,471.94
2016,4,4,11,0,943.0,112.0,3.4,24.0,904.0,671.99,509.59
2016,4,4,11,15,947.5,113.0,3.3,24.5,927.0,719.06,543.41
2016,4,4,11,30,952.0,114.0,3.2,25.0,950.0,764.16,574.81
2016,4,4,11,45,955.0,114.5,3.1,25.5,964.5,805.57,601.18
2016,4,4,12,0,958.0,115.0,3.0,26.0,979.0,844.53,625.25
2016,4,4,12,15,959.0,115.5,2.9,26.0,985.0,879.28,647.41
2016,4,4,12,30,960.0,116.0,2.8,26.0,991.0,911.15,667.47
2016,4,4,12,45,959.5,115.5,2.7,26.5,987.5,937.75,682.58
2016,4,4,13,0,959.0,115.0,2.6,27.0,984.0,961.09,695.47
2016,4,4,13,15,956.5,114.5,2.5,27.0,971.5,979.28,706.35
2016,4,4,13,30,954.0,114.0,2.4,27.0,959.0,993.93,715.02
2016,4,4,13,45,949.5,112.5,2.35,27.0,938.0,1002.14,720.17
2016,4,4,14,0,945.0,111.0,2.3,27.0,917.0,1006.65,723.17
2016,4,4,14,15,938.0,110.0,2.2,27.0,887.5,1005.66,722.29
2016,4,4,14,30,931.0,109.0,2.1,27.0,858.0,1001.03,719.27
2016,4,4,14,45,922.5,106.5,2.05,27.0,821.0,989.79,712.81
2016,4,4,15,0,914.0,104.0,2.0,27.0,784.0,975.05,704.32
2016,4,4,15,15,901.5,101.5,1.95,27.0,740.0,953.24,691.45
2016,4,4,15,30,889.0,99.0,1.9,27.0,696.0,928.32,676.71
2016,4,4,15,45,872.5,96.0,1.85,27.0,646.0,896.34,657.41
2016,4,4,16,0,856.0,93.0,1.8,27.0,596.0,869.15,641.29
2016,4,4,16,15,833.0,89.5,1.7,26.5,541.5,826.09,615.15
2016,4,4,16,30,810.0,86.0,1.6,26.0,487.0,781.28,587.57
2016,4,4,16,45,779.0,81.0,1.55,25.5,429.5,726.95,553.29
2016,4,4,17,0,748.0,76.0,1.5,25.0,372.0,672.03,517.67
2016,4,4,17,15,701.0,70.0,1.4,23.5,313.0,608.3,475.85
2016,4,4,17,30,654.0,64.0,1.3,22.0,254.0,542.59,429.62
2016,4,4,17,45,581.5,56.0,1.25,21.0,197.0,460.37,366.86
2016,4,4,18,0,509.0,48.0,1.2,20.0,140.0,383.07,304.38
2016,4,4,18,15,382.0,36.0,1.3,19.0,90.5,277.37,216.26
2016,4,4,18,30,255.0,24.0,1.4,18.0,41.0,178.73,108.91
2016,4,4,18,45,127.5,12.0,1.5,17.5,20.5,67.41,0.0
2016,4,4,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,6,15,83.5,8.0,2.35,11.0,11.5,7.63,0.0
2016,4,5,6,30,167.0,16.0,2.7,12.0,23.0,12.7,0.0
2016,4,5,6,45,315.5,29.5,3.05,13.0,69.0,23.11,13.85
2016,4,5,7,0,464.0,43.0,3.4,14.0,115.0,32.91,23.33
2016,4,5,7,15,548.0,52.0,3.3,14.5,171.5,38.14,28.35
2016,4,5,7,30,632.0,61.0,3.2,15.0,228.0,43.11,32.89
2016,4,5,7,45,683.0,67.5,3.15,16.0,287.0,45.76,35.11
2016,4,5,8,0,734.0,74.0,3.1,17.0,346.0,53.28,41.5
2016,4,5,8,15,769.0,78.5,3.2,18.0,405.0,61.06,47.97
2016,4,5,8,30,804.0,83.0,3.3,19.0,464.0,113.46,60.06
2016,4,5,8,45,828.5,87.0,3.45,20.5,519.5,168.18,96.05
2016,4,5,9,0,853.0,91.0,3.6,22.0,575.0,225.54,141.22
2016,4,5,9,15,871.5,94.0,3.65,22.5,626.5,289.49,195.32
2016,4,5,9,30,890.0,97.0,3.7,23.0,678.0,348.07,245.95
2016,4,5,9,45,903.0,99.5,3.75,23.5,723.5,405.38,295.25
2016,4,5,10,0,916.0,102.0,3.8,24.0,769.0,462.92,343.57
2016,4,5,10,15,926.0,104.0,3.9,24.0,808.0,518.65,390.0
2016,4,5,10,30,936.0,106.0,4.0,24.0,847.0,573.8,434.77
2016,4,5,10,45,943.0,107.5,4.15,24.5,878.0,626.03,475.45
2016,4,5,11,0,950.0,109.0,4.3,25.0,909.0,676.92,514.03
2016,4,5,11,15,954.5,110.0,4.4,25.0,932.0,724.2,549.95
2016,4,5,11,30,959.0,111.0,4.5,25.0,955.0,769.49,583.78
2016,4,5,11,45,962.0,111.0,4.6,25.5,970.0,810.61,611.26
2016,4,5,12,0,965.0,111.0,4.7,26.0,985.0,849.25,636.83
2016,4,5,12,15,966.0,111.5,4.75,26.0,990.0,884.1,660.67
2016,4,5,12,30,967.0,112.0,4.8,26.0,995.0,916.03,682.51
2016,4,5,12,45,966.0,112.0,4.9,26.5,991.5,942.72,699.76
2016,4,5,13,0,965.0,112.0,5.0,27.0,988.0,966.13,714.83
2016,4,5,13,15,962.0,111.0,5.05,27.0,975.0,983.35,726.93
2016,4,5,13,30,959.0,110.0,5.1,27.0,962.0,996.99,736.79
2016,4,5,13,45,953.5,109.5,5.15,27.0,940.5,1005.19,743.18
2016,4,5,14,0,948.0,109.0,5.2,27.0,919.0,1009.7,747.29
2016,4,5,14,15,941.0,108.0,5.15,27.0,889.5,1008.61,747.07
2016,4,5,14,30,934.0,107.0,5.1,27.0,860.0,1003.86,744.59
2016,4,5,14,45,923.5,105.5,5.1,27.0,822.5,991.71,737.68
2016,4,5,15,0,913.0,104.0,5.1,27.0,785.0,976.1,728.62
2016,4,5,15,15,900.0,101.5,5.0,26.5,740.5,953.75,715.83
2016,4,5,15,30,887.0,99.0,4.9,26.0,696.0,928.32,700.99
2016,4,5,15,45,809.0,111.0,4.8,26.0,625.0,866.4,659.37
2016,4,5,16,0,731.0,123.0,4.7,26.0,554.0,801.3,615.19
2016,4,5,16,15,767.5,105.0,4.5,25.5,520.5,790.46,609.97
2016,4,5,16,30,804.0,87.0,4.3,25.0,487.0,779.08,604.46
2016,4,5,16,45,770.0,82.5,4.15,24.5,429.0,723.09,566.66
2016,4,5,17,0,736.0,78.0,4.0,24.0,371.0,666.72,527.89
2016,4,5,17,15,688.5,72.0,3.55,23.0,312.5,603.16,482.59
2016,4,5,17,30,641.0,66.0,3.1,22.0,254.0,537.49,433.01
2016,4,5,17,45,565.0,58.0,2.7,21.0,197.0,453.45,366.3
2016,4,5,18,0,489.0,50.0,2.3,20.0,140.0,374.6,300.72
2016,4,5,18,15,365.0,37.5,2.3,19.0,91.0,270.57,212.62
2016,4,5,18,30,241.0,25.0,2.3,18.0,42.0,174.22,110.34
2016,4,5,18,45,120.5,12.5,2.35,17.5,21.0,65.0,0.0
2016,4,5,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,6,6,15,22.5,8.5,2.65,13.5,9.5,8.1,0.0
2016,4,6,6,30,45.0,17.0,2.8,14.0,19.0,14.3,0.0
2016,4,6,6,45,130.5,40.5,3.0,14.5,58.5,32.86,22.12
2016,4,6,7,0,216.0,64.0,3.2,15.0,98.0,50.71,38.84
2016,4,6,7,15,152.5,87.5,3.45,15.5,116.5,70.37,56.66
2016,4,6,7,30,89.0,111.0,3.7,16.0,135.0,87.49,71.9
2016,4,6,7,45,122.5,132.5,4.0,17.0,174.0,103.02,85.18
2016,4,6,8,0,156.0,154.0,4.3,18.0,213.0,118.04,97.66
2016,4,6,8,15,119.5,178.0,4.65,18.5,227.5,136.33,106.5
2016,4,6,8,30,83.0,202.0,5.0,19.0,242.0,169.14,130.78
2016,4,6,8,45,215.0,217.5,5.4,20.0,336.5,199.67,148.07
2016,4,6,9,0,347.0,233.0,5.8,21.0,431.0,244.97,178.22
2016,4,6,9,15,568.5,181.5,5.95,21.0,539.5,277.75,198.62
2016,4,6,9,30,790.0,130.0,6.1,21.0,648.0,342.3,248.05
2016,4,6,9,45,571.5,226.0,6.25,21.5,614.5,383.86,289.02
2016,4,6,10,0,353.0,322.0,6.4,22.0,581.0,409.78,313.6
2016,4,6,10,15,427.5,311.0,6.35,22.5,640.0,454.01,348.27
2016,4,6,10,30,502.0,300.0,6.3,23.0,699.0,510.09,391.85
2016,4,6,10,45,712.5,209.5,6.3,23.5,799.5,580.89,447.89
2016,4,6,11,0,923.0,119.0,6.3,24.0,900.0,672.23,519.13
2016,4,6,11,15,931.0,120.0,6.2,24.0,925.5,720.65,556.18
2016,4,6,11,30,939.0,121.0,6.1,24.0,951.0,767.44,591.37
2016,4,6,11,45,953.0,117.0,6.05,24.5,971.0,812.37,621.84
2016,4,6,12,0,967.0,113.0,6.0,25.0,991.0,855.55,650.52
2016,4,6,12,15,970.5,113.5,5.9,25.0,998.5,892.43,675.56
2016,4,6,12,30,974.0,114.0,5.8,25.0,1006.0,926.54,698.53
2016,4,6,12,45,861.0,181.5,5.75,25.0,968.5,925.8,697.6
2016,4,6,13,0,748.0,249.0,5.7,25.0,931.0,918.32,692.24
2016,4,6,13,15,869.0,176.0,5.6,25.0,958.0,971.83,728.97
2016,4,6,13,30,990.0,103.0,5.5,25.0,985.0,1020.89,761.89
2016,4,6,13,45,992.0,98.5,5.45,25.0,965.5,1032.11,769.44
2016,4,6,14,0,994.0,94.0,5.4,25.0,946.0,1039.51,774.78
2016,4,6,14,15,988.0,93.0,5.35,25.0,916.0,1039.22,775.1
2016,4,6,14,30,982.0,92.0,5.3,25.0,886.0,1035.12,773.07
2016,4,6,14,45,958.5,98.0,5.25,25.0,845.0,1018.51,762.75
2016,4,6,15,0,935.0,104.0,5.2,25.0,804.0,998.64,750.43
2016,4,6,15,15,922.0,102.0,5.05,25.0,759.0,976.55,735.96
2016,4,6,15,30,909.0,100.0,4.9,25.0,714.0,951.3,719.45
2016,4,6,15,45,898.5,94.5,4.8,25.0,664.5,921.27,700.09
2016,4,6,16,0,888.0,89.0,4.7,25.0,615.0,888.28,678.7
2016,4,6,16,15,865.5,85.5,4.4,24.5,559.0,851.94,655.08
2016,4,6,16,30,843.0,82.0,4.1,24.0,503.0,806.46,625.22
2016,4,6,16,45,817.5,76.0,3.8,23.5,445.0,754.01,589.88
2016,4,6,17,0,792.0,70.0,3.5,23.0,387.0,700.55,553.04
2016,4,6,17,15,747.0,65.0,2.95,21.5,327.0,633.69,506.16
2016,4,6,17,30,702.0,60.0,2.4,20.0,267.0,568.03,458.03
2016,4,6,17,45,635.0,52.5,1.9,19.0,208.5,487.11,393.52
2016,4,6,18,0,568.0,45.0,1.4,18.0,150.0,415.56,333.12
2016,4,6,18,15,442.5,34.5,1.35,17.0,99.0,309.34,243.68
2016,4,6,18,30,317.0,24.0,1.3,16.0,48.0,211.84,139.37
2016,4,6,18,45,158.5,12.0,1.3,15.5,24.0,81.51,0.0
2016,4,6,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,11.0,2.15,11.0,11.0,10.48,0.0
2016,4,7,6,30,0.0,22.0,2.5,12.0,22.0,19.82,0.91
2016,4,7,6,45,100.5,40.5,2.85,13.5,56.5,32.87,22.41
2016,4,7,7,0,201.0,59.0,3.2,15.0,91.0,47.09,35.74
2016,4,7,7,15,236.5,80.0,3.25,15.5,133.0,62.5,49.78
2016,4,7,7,30,272.0,101.0,3.3,16.0,175.0,77.29,62.94
2016,4,7,7,45,296.0,120.5,3.4,17.0,218.0,90.39,74.14
2016,4,7,8,0,320.0,140.0,3.5,18.0,261.0,102.89,84.49
2016,4,7,8,15,325.5,164.0,3.65,19.0,304.0,124.57,93.61
2016,4,7,8,30,331.0,188.0,3.8,20.0,347.0,164.66,117.19
2016,4,7,8,45,390.5,198.5,4.0,21.0,407.5,203.65,142.76
2016,4,7,9,0,450.0,209.0,4.2,22.0,468.0,242.0,170.63
2016,4,7,9,15,678.0,153.5,4.2,22.5,582.0,283.93,198.21
2016,4,7,9,30,906.0,98.0,4.2,23.0,696.0,360.72,256.48
2016,4,7,9,45,922.5,98.5,4.2,24.0,742.5,418.53,305.5
2016,4,7,10,0,939.0,99.0,4.2,25.0,789.0,476.87,353.57
2016,4,7,10,15,948.0,101.0,4.15,25.5,827.5,533.21,399.27
2016,4,7,10,30,957.0,103.0,4.1,26.0,866.0,588.84,442.9
2016,4,7,10,45,962.5,104.5,4.1,26.5,897.0,641.09,482.78
2016,4,7,11,0,968.0,106.0,4.1,27.0,928.0,691.82,520.31
2016,4,7,11,15,972.0,107.0,4.1,27.0,950.5,739.38,555.62
2016,4,7,11,30,976.0,108.0,4.1,27.0,973.0,784.87,588.2
2016,4,7,11,45,956.5,122.0,4.1,27.5,981.0,822.35,612.15
2016,4,7,12,0,937.0,136.0,4.1,28.0,989.0,855.88,633.22
2016,4,7,12,15,937.5,136.5,4.0,28.0,994.0,889.57,655.08
2016,4,7,12,30,938.0,137.0,3.9,28.0,999.0,920.44,674.9
2016,4,7,12,45,777.5,233.0,3.85,28.5,946.0,908.19,664.96
2016,4,7,13,0,617.0,329.0,3.8,29.0,893.0,880.36,641.23
2016,4,7,13,15,572.5,344.5,3.65,29.0,862.5,872.98,635.16
2016,4,7,13,30,528.0,360.0,3.5,29.0,832.0,862.1,626.59
2016,4,7,13,45,633.5,295.0,3.4,29.0,848.5,908.98,661.12
2016,4,7,14,0,739.0,230.0,3.3,29.0,865.0,954.41,692.98
2016,4,7,14,15,650.0,261.5,3.15,28.5,806.5,909.51,663.19
2016,4,7,14,30,561.0,293.0,3.0,28.0,748.0,859.98,629.7
2016,4,7,14,45,722.0,208.0,2.9,28.0,766.5,928.96,679.61
2016,4,7,15,0,883.0,123.0,2.8,28.0,785.0,980.67,713.37
2016,4,7,15,15,852.0,121.5,2.65,28.0,730.5,943.23,688.77
2016,4,7,15,30,821.0,120.0,2.5,28.0,676.0,903.24,663.24
2016,4,7,15,45,784.0,119.5,2.4,28.0,619.5,856.82,633.72
2016,4,7,16,0,747.0,119.0,2.3,28.0,563.0,813.28,605.94
2016,4,7,16,15,775.5,97.5,2.1,27.5,521.5,791.39,593.09
2016,4,7,16,30,804.0,76.0,1.9,27.0,480.0,768.48,579.25
2016,4,7,16,45,749.0,84.0,1.75,26.5,425.5,710.99,541.55
2016,4,7,17,0,694.0,92.0,1.6,26.0,371.0,658.87,507.03
2016,4,7,17,15,644.0,84.5,1.45,24.5,312.5,589.16,460.3
2016,4,7,17,30,594.0,77.0,1.3,23.0,254.0,521.29,411.69
2016,4,7,17,45,518.5,67.0,1.2,22.0,197.0,436.61,347.1
2016,4,7,18,0,443.0,57.0,1.1,21.0,140.0,356.97,283.19
2016,4,7,18,15,325.5,42.5,1.15,20.0,91.5,255.7,199.43
2016,4,7,18,30,208.0,28.0,1.2,19.0,43.0,163.32,108.18
2016,4,7,18,45,104.0,14.0,1.25,18.5,21.5,59.47,0.0
2016,4,7,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,8,6,15,47.5,10.0,3.2,12.5,12.5,9.53,0.0
2016,4,8,6,30,95.0,20.0,3.4,13.0,25.0,15.68,1.68
2016,4,8,6,45,200.5,40.0,3.6,13.5,68.0,30.99,20.94
2016,4,8,7,0,306.0,60.0,3.8,14.0,111.0,45.63,34.66
2016,4,8,7,15,384.0,74.5,4.05,14.5,164.0,55.26,43.6
2016,4,8,7,30,462.0,89.0,4.3,15.0,217.0,64.42,51.82
2016,4,8,7,45,393.0,115.0,4.55,16.0,241.0,81.09,66.28
2016,4,8,8,0,324.0,141.0,4.8,17.0,265.0,103.5,85.4
2016,4,8,8,15,491.5,132.5,5.1,17.5,354.0,100.39,70.76
2016,4,8,8,30,659.0,124.0,5.4,18.0,443.0,137.74,83.43
2016,4,8,8,45,694.0,127.5,5.7,19.0,498.0,185.73,116.65
2016,4,8,9,0,729.0,131.0,6.0,20.0,553.0,237.72,158.36
2016,4,8,9,15,695.5,153.0,5.95,20.5,583.5,290.68,205.7
2016,4,8,9,30,662.0,175.0,5.9,21.0,614.0,339.77,249.65
2016,4,8,9,45,657.5,194.0,5.85,21.5,654.5,393.03,295.1
2016,4,8,10,0,653.0,213.0,5.8,22.0,695.0,445.35,338.59
2016,4,8,10,15,625.0,242.0,5.7,22.5,722.5,493.91,377.82
2016,4,8,10,30,597.0,271.0,5.6,23.0,750.0,539.79,413.5
2016,4,8,10,45,536.5,306.5,5.5,23.5,749.0,568.27,434.78
2016,4,8,11,0,476.0,342.0,5.4,24.0,748.0,590.69,450.51
2016,4,8,11,15,485.5,353.0,5.3,24.0,776.5,633.0,481.93
2016,4,8,11,30,495.0,364.0,5.2,24.0,805.0,675.33,512.74
2016,4,8,11,45,508.0,369.5,5.1,24.5,828.0,715.32,540.46
2016,4,8,12,0,521.0,375.0,5.0,25.0,851.0,755.11,567.5
2016,4,8,12,15,473.5,387.5,4.8,25.0,822.0,751.69,563.44
2016,4,8,12,30,426.0,400.0,4.6,25.0,793.0,744.17,556.54
2016,4,8,12,45,373.0,422.5,4.45,25.0,766.0,734.72,548.15
2016,4,8,13,0,320.0,445.0,4.3,25.0,739.0,724.2,539.17
2016,4,8,13,15,321.5,438.5,4.2,25.0,730.0,732.05,544.92
2016,4,8,13,30,323.0,432.0,4.1,25.0,721.0,738.46,549.59
2016,4,8,13,45,245.0,434.5,4.0,25.0,651.0,678.0,505.48
2016,4,8,14,0,167.0,437.0,3.9,25.0,581.0,604.8,452.19
2016,4,8,14,15,195.0,419.0,3.9,25.0,582.0,618.45,463.94
2016,4,8,14,30,223.0,401.0,3.9,25.0,583.0,631.03,474.57
2016,4,8,14,45,126.5,350.5,3.9,25.0,453.0,488.97,370.64
2016,4,8,15,0,30.0,300.0,3.9,25.0,323.0,333.27,253.41
2016,4,8,15,15,313.0,253.5,3.9,24.5,467.0,574.33,443.64
2016,4,8,15,30,596.0,207.0,3.9,24.0,611.0,799.63,612.56
2016,4,8,15,45,388.5,240.0,3.95,24.0,496.0,637.48,492.02
2016,4,8,16,0,181.0,273.0,4.0,24.0,381.0,461.93,359.0
2016,4,8,16,15,90.5,200.5,3.9,23.5,254.5,286.21,225.04
2016,4,8,16,30,0.0,128.0,3.8,23.0,128.0,122.48,93.85
2016,4,8,16,45,301.5,118.5,3.75,23.0,240.5,396.49,320.3
2016,4,8,17,0,603.0,109.0,3.7,23.0,353.0,611.15,488.73
2016,4,8,17,15,552.5,99.5,3.3,22.0,296.5,541.81,435.84
2016,4,8,17,30,502.0,90.0,2.9,21.0,240.0,470.79,381.43
2016,4,8,17,45,422.5,78.0,2.5,20.0,185.5,386.3,313.88
2016,4,8,18,0,343.0,66.0,2.1,19.0,131.0,308.13,248.84
2016,4,8,18,15,240.5,47.5,2.05,18.0,85.5,215.66,170.4
2016,4,8,18,30,138.0,29.0,2.0,17.0,40.0,131.28,88.95
2016,4,8,18,45,69.0,14.5,2.0,16.5,20.0,44.53,0.0
2016,4,8,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,9.0,2.05,13.5,9.0,8.58,0.0
2016,4,9,6,30,0.0,18.0,2.3,14.0,18.0,16.71,3.81
2016,4,9,6,45,29.5,42.0,2.55,14.5,47.0,36.73,25.89
2016,4,9,7,0,59.0,66.0,2.8,15.0,76.0,54.19,42.08
2016,4,9,7,15,100.5,87.5,2.85,15.5,112.5,70.68,57.04
2016,4,9,7,30,142.0,109.0,2.9,16.0,149.0,86.72,71.22
2016,4,9,7,45,74.5,121.0,2.95,16.5,142.5,100.81,83.35
2016,4,9,8,0,7.0,133.0,3.0,17.0,136.0,116.09,96.2
2016,4,9,8,15,3.5,127.5,3.2,17.5,129.0,113.84,89.35
2016,4,9,8,30,0.0,122.0,3.4,18.0,122.0,110.72,86.35
2016,4,9,8,45,0.0,81.0,3.6,18.5,81.0,75.44,56.95
2016,4,9,9,0,0.0,40.0,3.8,19.0,40.0,37.2,25.19
2016,4,9,9,15,268.0,130.0,3.9,19.5,309.0,167.8,122.47
2016,4,9,9,30,536.0,220.0,4.0,20.0,578.0,339.57,252.42
2016,4,9,9,45,268.0,121.5,4.15,20.5,300.5,195.79,147.86
2016,4,9,10,0,0.0,23.0,4.3,21.0,23.0,21.42,11.78
2016,4,9,10,15,15.5,173.5,4.35,21.0,186.5,163.93,125.94
2016,4,9,10,30,31.0,324.0,4.4,21.0,350.0,302.15,232.92
2016,4,9,10,45,17.0,239.0,4.5,21.5,253.5,228.9,175.68
2016,4,9,11,0,3.0,154.0,4.6,22.0,157.0,144.76,109.63
2016,4,9,11,15,1.5,118.0,4.6,22.0,119.5,110.96,82.98
2016,4,9,11,30,0.0,82.0,4.6,22.0,82.0,76.64,55.71
2016,4,9,11,45,3.5,132.5,4.7,22.5,136.0,126.19,94.79
2016,4,9,12,0,7.0,183.0,4.8,23.0,190.0,176.06,133.51
2016,4,9,12,15,10.5,225.0,4.85,23.0,235.0,218.54,166.33
2016,4,9,12,30,14.0,267.0,4.9,23.0,280.0,261.58,199.34
2016,4,9,12,45,21.5,318.0,4.95,23.5,337.5,317.26,241.32
2016,4,9,13,0,29.0,369.0,5.0,24.0,395.0,380.09,288.01
2016,4,9,13,15,17.5,271.5,5.0,24.0,287.5,272.14,206.69
2016,4,9,13,30,6.0,174.0,5.0,24.0,180.0,169.24,127.72
2016,4,9,13,45,411.0,173.0,5.05,24.5,528.5,580.3,451.26
2016,4,9,14,0,816.0,172.0,5.1,25.0,877.0,966.04,725.29
2016,4,9,14,15,807.5,170.0,5.1,25.0,848.0,962.78,721.54
2016,4,9,14,30,799.0,168.0,5.1,25.0,819.0,956.22,718.11
2016,4,9,14,45,529.0,263.5,5.15,25.0,686.5,803.23,610.06
2016,4,9,15,0,259.0,359.0,5.2,25.0,554.0,640.08,487.26
2016,4,9,15,15,502.0,256.5,5.2,24.5,607.5,768.43,590.23
2016,4,9,15,30,745.0,154.0,5.2,24.0,661.0,879.79,675.29
2016,4,9,15,45,726.5,148.0,5.2,24.0,613.5,845.33,652.02
2016,4,9,16,0,708.0,142.0,5.2,24.0,566.0,808.73,627.9
2016,4,9,16,15,399.0,180.5,5.05,23.5,415.0,567.29,448.39
2016,4,9,16,30,90.0,219.0,4.9,23.0,264.0,309.58,244.64
2016,4,9,16,45,82.5,195.0,4.8,23.0,233.0,276.87,220.09
2016,4,9,17,0,75.0,171.0,4.7,23.0,202.0,244.2,194.7
2016,4,9,17,15,67.0,145.5,4.4,22.5,169.5,209.29,167.31
2016,4,9,17,30,59.0,120.0,4.1,22.0,137.0,174.4,139.34
2016,4,9,17,45,45.5,95.0,3.8,21.5,106.5,136.64,108.22
2016,4,9,18,0,32.0,70.0,3.5,21.0,76.0,99.13,76.63
2016,4,9,18,15,16.0,47.0,3.55,20.5,50.0,63.15,45.87
2016,4,9,18,30,0.0,24.0,3.6,20.0,24.0,23.19,11.21
2016,4,9,18,45,0.0,12.0,3.65,19.5,12.0,11.44,0.0
2016,4,9,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.55,17.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.65,16.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,10,6,15,36.0,12.5,3.75,15.5,15.0,11.91,0.0
2016,4,10,6,30,72.0,25.0,3.9,16.0,30.0,20.69,7.46
2016,4,10,6,45,177.5,45.5,4.05,16.5,73.0,36.79,25.82
2016,4,10,7,0,283.0,66.0,4.2,17.0,116.0,50.09,38.2
2016,4,10,7,15,362.5,80.5,4.5,17.5,168.5,59.55,46.87
2016,4,10,7,30,442.0,95.0,4.8,18.0,221.0,68.54,54.82
2016,4,10,7,45,221.0,68.0,5.15,18.5,131.0,46.46,35.31
2016,4,10,8,0,0.0,41.0,5.5,19.0,41.0,38.08,27.8
2016,4,10,8,15,0.0,52.5,5.65,19.5,52.5,48.81,35.11
2016,4,10,8,30,0.0,64.0,5.8,20.0,64.0,59.55,43.76
2016,4,10,8,45,0.0,91.5,5.95,21.0,91.5,85.13,64.33
2016,4,10,9,0,0.0,119.0,6.1,22.0,119.0,109.58,83.58
2016,4,10,9,15,0.0,132.5,6.1,22.5,132.5,121.79,92.91
2016,4,10,9,30,0.0,146.0,6.1,23.0,146.0,134.06,102.2
2016,4,10,9,45,1.0,154.5,6.15,23.5,155.5,142.35,108.26
2016,4,10,10,0,2.0,163.0,6.2,24.0,165.0,150.77,114.41
2016,4,10,10,15,5.0,181.5,6.2,24.5,186.0,169.18,128.36
2016,4,10,10,30,8.0,200.0,6.2,25.0,207.0,188.01,142.52
2016,4,10,10,45,9.0,206.0,6.2,25.5,214.5,194.88,147.36
2016,4,10,11,0,10.0,212.0,6.2,26.0,222.0,201.84,152.28
2016,4,10,11,15,11.0,216.5,6.2,26.0,227.0,207.54,156.54
2016,4,10,11,30,12.0,221.0,6.2,26.0,232.0,213.32,160.89
2016,4,10,11,45,194.5,312.0,6.2,26.0,491.0,433.02,331.21
2016,4,10,12,0,377.0,403.0,6.2,26.0,750.0,670.26,507.21
2016,4,10,12,15,353.5,426.5,6.1,26.0,753.0,691.01,520.45
2016,4,10,12,30,330.0,450.0,6.0,26.0,756.0,709.95,532.97
2016,4,10,12,45,168.5,313.5,5.95,26.0,470.0,454.15,345.58
2016,4,10,13,0,7.0,177.0,5.9,26.0,184.0,172.35,128.96
2016,4,10,13,15,6.0,170.0,5.7,25.5,176.0,165.17,123.95
2016,4,10,13,30,5.0,163.0,5.5,25.0,168.0,157.88,118.58
2016,4,10,13,45,4.5,159.5,5.3,25.0,163.5,154.3,115.86
2016,4,10,14,0,4.0,156.0,5.1,25.0,159.0,150.65,113.12
2016,4,10,14,15,63.5,280.5,5.25,25.0,332.5,338.21,259.23
2016,4,10,14,30,123.0,405.0,5.4,25.0,506.0,540.74,410.94
2016,4,10,14,45,91.0,372.0,5.6,25.0,445.5,466.22,355.69
2016,4,10,15,0,59.0,339.0,5.8,25.0,385.0,403.17,308.73
2016,4,10,15,15,39.0,293.0,5.85,25.0,322.5,336.76,258.78
2016,4,10,15,30,19.0,247.0,5.9,25.0,260.0,258.1,198.55
2016,4,10,15,45,21.5,236.5,5.95,25.0,250.5,250.9,193.77
2016,4,10,16,0,24.0,226.0,6.0,25.0,241.0,243.67,188.89
2016,4,10,16,15,22.5,206.5,5.9,24.5,219.5,223.24,173.81
2016,4,10,16,30,21.0,187.0,5.8,24.0,198.0,202.77,158.53
2016,4,10,16,45,15.5,165.5,5.7,24.0,173.5,176.87,138.26
2016,4,10,17,0,10.0,144.0,5.6,24.0,149.0,151.17,117.93
2016,4,10,17,15,5.0,122.5,5.3,23.5,125.0,126.07,98.0
2016,4,10,17,30,0.0,101.0,5.0,23.0,101.0,101.15,77.85
2016,4,10,17,45,0.0,77.5,4.7,22.5,77.5,77.14,58.2
2016,4,10,18,0,0.0,54.0,4.4,22.0,54.0,52.61,37.76
2016,4,10,18,15,0.0,35.0,4.35,21.5,35.0,32.94,21.11
2016,4,10,18,30,0.0,16.0,4.3,21.0,16.0,14.84,5.25
2016,4,10,18,45,0.0,8.0,4.25,21.0,8.0,7.63,0.0
2016,4,10,19,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,20.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.65,19.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,1.5,3.9,19.0,1.5,1.43,0.0
2016,4,11,6,30,0.0,3.0,3.9,19.0,3.0,2.77,0.0
2016,4,11,6,45,0.0,7.5,3.95,19.5,7.5,6.94,0.24
2016,4,11,7,0,0.0,12.0,4.0,20.0,12.0,11.11,4.01
2016,4,11,7,15,0.0,17.5,4.25,20.5,17.5,16.21,8.55
2016,4,11,7,30,0.0,23.0,4.5,21.0,23.0,21.33,13.04
2016,4,11,7,45,0.0,18.0,4.8,21.5,18.0,16.69,8.94
2016,4,11,8,0,0.0,13.0,5.1,22.0,13.0,12.05,4.84
2016,4,11,8,15,0.0,37.5,5.1,22.5,37.5,34.83,23.16
2016,4,11,8,30,0.0,62.0,5.1,23.0,62.0,57.68,41.69
2016,4,11,8,45,85.5,165.5,5.1,24.0,216.0,148.66,110.73
2016,4,11,9,0,171.0,269.0,5.1,25.0,370.0,249.25,185.65
2016,4,11,9,15,242.0,283.5,4.95,25.5,439.5,293.41,217.56
2016,4,11,9,30,313.0,298.0,4.8,26.0,509.0,338.01,250.69
2016,4,11,9,45,325.0,317.0,4.7,26.5,548.5,378.93,282.4
2016,4,11,10,0,337.0,336.0,4.6,27.0,588.0,421.09,314.47
2016,4,11,10,15,243.5,370.0,4.35,27.0,557.0,425.3,318.47
2016,4,11,10,30,150.0,404.0,4.1,27.0,526.0,425.79,318.55
2016,4,11,10,45,478.0,287.0,3.9,27.5,695.0,523.66,393.01
2016,4,11,11,0,806.0,170.0,3.7,28.0,864.0,656.32,491.33
2016,4,11,11,15,813.0,171.5,3.45,28.5,886.5,700.48,521.33
2016,4,11,11,30,820.0,173.0,3.2,29.0,909.0,743.32,549.83
2016,4,11,11,45,833.5,168.0,3.0,29.5,926.0,783.68,576.04
2016,4,11,12,0,847.0,163.0,2.8,30.0,943.0,822.64,599.25
2016,4,11,12,15,849.0,163.0,2.65,30.0,948.5,855.15,619.27
2016,4,11,12,30,851.0,163.0,2.5,30.0,954.0,885.19,637.46
2016,4,11,12,45,857.0,158.5,2.45,30.5,952.5,911.76,652.71
2016,4,11,13,0,863.0,154.0,2.4,31.0,951.0,929.36,662.16
2016,4,11,13,15,860.5,153.5,2.35,31.0,939.0,945.79,672.29
2016,4,11,13,30,858.0,153.0,2.3,31.0,927.0,966.5,685.18
2016,4,11,13,45,859.0,148.0,2.3,31.0,908.0,967.99,686.48
2016,4,11,14,0,860.0,143.0,2.3,31.0,889.0,973.56,690.68
2016,4,11,14,15,853.0,141.5,2.25,31.0,860.5,979.86,694.93
2016,4,11,14,30,846.0,140.0,2.2,31.0,832.0,974.84,692.2
2016,4,11,14,45,842.0,134.0,2.2,31.0,798.0,964.42,686.83
2016,4,11,15,0,838.0,128.0,2.2,31.0,764.0,950.6,679.47
2016,4,11,15,15,825.0,125.0,2.15,30.5,721.5,928.41,667.75
2016,4,11,15,30,812.0,122.0,2.1,30.0,679.0,903.31,654.23
2016,4,11,15,45,801.0,115.5,2.05,30.0,632.0,873.31,636.22
2016,4,11,16,0,790.0,109.0,2.0,30.0,585.0,840.66,616.45
2016,4,11,16,15,766.0,105.0,1.85,29.5,532.0,797.3,589.74
2016,4,11,16,30,742.0,101.0,1.7,29.0,479.0,756.62,564.55
2016,4,11,16,45,717.0,93.5,1.55,29.0,424.5,705.84,530.89
2016,4,11,17,0,692.0,86.0,1.4,29.0,370.0,654.33,496.18
2016,4,11,17,15,645.0,79.5,1.2,28.5,312.5,587.77,450.45
2016,4,11,17,30,598.0,73.0,1.0,28.0,255.0,522.92,403.44
2016,4,11,17,45,532.0,63.5,0.8,27.5,200.0,444.38,344.06
2016,4,11,18,0,466.0,54.0,0.6,27.0,145.0,370.23,285.42
2016,4,11,18,15,350.5,41.5,0.5,26.0,97.0,270.54,205.72
2016,4,11,18,30,235.0,29.0,0.4,25.0,49.0,182.1,125.44
2016,4,11,18,45,117.5,14.5,0.35,24.5,24.5,66.62,0.0
2016,4,11,19,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,15,70.0,13.5,3.7,13.0,18.5,12.87,0.0
2016,4,12,6,30,140.0,27.0,3.7,13.0,37.0,21.17,9.9
2016,4,12,6,45,244.0,44.5,3.75,13.5,81.5,34.26,24.17
2016,4,12,7,0,348.0,62.0,3.8,14.0,126.0,46.76,35.84
2016,4,12,7,15,174.0,37.5,3.7,14.5,69.5,26.76,18.3
2016,4,12,7,30,0.0,13.0,3.6,15.0,13.0,12.04,5.15
2016,4,12,7,45,0.0,16.0,3.5,15.5,16.0,14.83,7.61
2016,4,12,8,0,0.0,19.0,3.4,16.0,19.0,17.62,10.04
2016,4,12,8,15,0.0,66.0,3.45,16.5,66.0,61.4,46.14
2016,4,12,8,30,0.0,113.0,3.5,17.0,113.0,103.37,80.63
2016,4,12,8,45,0.0,113.5,3.6,18.0,113.5,104.41,80.82
2016,4,12,9,0,0.0,114.0,3.7,19.0,114.0,105.26,80.9
2016,4,12,9,15,0.0,113.5,3.7,19.5,113.5,105.08,80.33
2016,4,12,9,30,0.0,113.0,3.7,20.0,113.0,104.82,79.72
2016,4,12,9,45,0.0,120.5,3.7,20.5,120.5,111.7,84.86
2016,4,12,10,0,0.0,128.0,3.7,21.0,128.0,118.61,89.98
2016,4,12,10,15,2.5,154.0,3.65,21.0,156.5,143.45,109.47
2016,4,12,10,30,5.0,180.0,3.6,21.0,185.0,168.61,129.05
2016,4,12,10,45,7.0,195.0,3.55,21.5,201.5,183.92,140.55
2016,4,12,11,0,9.0,210.0,3.5,22.0,218.0,199.51,152.2
2016,4,12,11,15,10.0,214.0,3.5,22.0,223.5,204.71,156.08
2016,4,12,11,30,11.0,218.0,3.5,22.0,229.0,209.98,160.06
2016,4,12,11,45,5.5,167.0,3.5,22.5,172.5,159.69,120.67
2016,4,12,12,0,0.0,116.0,3.5,23.0,116.0,108.36,80.28
2016,4,12,12,15,5.0,164.5,3.5,23.0,169.0,157.8,119.04
2016,4,12,12,30,10.0,213.0,3.5,23.0,222.0,207.81,157.69
2016,4,12,12,45,12.0,240.0,3.55,23.5,251.0,235.65,178.62
2016,4,12,13,0,14.0,267.0,3.6,24.0,280.0,263.84,199.69
2016,4,12,13,15,17.0,296.5,3.65,24.0,312.5,295.76,223.86
2016,4,12,13,30,20.0,326.0,3.7,24.0,345.0,328.24,248.33
2016,4,12,13,45,46.0,369.5,3.75,24.0,410.5,407.09,307.86
2016,4,12,14,0,72.0,413.0,3.8,24.0,476.0,480.22,362.24
2016,4,12,14,15,55.0,379.5,3.85,24.0,427.0,432.91,327.45
2016,4,12,14,30,38.0,346.0,3.9,24.0,378.0,384.6,291.95
2016,4,12,14,45,28.0,306.5,4.0,24.0,329.5,335.87,256.01
2016,4,12,15,0,18.0,267.0,4.1,24.0,281.0,275.13,210.4
2016,4,12,15,15,9.0,199.5,4.1,23.5,206.5,199.35,152.7
2016,4,12,15,30,0.0,132.0,4.1,23.0,132.0,124.47,94.25
2016,4,12,15,45,7.0,171.0,4.1,23.0,175.5,170.04,130.97
2016,4,12,16,0,14.0,210.0,4.1,23.0,219.0,217.71,169.06
2016,4,12,16,15,7.0,147.5,4.05,22.5,152.0,147.47,114.0
2016,4,12,16,30,0.0,85.0,4.0,22.0,85.0,79.17,59.27
2016,4,12,16,45,0.0,75.0,3.95,22.0,75.0,69.81,51.9
2016,4,12,17,0,0.0,65.0,3.9,22.0,65.0,60.46,44.42
2016,4,12,17,15,0.0,54.5,3.75,21.5,54.5,50.66,36.55
2016,4,12,17,30,0.0,44.0,3.6,21.0,44.0,40.87,28.55
2016,4,12,17,45,0.0,34.0,3.45,20.5,34.0,31.55,20.8
2016,4,12,18,0,0.0,24.0,3.3,20.0,24.0,22.25,12.93
2016,4,12,18,15,0.0,15.5,3.5,19.5,15.5,14.36,6.15
2016,4,12,18,30,0.0,7.0,3.7,19.0,7.0,6.48,0.0
2016,4,12,18,45,0.0,3.5,3.95,18.5,3.5,3.34,0.0
2016,4,12,19,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.95,16.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
