Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,13,6,15,0.0,0.5,2.7,14.0,0.5,0.48,0.0
2016,4,13,6,30,0.0,1.0,2.8,14.0,1.0,0.92,0.0
2016,4,13,6,45,0.0,3.0,2.9,14.5,3.0,2.77,0.0
2016,4,13,7,0,0.0,5.0,3.0,15.0,5.0,4.63,0.0
2016,4,13,7,15,0.0,7.0,3.0,15.0,7.0,6.48,0.15
2016,4,13,7,30,0.0,9.0,3.0,15.0,9.0,8.34,1.83
2016,4,13,7,45,0.0,11.0,3.0,15.5,11.0,10.19,3.47
2016,4,13,8,0,0.0,13.0,3.0,16.0,13.0,12.06,5.08
2016,4,13,8,15,0.0,20.5,2.95,16.5,20.5,19.03,10.46
2016,4,13,8,30,0.0,28.0,2.9,17.0,28.0,26.01,16.24
2016,4,13,8,45,0.0,76.0,2.85,17.5,76.0,70.77,53.32
2016,4,13,9,0,0.0,124.0,2.8,18.0,124.0,114.03,88.34
2016,4,13,9,15,0.0,89.5,2.75,18.0,89.5,83.44,63.12
2016,4,13,9,30,0.0,55.0,2.7,18.0,55.0,51.23,36.63
2016,4,13,9,45,4.0,132.5,2.65,18.5,136.0,124.02,95.39
2016,4,13,10,0,8.0,210.0,2.6,19.0,217.0,194.87,151.0
2016,4,13,10,15,6.5,194.0,2.6,19.0,200.0,181.16,139.83
2016,4,13,10,30,5.0,178.0,2.6,19.0,183.0,166.85,128.39
2016,4,13,10,45,7.0,195.5,2.6,19.5,202.0,184.42,141.8
2016,4,13,11,0,9.0,213.0,2.6,20.0,221.0,202.28,155.25
2016,4,13,11,15,9.0,208.5,2.6,20.0,216.5,199.07,152.6
2016,4,13,11,30,9.0,204.0,2.6,20.0,212.0,195.77,149.95
2016,4,13,11,45,23.5,301.0,2.6,20.5,323.0,295.99,226.62
2016,4,13,12,0,38.0,398.0,2.6,21.0,434.0,399.33,303.02
2016,4,13,12,15,22.5,290.0,2.65,21.0,311.5,290.68,221.47
2016,4,13,12,30,7.0,182.0,2.7,21.0,189.0,176.28,133.93
2016,4,13,12,45,3.5,154.0,2.75,21.5,157.5,147.35,111.32
2016,4,13,13,0,0.0,126.0,2.8,22.0,126.0,118.07,88.17
2016,4,13,13,15,0.0,125.5,2.8,22.0,125.5,117.67,87.93
2016,4,13,13,30,0.0,125.0,2.8,22.0,125.0,117.25,87.67
2016,4,13,13,45,0.0,119.0,2.8,22.5,119.0,111.62,83.14
2016,4,13,14,0,0.0,113.0,2.8,23.0,113.0,105.94,78.62
2016,4,13,14,15,4.5,160.5,2.75,23.0,164.5,155.64,117.81
2016,4,13,14,30,9.0,208.0,2.7,23.0,216.0,206.27,157.25
2016,4,13,14,45,30.5,272.0,2.65,23.0,296.0,301.83,231.08
2016,4,13,15,0,52.0,336.0,2.6,23.0,376.0,393.37,300.22
2016,4,13,15,15,441.5,224.0,2.5,22.5,530.0,679.62,521.84
2016,4,13,15,30,831.0,112.0,2.4,22.0,684.0,912.24,686.21
2016,4,13,15,45,613.0,175.5,2.35,22.0,581.5,778.21,593.43
2016,4,13,16,0,395.0,239.0,2.3,22.0,479.0,626.48,483.29
2016,4,13,16,15,244.0,231.0,2.2,22.0,375.0,481.13,375.47
2016,4,13,16,30,93.0,223.0,2.1,22.0,271.0,316.8,248.71
2016,4,13,16,45,391.0,154.5,2.05,22.0,321.5,513.79,407.97
2016,4,13,17,0,689.0,86.0,2.0,22.0,372.0,654.08,515.39
2016,4,13,17,15,643.5,79.5,1.8,21.0,315.0,588.57,468.17
2016,4,13,17,30,598.0,73.0,1.6,20.0,258.0,524.67,421.11
2016,4,13,17,45,528.0,64.5,1.4,19.5,203.0,444.58,358.21
2016,4,13,18,0,458.0,56.0,1.2,19.0,148.0,369.16,296.36
2016,4,13,18,15,348.5,43.0,1.15,18.5,100.0,272.17,215.28
2016,4,13,18,30,239.0,30.0,1.1,18.0,52.0,185.8,135.34
2016,4,13,18,45,119.5,15.0,1.1,17.5,26.0,68.36,0.0
2016,4,13,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,14,6,15,106.0,14.0,2.3,12.5,22.5,13.34,0.0
2016,4,14,6,30,212.0,28.0,2.5,13.0,45.0,21.9,11.61
2016,4,14,6,45,329.5,42.0,2.75,13.5,93.0,32.85,23.1
2016,4,14,7,0,447.0,56.0,3.0,14.0,141.0,42.56,32.21
2016,4,14,7,15,227.5,80.0,3.0,14.5,124.0,62.45,50.1
2016,4,14,7,30,8.0,104.0,3.0,15.0,107.0,91.26,75.53
2016,4,14,7,45,4.0,117.0,3.0,16.0,118.5,102.92,85.29
2016,4,14,8,0,0.0,130.0,3.0,17.0,130.0,114.44,94.65
2016,4,14,8,15,5.5,152.0,3.0,17.5,155.0,133.79,105.5
2016,4,14,8,30,11.0,174.0,3.0,18.0,180.0,154.21,121.15
2016,4,14,8,45,23.0,206.5,3.05,18.5,220.0,184.7,144.41
2016,4,14,9,0,35.0,239.0,3.1,19.0,260.0,208.29,161.98
2016,4,14,9,15,42.5,265.5,3.05,19.5,293.0,235.78,182.76
2016,4,14,9,30,50.0,292.0,3.0,20.0,326.0,264.45,204.29
2016,4,14,9,45,46.0,306.5,2.95,20.5,339.5,280.57,216.14
2016,4,14,10,0,42.0,321.0,2.9,21.0,353.0,296.24,227.47
2016,4,14,10,15,64.5,356.5,2.85,21.5,408.5,341.49,261.0
2016,4,14,10,30,87.0,392.0,2.8,22.0,464.0,389.6,296.16
2016,4,14,10,45,138.5,416.0,2.8,22.5,535.0,443.28,335.46
2016,4,14,11,0,190.0,440.0,2.8,23.0,606.0,507.57,381.97
2016,4,14,11,15,237.0,444.0,2.8,23.0,656.0,556.74,417.9
2016,4,14,11,30,284.0,448.0,2.8,23.0,706.0,607.05,454.45
2016,4,14,11,45,368.0,423.5,2.8,23.5,762.5,666.77,497.34
2016,4,14,12,0,452.0,399.0,2.8,24.0,819.0,730.82,542.55
2016,4,14,12,15,685.5,266.0,2.75,24.0,906.5,823.55,611.95
2016,4,14,12,30,919.0,133.0,2.7,24.0,994.0,917.36,675.76
2016,4,14,12,45,917.0,133.5,2.7,24.0,989.5,941.99,691.23
2016,4,14,13,0,915.0,134.0,2.7,24.0,985.0,963.5,705.3
2016,4,14,13,15,911.5,133.5,2.65,24.0,971.5,979.45,715.39
2016,4,14,13,30,908.0,133.0,2.6,24.0,958.0,992.02,723.4
2016,4,14,13,45,902.5,132.0,2.6,24.5,936.5,998.78,726.83
2016,4,14,14,0,897.0,131.0,2.6,25.0,915.0,1002.04,728.18
2016,4,14,14,15,889.5,129.5,2.55,25.0,885.5,999.39,726.84
2016,4,14,14,30,882.0,128.0,2.5,25.0,856.0,993.28,723.47
2016,4,14,14,45,872.0,126.0,2.5,25.0,819.0,980.87,716.68
2016,4,14,15,0,862.0,124.0,2.5,25.0,782.0,973.48,713.36
2016,4,14,15,15,848.5,121.0,2.5,24.5,738.5,950.31,701.14
2016,4,14,15,30,835.0,118.0,2.5,24.0,695.0,924.19,687.08
2016,4,14,15,45,817.5,114.5,2.5,24.0,646.0,891.1,666.98
2016,4,14,16,0,800.0,111.0,2.5,24.0,597.0,855.63,645.18
2016,4,14,16,15,776.0,106.5,2.45,23.5,543.5,811.26,617.87
2016,4,14,16,30,752.0,102.0,2.4,23.0,490.0,769.57,592.05
2016,4,14,16,45,719.5,97.0,2.4,23.0,434.0,715.4,555.97
2016,4,14,17,0,687.0,92.0,2.4,23.0,378.0,661.02,518.94
2016,4,14,17,15,640.5,85.0,2.2,22.0,320.5,594.12,472.42
2016,4,14,17,30,594.0,78.0,2.0,21.0,263.0,528.86,424.25
2016,4,14,17,45,525.5,68.5,1.8,20.5,207.5,448.49,361.25
2016,4,14,18,0,457.0,59.0,1.6,20.0,152.0,372.61,299.14
2016,4,14,18,15,348.0,45.5,1.6,19.0,103.0,275.11,218.1
2016,4,14,18,30,239.0,32.0,1.6,18.0,54.0,187.49,138.1
2016,4,14,18,45,119.5,16.0,1.6,17.5,27.0,69.49,0.0
2016,4,14,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,98.0,15.5,1.25,12.5,23.5,14.77,0.0
2016,4,15,6,30,196.0,31.0,1.5,13.0,47.0,24.26,13.91
2016,4,15,6,45,301.0,46.5,1.75,14.0,94.0,35.64,25.55
2016,4,15,7,0,406.0,62.0,2.0,15.0,141.0,46.51,35.61
2016,4,15,7,15,213.0,86.0,2.05,15.5,128.5,66.69,53.66
2016,4,15,7,30,20.0,110.0,2.1,16.0,116.0,95.88,79.24
2016,4,15,7,45,56.5,139.5,2.2,17.0,162.0,113.85,94.36
2016,4,15,8,0,93.0,169.0,2.3,18.0,208.0,134.99,111.82
2016,4,15,8,15,74.0,189.5,2.25,18.5,223.5,156.58,121.43
2016,4,15,8,30,55.0,210.0,2.2,19.0,239.0,177.6,137.37
2016,4,15,8,45,100.5,243.0,2.2,19.5,302.0,215.89,164.94
2016,4,15,9,0,146.0,276.0,2.2,20.0,365.0,252.33,191.29
2016,4,15,9,15,282.0,276.0,2.2,20.5,464.0,296.14,221.38
2016,4,15,9,30,418.0,276.0,2.2,21.0,563.0,355.76,265.25
2016,4,15,9,45,411.0,298.0,2.25,21.5,595.0,397.38,298.44
2016,4,15,10,0,404.0,320.0,2.3,22.0,627.0,443.58,334.11
2016,4,15,10,15,639.5,224.0,2.35,22.5,737.0,501.01,378.15
2016,4,15,10,30,875.0,128.0,2.4,23.0,847.0,590.07,445.82
2016,4,15,10,45,885.5,127.5,2.45,23.5,877.5,639.36,482.54
2016,4,15,11,0,896.0,127.0,2.5,24.0,908.0,687.7,517.78
2016,4,15,11,15,901.0,128.0,2.55,24.0,930.0,732.4,550.58
2016,4,15,11,30,906.0,129.0,2.6,24.0,952.0,775.3,580.84
2016,4,15,11,45,903.0,133.0,2.7,24.5,963.5,812.77,605.17
2016,4,15,12,0,900.0,137.0,2.8,25.0,975.0,847.59,627.58
2016,4,15,12,15,901.0,137.5,2.85,25.0,979.5,879.87,649.1
2016,4,15,12,30,902.0,138.0,2.9,25.0,984.0,909.49,668.84
2016,4,15,12,45,901.5,137.5,3.0,25.5,980.0,934.07,684.3
2016,4,15,13,0,901.0,137.0,3.1,26.0,976.0,955.63,697.83
2016,4,15,13,15,897.5,136.0,3.2,26.0,963.0,970.81,708.65
2016,4,15,13,30,894.0,135.0,3.3,26.0,950.0,982.66,717.45
2016,4,15,13,45,889.0,134.0,3.4,26.0,928.5,989.69,723.27
2016,4,15,14,0,884.0,133.0,3.5,26.0,907.0,993.29,727.02
2016,4,15,14,15,876.0,131.5,3.55,26.0,877.5,990.06,726.1
2016,4,15,14,30,868.0,130.0,3.6,26.0,848.0,983.44,723.13
2016,4,15,14,45,859.5,127.0,3.7,26.0,811.5,971.41,717.07
2016,4,15,15,0,851.0,124.0,3.8,26.0,775.0,964.44,714.51
2016,4,15,15,15,837.0,121.0,3.8,26.0,731.5,940.85,700.27
2016,4,15,15,30,823.0,118.0,3.8,26.0,688.0,914.38,684.22
2016,4,15,15,45,803.0,115.5,3.85,26.0,639.0,880.32,663.24
2016,4,15,16,0,783.0,113.0,3.9,26.0,590.0,844.04,640.59
2016,4,15,16,15,758.5,108.5,3.9,25.5,537.0,799.61,612.95
2016,4,15,16,30,734.0,104.0,3.9,25.0,484.0,758.1,586.95
2016,4,15,16,45,699.5,99.0,3.9,24.5,428.0,702.84,550.35
2016,4,15,17,0,665.0,94.0,3.9,24.0,372.0,647.54,512.79
2016,4,15,17,15,618.5,86.5,3.65,23.0,315.5,580.78,465.55
2016,4,15,17,30,572.0,79.0,3.4,22.0,259.0,515.71,416.69
2016,4,15,17,45,502.0,69.5,3.15,21.5,204.0,435.2,352.76
2016,4,15,18,0,432.0,60.0,2.9,21.0,149.0,359.34,290.04
2016,4,15,18,15,327.5,46.0,2.85,20.5,101.0,262.37,208.32
2016,4,15,18,30,223.0,32.0,2.8,20.0,53.0,179.31,132.4
2016,4,15,18,45,111.5,16.0,2.8,19.5,26.5,83.8,0.0
2016,4,15,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,6,15,35.5,16.0,3.55,16.0,19.5,15.25,0.0
2016,4,16,6,30,71.0,32.0,3.7,16.0,39.0,26.26,15.6
2016,4,16,6,45,143.5,57.0,3.85,16.5,82.0,45.41,33.74
2016,4,16,7,0,216.0,82.0,4.0,17.0,125.0,63.81,50.44
2016,4,16,7,15,108.0,52.0,4.2,17.5,73.5,41.46,31.05
2016,4,16,7,30,0.0,22.0,4.4,18.0,22.0,20.4,12.42
2016,4,16,7,45,58.0,97.5,4.6,18.5,121.5,84.82,68.83
2016,4,16,8,0,116.0,173.0,4.8,19.0,221.0,130.42,107.73
2016,4,16,8,15,59.5,166.5,5.05,19.5,191.0,141.11,109.1
2016,4,16,8,30,3.0,160.0,5.3,20.0,161.0,142.66,111.43
2016,4,16,8,45,1.5,145.5,5.55,21.0,146.0,132.11,102.17
2016,4,16,9,0,0.0,131.0,5.8,22.0,131.0,120.21,91.96
2016,4,16,9,15,0.0,131.5,5.85,22.5,131.5,121.07,92.18
2016,4,16,9,30,0.0,132.0,5.9,23.0,132.0,121.83,92.34
2016,4,16,9,45,2.5,154.5,6.0,23.5,156.0,143.11,108.71
2016,4,16,10,0,5.0,177.0,6.1,24.0,180.0,164.72,125.21
2016,4,16,10,15,4.5,172.0,6.1,24.0,175.5,160.7,121.83
2016,4,16,10,30,4.0,167.0,6.1,24.0,171.0,156.49,118.35
2016,4,16,10,45,2.0,130.0,6.15,24.5,132.0,122.03,91.02
2016,4,16,11,0,0.0,93.0,6.2,25.0,93.0,86.83,63.12
2016,4,16,11,15,3.5,134.0,6.2,25.0,137.0,127.15,94.72
2016,4,16,11,30,7.0,175.0,6.2,25.0,181.0,167.79,126.28
2016,4,16,11,45,7.5,181.0,6.25,25.5,188.0,174.26,130.94
2016,4,16,12,0,8.0,187.0,6.3,26.0,195.0,180.79,135.67
2016,4,16,12,15,9.0,195.5,6.25,26.0,204.5,190.12,142.83
2016,4,16,12,30,10.0,204.0,6.2,26.0,214.0,199.54,150.07
2016,4,16,12,45,5.0,156.5,6.2,26.0,161.5,151.08,112.66
2016,4,16,13,0,0.0,109.0,6.2,26.0,109.0,102.11,74.55
2016,4,16,13,15,0.0,120.5,6.2,26.0,120.5,112.98,83.07
2016,4,16,13,30,0.0,132.0,6.2,26.0,132.0,123.89,91.61
2016,4,16,13,45,0.0,104.5,6.25,26.0,104.5,97.92,71.45
2016,4,16,14,0,0.0,77.0,6.3,26.0,77.0,71.97,51.21
2016,4,16,14,15,7.5,174.5,6.3,25.5,181.0,172.04,129.92
2016,4,16,14,30,15.0,272.0,6.3,25.0,285.0,275.2,210.0
2016,4,16,14,45,10.5,231.0,6.3,25.0,240.0,230.93,176.09
2016,4,16,15,0,6.0,190.0,6.3,25.0,195.0,186.56,141.94
2016,4,16,15,15,3.0,130.0,6.2,24.5,132.5,125.2,94.3
2016,4,16,15,30,0.0,70.0,6.1,24.0,70.0,65.25,46.88
2016,4,16,15,45,0.0,82.0,6.1,24.0,82.0,76.44,56.02
2016,4,16,16,0,0.0,94.0,6.1,24.0,94.0,87.68,65.23
2016,4,16,16,15,0.0,65.5,5.9,23.5,65.5,60.97,44.0
2016,4,16,16,30,0.0,37.0,5.7,23.0,37.0,34.39,22.57
2016,4,16,16,45,0.0,65.0,5.55,23.0,65.0,60.47,44.06
2016,4,16,17,0,0.0,93.0,5.4,23.0,93.0,87.88,66.66
2016,4,16,17,15,0.0,78.5,5.2,22.5,78.5,73.73,55.38
2016,4,16,17,30,0.0,64.0,5.0,22.0,64.0,59.53,43.88
2016,4,16,17,45,0.0,50.0,4.85,22.0,50.0,46.47,33.03
2016,4,16,18,0,0.0,36.0,4.7,22.0,36.0,33.42,22.04
2016,4,16,18,15,0.0,24.0,4.65,21.5,24.0,22.26,12.56
2016,4,16,18,30,0.0,12.0,4.6,21.0,12.0,11.11,2.96
2016,4,16,18,45,0.0,6.0,4.6,20.5,6.0,5.55,0.0
2016,4,16,19,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.9,19.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,6.5,3.05,19.0,6.5,6.02,0.0
2016,4,17,6,30,0.0,13.0,3.2,19.0,13.0,12.04,4.13
2016,4,17,6,45,0.0,30.5,3.35,19.5,30.5,28.32,18.73
2016,4,17,7,0,0.0,48.0,3.5,20.0,48.0,44.42,33.08
2016,4,17,7,15,0.0,69.5,3.65,20.0,69.5,63.17,49.65
2016,4,17,7,30,0.0,91.0,3.8,20.0,91.0,81.62,65.71
2016,4,17,7,45,12.0,122.5,4.0,20.5,127.5,107.45,87.68
2016,4,17,8,0,24.0,154.0,4.2,21.0,164.0,132.64,108.67
2016,4,17,8,15,24.5,179.5,4.35,21.5,191.0,156.19,121.32
2016,4,17,8,30,25.0,205.0,4.5,22.0,218.0,180.18,139.49
2016,4,17,8,45,18.5,205.5,4.7,22.5,216.0,183.89,141.94
2016,4,17,9,0,12.0,206.0,4.9,23.0,214.0,186.06,143.27
2016,4,17,9,15,12.5,224.0,4.95,23.0,233.0,203.45,156.56
2016,4,17,9,30,13.0,242.0,5.0,23.0,252.0,220.98,169.88
2016,4,17,9,45,71.5,307.0,5.05,23.5,362.0,292.11,223.45
2016,4,17,10,0,130.0,372.0,5.1,24.0,472.0,370.14,281.84
2016,4,17,10,15,126.0,395.0,5.05,24.0,495.5,397.92,302.63
2016,4,17,10,30,122.0,418.0,5.0,24.0,519.0,425.54,323.13
2016,4,17,10,45,160.5,431.0,5.0,24.5,569.0,470.44,356.11
2016,4,17,11,0,199.0,444.0,5.0,25.0,619.0,518.84,391.36
2016,4,17,11,15,203.0,452.0,4.95,25.0,634.0,542.53,408.51
2016,4,17,11,30,207.0,460.0,4.9,25.0,649.0,566.23,425.62
2016,4,17,11,45,103.5,264.0,4.85,25.0,358.5,324.79,247.35
2016,4,17,12,0,0.0,68.0,4.8,25.0,68.0,63.62,44.57
2016,4,17,12,15,0.0,71.0,4.7,24.5,71.0,66.43,46.99
2016,4,17,12,30,0.0,74.0,4.6,24.0,74.0,69.24,49.3
2016,4,17,12,45,6.0,152.0,4.55,24.0,157.5,147.76,110.96
2016,4,17,13,0,12.0,230.0,4.5,24.0,241.0,227.19,172.24
2016,4,17,13,15,6.0,134.5,4.5,24.0,140.0,131.77,98.46
2016,4,17,13,30,0.0,39.0,4.5,24.0,39.0,36.44,23.38
2016,4,17,13,45,0.0,77.5,4.5,24.0,77.5,72.47,51.99
2016,4,17,14,0,0.0,116.0,4.5,24.0,116.0,108.81,80.63
2016,4,17,14,15,0.0,73.0,4.5,23.5,73.0,68.2,48.8
2016,4,17,14,30,0.0,30.0,4.5,23.0,30.0,27.98,16.85
2016,4,17,14,45,0.0,33.5,4.55,23.0,33.5,31.23,19.51
2016,4,17,15,0,0.0,37.0,4.6,23.0,37.0,34.48,22.18
2016,4,17,15,15,3.5,118.0,4.7,22.5,120.5,114.07,86.25
2016,4,17,15,30,7.0,199.0,4.8,22.0,204.0,197.62,152.89
2016,4,17,15,45,6.0,191.5,4.95,22.0,196.0,189.9,147.11
2016,4,17,16,0,5.0,184.0,5.1,22.0,188.0,182.3,141.55
2016,4,17,16,15,2.5,119.0,5.05,21.5,121.0,114.61,87.93
2016,4,17,16,30,0.0,54.0,5.0,21.0,54.0,50.23,35.8
2016,4,17,16,45,0.0,30.5,5.0,21.0,30.5,28.33,17.87
2016,4,17,17,0,0.0,7.0,5.0,21.0,7.0,6.49,0.0
2016,4,17,17,15,0.0,6.0,4.85,20.5,6.0,5.56,0.0
2016,4,17,17,30,0.0,5.0,4.7,20.0,5.0,4.63,0.0
2016,4,17,17,45,0.0,3.5,4.55,20.0,3.5,3.24,0.0
2016,4,17,18,0,0.0,2.0,4.4,20.0,2.0,1.85,0.0
2016,4,17,18,15,0.0,1.0,4.25,20.0,1.0,0.92,0.0
2016,4,17,18,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,17,18,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2016,4,17,19,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,3.5,19.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,1.0,2.8,17.0,1.0,0.92,0.0
2016,4,18,6,30,0.0,2.0,2.9,17.0,2.0,1.85,0.0
2016,4,18,6,45,0.0,4.5,3.05,17.5,4.5,4.16,0.0
2016,4,18,7,0,0.0,7.0,3.2,18.0,7.0,6.48,0.05
2016,4,18,7,15,0.0,9.5,3.3,18.0,9.5,8.8,2.15
2016,4,18,7,30,0.0,12.0,3.4,18.0,12.0,11.12,4.21
2016,4,18,7,45,0.0,9.5,3.5,18.5,9.5,8.8,2.13
2016,4,18,8,0,0.0,7.0,3.6,19.0,7.0,6.49,0.05
2016,4,18,8,15,0.0,28.5,3.6,19.5,28.5,26.47,16.47
2016,4,18,8,30,0.0,50.0,3.6,20.0,50.0,46.5,32.92
2016,4,18,8,45,3.0,118.0,3.6,20.5,120.0,109.03,83.57
2016,4,18,9,0,6.0,186.0,3.6,21.0,190.0,168.38,130.42
2016,4,18,9,15,3.0,170.0,3.7,21.0,172.0,155.45,119.81
2016,4,18,9,30,0.0,154.0,3.8,21.0,154.0,141.31,108.36
2016,4,18,9,45,0.0,130.5,3.9,21.5,130.5,120.75,91.59
2016,4,18,10,0,0.0,107.0,4.0,22.0,107.0,99.6,74.44
2016,4,18,10,15,6.0,175.5,3.75,22.0,181.0,164.65,125.63
2016,4,18,10,30,12.0,244.0,3.5,22.0,255.0,229.76,175.84
2016,4,18,10,45,127.5,341.5,3.3,22.5,454.0,377.46,288.41
2016,4,18,11,0,243.0,439.0,3.1,23.0,653.0,543.91,409.98
2016,4,18,11,15,163.0,443.5,3.05,23.0,588.5,508.36,382.24
2016,4,18,11,30,83.0,448.0,3.0,23.0,524.0,467.68,351.12
2016,4,18,11,45,52.5,396.5,2.95,23.0,445.0,405.31,305.23
2016,4,18,12,0,22.0,345.0,2.9,23.0,366.0,338.16,255.1
2016,4,18,12,15,17.0,291.5,2.9,23.0,308.0,286.26,216.54
2016,4,18,12,30,12.0,238.0,2.9,23.0,250.0,233.19,176.52
2016,4,18,12,45,239.0,321.5,2.95,23.0,546.0,528.39,402.63
2016,4,18,13,0,466.0,405.0,3.0,23.0,842.0,831.76,617.28
2016,4,18,13,15,254.0,403.0,2.95,23.0,641.0,642.28,479.87
2016,4,18,13,30,42.0,401.0,2.9,23.0,440.0,432.08,324.16
2016,4,18,13,45,78.5,421.0,2.85,23.0,491.0,491.25,369.47
2016,4,18,14,0,115.0,441.0,2.8,23.0,542.0,562.42,421.46
2016,4,18,14,15,68.0,373.0,2.65,22.5,432.5,439.23,332.15
2016,4,18,14,30,21.0,305.0,2.5,22.0,323.0,313.98,239.15
2016,4,18,14,45,72.5,339.5,2.35,22.0,396.5,414.18,316.43
2016,4,18,15,0,124.0,374.0,2.2,22.0,470.0,517.73,393.18
2016,4,18,15,15,71.5,312.0,2.05,22.0,366.5,388.48,297.2
2016,4,18,15,30,19.0,250.0,1.9,22.0,263.0,261.08,200.54
2016,4,18,15,45,9.5,178.5,1.8,22.0,185.0,179.84,138.35
2016,4,18,16,0,0.0,107.0,1.7,22.0,107.0,100.32,75.61
2016,4,18,16,15,0.0,98.0,1.6,21.5,98.0,91.65,69.17
2016,4,18,16,30,0.0,89.0,1.5,21.0,89.0,82.98,62.54
2016,4,18,16,45,11.5,123.0,1.45,21.0,128.0,127.26,99.16
2016,4,18,17,0,23.0,157.0,1.4,21.0,167.0,175.13,138.23
2016,4,18,17,15,16.5,135.0,1.25,20.5,141.5,147.97,116.64
2016,4,18,17,30,10.0,113.0,1.1,20.0,116.0,121.1,95.07
2016,4,18,17,45,5.0,90.0,1.0,20.0,91.5,94.25,72.94
2016,4,18,18,0,0.0,67.0,0.9,20.0,67.0,67.36,50.38
2016,4,18,18,15,0.0,46.0,0.85,19.5,46.0,45.58,31.94
2016,4,18,18,30,0.0,25.0,0.8,19.0,25.0,23.22,12.71
2016,4,18,18,45,0.0,12.5,0.75,19.0,12.5,11.59,0.0
2016,4,18,19,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,6,15,64.0,19.0,1.4,17.0,25.0,15.87,0.0
2016,4,19,6,30,128.0,38.0,1.6,17.0,50.0,30.95,20.13
2016,4,19,6,45,213.5,58.0,1.85,17.5,95.5,46.33,34.6
2016,4,19,7,0,299.0,78.0,2.1,18.0,141.0,58.3,45.55
2016,4,19,7,15,149.5,86.0,2.05,18.0,117.5,66.47,52.95
2016,4,19,7,30,0.0,94.0,2.0,18.0,94.0,84.16,68.41
2016,4,19,7,45,0.0,100.0,2.0,18.5,100.0,90.18,73.32
2016,4,19,8,0,0.0,106.0,2.0,19.0,106.0,96.05,77.97
2016,4,19,8,15,0.0,113.5,1.95,19.5,113.5,103.33,79.84
2016,4,19,8,30,0.0,121.0,1.9,20.0,121.0,110.5,85.16
2016,4,19,8,45,1.5,147.0,1.85,20.5,148.0,133.58,103.13
2016,4,19,9,0,3.0,173.0,1.8,21.0,175.0,156.92,121.01
2016,4,19,9,15,3.0,174.5,1.75,21.0,177.0,159.36,122.51
2016,4,19,9,30,3.0,176.0,1.7,21.0,179.0,161.6,123.92
2016,4,19,9,45,5.0,187.5,1.7,21.5,192.0,173.26,132.47
2016,4,19,10,0,7.0,199.0,1.7,22.0,205.0,185.18,141.16
2016,4,19,10,15,105.5,306.5,1.7,22.0,394.5,318.25,242.5
2016,4,19,10,30,204.0,414.0,1.7,22.0,584.0,469.17,353.15
2016,4,19,10,45,215.0,421.0,1.7,22.5,605.5,496.53,371.57
2016,4,19,11,0,226.0,428.0,1.7,23.0,627.0,524.5,390.96
2016,4,19,11,15,172.0,446.5,1.7,23.0,600.5,517.71,385.09
2016,4,19,11,30,118.0,465.0,1.7,23.0,574.0,506.49,375.97
2016,4,19,11,45,114.0,470.5,1.75,23.5,577.0,519.4,384.47
2016,4,19,12,0,110.0,476.0,1.8,24.0,580.0,529.67,390.91
2016,4,19,12,15,151.5,483.0,1.8,24.0,626.5,580.73,427.55
2016,4,19,12,30,193.0,490.0,1.8,24.0,673.0,633.71,464.83
2016,4,19,12,45,247.5,476.5,1.8,24.5,710.0,684.76,499.96
2016,4,19,13,0,302.0,463.0,1.8,25.0,747.0,734.32,533.65
2016,4,19,13,15,253.0,466.5,1.8,24.5,702.5,704.5,513.29
2016,4,19,13,30,204.0,470.0,1.8,24.0,658.0,663.88,486.1
2016,4,19,13,45,482.5,334.5,1.8,24.0,764.5,819.75,600.71
2016,4,19,14,0,761.0,199.0,1.8,24.0,871.0,962.03,698.16
2016,4,19,14,15,388.0,234.5,1.85,24.0,577.0,639.24,478.01
2016,4,19,14,30,15.0,270.0,1.9,24.0,283.0,273.25,205.31
2016,4,19,14,45,24.0,291.5,1.95,24.0,311.0,316.25,239.51
2016,4,19,15,0,33.0,313.0,2.0,24.0,339.0,350.27,265.41
2016,4,19,15,15,87.5,323.0,2.05,23.5,385.5,415.88,316.97
2016,4,19,15,30,142.0,333.0,2.1,23.0,432.0,494.78,377.46
2016,4,19,15,45,76.0,267.0,2.15,23.0,320.0,346.84,267.21
2016,4,19,16,0,10.0,201.0,2.2,23.0,208.0,204.4,157.3
2016,4,19,16,15,8.0,185.5,2.2,23.0,191.0,187.76,145.11
2016,4,19,16,30,6.0,170.0,2.2,23.0,174.0,171.21,132.55
2016,4,19,16,45,268.5,149.0,2.2,23.0,264.5,396.19,316.51
2016,4,19,17,0,531.0,128.0,2.2,23.0,355.0,581.97,460.66
2016,4,19,17,15,483.5,117.0,1.95,22.5,301.0,515.93,410.17
2016,4,19,17,30,436.0,106.0,1.7,22.0,247.0,452.25,361.77
2016,4,19,17,45,368.0,92.5,1.5,21.5,194.5,374.96,301.12
2016,4,19,18,0,300.0,79.0,1.3,21.0,142.0,302.93,242.49
2016,4,19,18,15,216.5,59.0,1.25,20.5,97.5,209.06,165.04
2016,4,19,18,30,133.0,39.0,1.2,20.0,53.0,133.57,99.39
2016,4,19,18,45,66.5,19.5,1.15,20.0,26.5,63.48,0.0
2016,4,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,15,45.0,20.0,0.55,18.0,24.5,17.41,0.0
2016,4,20,6,30,90.0,40.0,0.6,18.0,49.0,32.45,21.5
2016,4,20,6,45,164.5,63.5,0.7,18.0,93.5,50.27,38.02
2016,4,20,7,0,239.0,87.0,0.8,18.0,138.0,67.44,53.53
2016,4,20,7,15,301.5,105.0,0.75,18.0,189.0,80.15,64.84
2016,4,20,7,30,364.0,123.0,0.7,18.0,240.0,87.48,71.19
2016,4,20,7,45,182.0,65.0,0.65,18.5,123.5,43.3,32.49
2016,4,20,8,0,0.0,7.0,0.6,19.0,7.0,6.49,0.07
2016,4,20,8,15,275.5,86.5,0.6,19.5,231.5,77.7,49.22
2016,4,20,8,30,551.0,166.0,0.6,20.0,456.0,188.04,123.18
2016,4,20,8,45,419.0,217.5,0.65,20.5,451.5,236.91,166.31
2016,4,20,9,0,287.0,269.0,0.7,21.0,447.0,277.55,203.29
2016,4,20,9,15,204.0,300.0,0.75,21.0,431.5,303.96,226.8
2016,4,20,9,30,121.0,331.0,0.8,21.0,416.0,313.73,236.49
2016,4,20,9,45,130.5,354.0,0.9,21.5,451.0,346.46,260.72
2016,4,20,10,0,140.0,377.0,1.0,22.0,486.0,380.41,285.44
2016,4,20,10,15,332.0,347.0,1.05,22.5,620.5,460.6,343.85
2016,4,20,10,30,524.0,317.0,1.1,23.0,755.0,560.24,415.62
2016,4,20,10,45,432.0,368.0,1.15,23.5,737.5,576.43,425.58
2016,4,20,11,0,340.0,419.0,1.2,24.0,720.0,587.95,431.99
2016,4,20,11,15,569.5,303.0,1.2,24.0,820.5,666.49,490.85
2016,4,20,11,30,799.0,187.0,1.2,24.0,921.0,759.87,558.41
2016,4,20,11,45,833.5,166.0,1.2,24.0,941.5,801.14,585.43
2016,4,20,12,0,868.0,145.0,1.2,24.0,962.0,839.14,609.53
2016,4,20,12,15,869.0,145.5,1.2,24.0,966.5,870.12,628.96
2016,4,20,12,30,870.0,146.0,1.2,24.0,971.0,898.57,646.76
2016,4,20,12,45,867.0,147.0,1.2,24.0,966.0,921.26,660.9
2016,4,20,13,0,864.0,148.0,1.2,24.0,961.0,941.01,673.28
2016,4,20,13,15,861.0,147.5,1.15,24.0,948.5,956.3,682.12
2016,4,20,13,30,858.0,147.0,1.1,24.0,936.0,968.43,689.09
2016,4,20,13,45,850.0,147.0,1.1,24.0,914.0,973.04,692.36
2016,4,20,14,0,842.0,147.0,1.1,24.0,892.0,982.76,699.05
2016,4,20,14,15,834.0,145.0,1.1,23.5,863.0,979.02,698.78
2016,4,20,14,30,826.0,143.0,1.1,23.0,834.0,971.96,696.75
2016,4,20,14,45,824.5,135.5,1.1,23.0,799.5,961.95,691.7
2016,4,20,15,0,823.0,128.0,1.1,23.0,765.0,948.55,684.66
2016,4,20,15,15,809.0,125.5,1.15,23.0,722.5,925.59,672.48
2016,4,20,15,30,795.0,123.0,1.2,23.0,680.0,899.86,658.57
2016,4,20,15,45,776.0,119.5,1.3,23.0,632.0,865.84,639.81
2016,4,20,16,0,757.0,116.0,1.4,23.0,584.0,829.66,619.29
2016,4,20,16,15,732.5,111.5,1.45,22.5,532.0,789.87,596.48
2016,4,20,16,30,708.0,107.0,1.5,22.0,480.0,744.81,569.48
2016,4,20,16,45,675.5,101.5,1.55,22.0,425.5,691.09,534.58
2016,4,20,17,0,643.0,96.0,1.6,22.0,371.0,637.3,498.69
2016,4,20,17,15,598.0,89.0,1.45,21.5,316.0,572.76,453.24
2016,4,20,17,30,553.0,82.0,1.3,21.0,261.0,509.85,406.47
2016,4,20,17,45,486.0,72.5,1.2,21.0,207.0,431.63,345.57
2016,4,20,18,0,419.0,63.0,1.1,21.0,153.0,357.83,285.8
2016,4,20,18,15,322.0,49.5,1.1,20.5,106.0,265.55,209.91
2016,4,20,18,30,225.0,36.0,1.1,20.0,59.0,186.42,140.57
2016,4,20,18,45,112.5,18.0,1.1,19.5,29.5,90.02,10.4
2016,4,20,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,0.5,0.3,17.0,0.5,0.46,0.0
2016,4,21,6,30,0.0,1.0,0.4,17.0,1.0,0.92,0.0
2016,4,21,6,45,0.0,2.0,0.55,17.5,2.0,1.85,0.0
2016,4,21,7,0,0.0,3.0,0.7,18.0,3.0,2.78,0.0
2016,4,21,7,15,0.0,4.0,0.7,18.5,4.0,3.7,0.0
2016,4,21,7,30,0.0,5.0,0.7,19.0,5.0,4.63,0.0
2016,4,21,7,45,0.0,6.0,0.75,19.5,6.0,5.56,0.0
2016,4,21,8,0,0.0,7.0,0.8,20.0,7.0,6.49,0.0
2016,4,21,8,15,0.0,22.5,0.8,20.5,22.5,20.89,11.79
2016,4,21,8,30,0.0,38.0,0.8,21.0,38.0,35.32,23.61
2016,4,21,8,45,0.0,67.0,0.85,21.5,67.0,62.38,45.52
2016,4,21,9,0,0.0,96.0,0.9,22.0,96.0,89.4,66.95
2016,4,21,9,15,0.0,75.0,0.9,22.0,75.0,69.9,51.07
2016,4,21,9,30,0.0,54.0,0.9,22.0,54.0,50.31,35.21
2016,4,21,9,45,0.5,101.5,0.95,22.5,102.0,94.76,70.5
2016,4,21,10,0,1.0,149.0,1.0,23.0,150.0,138.07,104.03
2016,4,21,10,15,99.0,283.0,1.0,23.0,366.5,296.57,224.6
2016,4,21,10,30,197.0,417.0,1.0,23.0,583.0,469.11,349.15
2016,4,21,10,45,247.0,423.5,1.05,23.5,638.5,514.57,380.22
2016,4,21,11,0,297.0,430.0,1.1,24.0,694.0,569.93,418.78
2016,4,21,11,15,569.5,294.0,1.15,24.0,814.5,660.18,486.54
2016,4,21,11,30,842.0,158.0,1.2,24.0,935.0,767.77,564.78
2016,4,21,11,45,859.0,149.5,1.3,24.0,951.5,805.78,589.51
2016,4,21,12,0,876.0,141.0,1.4,24.0,968.0,843.94,615.02
2016,4,21,12,15,877.0,141.5,1.5,24.0,972.5,875.05,635.88
2016,4,21,12,30,878.0,142.0,1.6,24.0,977.0,903.61,655.18
2016,4,21,12,45,877.5,141.5,1.7,24.5,972.5,927.22,670.05
2016,4,21,13,0,877.0,141.0,1.8,25.0,968.0,947.94,683.12
2016,4,21,13,15,636.5,275.0,1.85,25.0,871.0,884.46,641.37
2016,4,21,13,30,396.0,409.0,1.9,25.0,774.0,794.65,576.64
2016,4,21,13,45,625.0,275.5,2.0,25.0,836.5,900.99,656.1
2016,4,21,14,0,854.0,142.0,2.1,25.0,899.0,982.29,710.86
2016,4,21,14,15,846.0,140.0,2.15,24.5,869.5,978.21,710.18
2016,4,21,14,30,838.0,138.0,2.2,24.0,840.0,979.47,713.98
2016,4,21,14,45,489.0,258.5,2.25,24.0,664.0,770.34,573.27
2016,4,21,15,0,140.0,379.0,2.3,24.0,488.0,539.04,403.9
2016,4,21,15,15,463.0,253.5,2.3,24.0,584.5,738.01,556.71
2016,4,21,15,30,786.0,128.0,2.3,24.0,681.0,898.12,669.41
2016,4,21,15,45,769.0,123.5,2.3,24.0,633.0,864.95,647.35
2016,4,21,16,0,752.0,119.0,2.3,24.0,585.0,829.55,625.48
2016,4,21,16,15,727.5,114.0,2.2,23.5,533.0,789.48,600.6
2016,4,21,16,30,703.0,109.0,2.1,23.0,481.0,743.91,571.54
2016,4,21,16,45,670.5,103.5,2.05,23.0,426.5,690.31,535.53
2016,4,21,17,0,638.0,98.0,2.0,23.0,372.0,636.65,498.76
2016,4,21,17,15,593.0,90.5,1.9,22.5,316.5,571.61,453.06
2016,4,21,17,30,548.0,83.0,1.8,22.0,261.0,508.23,406.06
2016,4,21,17,45,482.0,73.5,1.7,21.5,207.5,430.79,346.18
2016,4,21,18,0,416.0,64.0,1.6,21.0,154.0,357.67,287.18
2016,4,21,18,15,320.0,50.0,1.55,20.5,107.0,265.36,210.67
2016,4,21,18,30,224.0,36.0,1.5,20.0,60.0,185.83,140.96
2016,4,21,18,45,112.0,18.0,1.5,20.0,30.0,90.26,18.81
2016,4,21,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,6,15,167.5,16.5,1.8,13.5,35.0,12.75,0.24
2016,4,22,6,30,335.0,33.0,2.1,14.0,70.0,25.83,16.47
2016,4,22,6,45,436.0,44.0,2.4,15.0,121.5,33.2,23.61
2016,4,22,7,0,537.0,55.0,2.7,16.0,173.0,40.16,30.01
2016,4,22,7,15,600.0,62.0,2.6,16.5,230.0,43.36,32.92
2016,4,22,7,30,663.0,69.0,2.5,17.0,287.0,46.39,35.52
2016,4,22,7,45,704.5,75.0,2.45,18.0,345.5,48.41,37.04
2016,4,22,8,0,746.0,81.0,2.4,19.0,404.0,68.26,42.38
2016,4,22,8,15,775.5,85.0,2.35,19.5,461.0,117.72,63.08
2016,4,22,8,30,805.0,89.0,2.3,20.0,518.0,170.69,98.9
2016,4,22,8,45,826.5,93.0,2.25,21.0,571.5,225.45,142.54
2016,4,22,9,0,848.0,97.0,2.2,22.0,625.0,282.39,190.4
2016,4,22,9,15,864.0,100.0,2.25,22.0,674.5,345.09,244.16
2016,4,22,9,30,880.0,103.0,2.3,22.0,724.0,402.18,293.17
2016,4,22,9,45,891.5,105.5,2.4,22.5,767.5,457.76,339.62
2016,4,22,10,0,903.0,108.0,2.5,23.0,811.0,513.37,384.72
2016,4,22,10,15,912.0,110.0,2.55,23.0,847.5,567.07,427.73
2016,4,22,10,30,921.0,112.0,2.6,23.0,884.0,620.07,469.03
2016,4,22,10,45,926.5,113.5,2.65,23.5,913.5,669.59,505.79
2016,4,22,11,0,932.0,115.0,2.7,24.0,943.0,717.64,540.47
2016,4,22,11,15,936.5,116.0,2.7,24.0,964.5,762.88,573.0
2016,4,22,11,30,941.0,117.0,2.7,24.0,986.0,806.19,601.9
2016,4,22,11,45,944.0,117.0,2.75,24.5,998.5,845.34,626.84
2016,4,22,12,0,947.0,117.0,2.8,25.0,1011.0,882.08,649.97
2016,4,22,12,15,947.5,117.0,2.8,25.0,1015.0,914.16,670.8
2016,4,22,12,30,948.0,117.0,2.8,25.0,1019.0,943.41,689.73
2016,4,22,12,45,946.0,117.0,2.8,25.0,1014.0,967.45,705.26
2016,4,22,13,0,944.0,117.0,2.8,25.0,1009.0,988.28,718.79
2016,4,22,13,15,941.0,116.5,2.75,25.0,995.5,1004.38,728.9
2016,4,22,13,30,938.0,116.0,2.7,25.0,982.0,1017.05,736.9
2016,4,22,13,45,932.5,115.5,2.7,25.0,960.0,1023.8,741.72
2016,4,22,14,0,927.0,115.0,2.7,25.0,938.0,1027.01,744.46
2016,4,22,14,15,920.0,113.5,2.65,25.0,908.0,1024.16,743.0
2016,4,22,14,30,913.0,112.0,2.6,25.0,878.0,1017.78,739.48
2016,4,22,14,45,903.0,110.5,2.6,25.0,840.5,1005.04,732.53
2016,4,22,15,0,893.0,109.0,2.6,25.0,803.0,989.0,723.61
2016,4,22,15,15,880.5,106.5,2.5,25.0,759.0,966.29,709.52
2016,4,22,15,30,868.0,104.0,2.4,25.0,715.0,940.63,693.62
2016,4,22,15,45,851.0,101.0,2.35,25.0,666.0,915.35,678.51
2016,4,22,16,0,834.0,98.0,2.3,25.0,617.0,879.75,656.48
2016,4,22,16,15,812.0,94.5,2.15,24.5,563.0,837.0,629.93
2016,4,22,16,30,790.0,91.0,2.0,24.0,509.0,792.62,601.97
2016,4,22,16,45,760.0,86.0,1.85,24.0,452.5,738.6,565.7
2016,4,22,17,0,730.0,81.0,1.7,24.0,396.0,684.08,528.51
2016,4,22,17,15,687.5,75.5,1.5,23.0,338.5,623.48,487.6
2016,4,22,17,30,645.0,70.0,1.3,22.0,281.0,560.69,443.46
2016,4,22,17,45,582.5,62.5,1.15,21.5,225.0,484.01,385.07
2016,4,22,18,0,520.0,55.0,1.0,21.0,169.0,411.36,327.2
2016,4,22,18,15,417.0,44.0,1.0,20.0,118.5,316.15,250.08
2016,4,22,18,30,314.0,33.0,1.0,19.0,68.0,230.43,175.91
2016,4,22,18,45,157.0,16.5,1.05,18.5,34.0,112.62,33.83
2016,4,22,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
