Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,23,6,15,160.5,17.5,1.0,14.5,36.0,13.53,1.77
2016,4,23,6,30,321.0,35.0,1.1,15.0,72.0,27.5,17.94
2016,4,23,6,45,424.0,46.0,1.2,16.0,123.5,34.79,24.96
2016,4,23,7,0,527.0,57.0,1.3,17.0,175.0,41.68,31.26
2016,4,23,7,15,590.5,64.5,1.2,17.5,232.0,45.19,34.42
2016,4,23,7,30,654.0,72.0,1.1,18.0,289.0,48.51,37.25
2016,4,23,7,45,697.0,77.5,1.0,18.5,347.5,50.05,38.41
2016,4,23,8,0,740.0,83.0,0.9,19.0,406.0,72.33,44.04
2016,4,23,8,15,769.5,87.5,1.0,20.0,462.5,121.88,65.82
2016,4,23,8,30,799.0,92.0,1.1,21.0,519.0,174.94,101.74
2016,4,23,8,45,819.5,96.5,1.25,22.0,572.5,229.57,145.09
2016,4,23,9,0,840.0,101.0,1.4,23.0,626.0,286.28,192.4
2016,4,23,9,15,855.5,104.0,1.45,23.0,675.0,342.09,240.3
2016,4,23,9,30,871.0,107.0,1.5,23.0,724.0,404.72,292.69
2016,4,23,9,45,881.0,110.0,1.55,23.5,766.5,459.59,337.66
2016,4,23,10,0,891.0,113.0,1.6,24.0,809.0,514.33,381.15
2016,4,23,10,15,900.0,115.0,1.6,24.0,845.5,567.4,422.58
2016,4,23,10,30,909.0,117.0,1.6,24.0,882.0,619.8,462.26
2016,4,23,10,45,913.5,119.5,1.65,24.5,911.0,668.94,497.88
2016,4,23,11,0,918.0,122.0,1.7,25.0,940.0,716.57,531.42
2016,4,23,11,15,922.5,123.0,1.7,25.0,961.0,761.22,562.76
2016,4,23,11,30,927.0,124.0,1.7,25.0,982.0,803.96,590.46
2016,4,23,11,45,929.5,124.5,1.7,25.0,994.5,842.63,615.22
2016,4,23,12,0,932.0,125.0,1.7,25.0,1007.0,878.93,638.27
2016,4,23,12,15,932.5,125.0,1.7,25.0,1011.0,910.57,658.19
2016,4,23,12,30,933.0,125.0,1.7,25.0,1015.0,939.44,676.31
2016,4,23,12,45,930.5,125.5,1.75,25.5,1009.5,963.17,690.44
2016,4,23,13,0,928.0,126.0,1.8,26.0,1004.0,983.76,702.64
2016,4,23,13,15,925.0,125.5,1.85,26.0,990.5,999.67,713.37
2016,4,23,13,30,922.0,125.0,1.9,26.0,977.0,1012.19,722.15
2016,4,23,13,45,916.0,124.5,1.95,26.0,955.0,1018.39,727.12
2016,4,23,14,0,910.0,124.0,2.0,26.0,933.0,1021.08,730.11
2016,4,23,14,15,903.5,122.5,2.1,25.5,903.5,1018.76,732.15
2016,4,23,14,30,897.0,121.0,2.2,25.0,874.0,1012.98,732.14
2016,4,23,14,45,887.0,119.5,2.3,25.0,837.5,1000.4,726.45
2016,4,23,15,0,877.0,118.0,2.4,25.0,801.0,984.58,718.76
2016,4,23,15,15,864.5,115.5,2.45,25.0,757.5,962.16,706.31
2016,4,23,15,30,852.0,113.0,2.5,25.0,714.0,945.06,697.44
2016,4,23,15,45,835.5,109.5,2.6,25.0,665.5,912.09,678.39
2016,4,23,16,0,819.0,106.0,2.7,25.0,617.0,876.71,657.6
2016,4,23,16,15,796.5,102.0,2.65,24.5,563.5,833.31,631.21
2016,4,23,16,30,774.0,98.0,2.6,24.0,510.0,788.33,603.33
2016,4,23,16,45,744.0,93.0,2.55,23.5,453.5,734.77,568.79
2016,4,23,17,0,714.0,88.0,2.5,23.0,397.0,684.96,536.15
2016,4,23,17,15,670.5,81.5,2.3,22.5,339.5,619.36,490.1
2016,4,23,17,30,627.0,75.0,2.1,22.0,282.0,555.19,443.32
2016,4,23,17,45,562.0,67.0,1.9,21.5,225.5,476.87,382.81
2016,4,23,18,0,497.0,59.0,1.7,21.0,169.0,402.75,323.06
2016,4,23,18,15,396.5,47.5,1.65,20.0,119.0,309.19,246.23
2016,4,23,18,30,296.0,36.0,1.6,19.0,69.0,224.71,172.71
2016,4,23,18,45,148.0,18.0,1.6,18.5,34.5,108.0,39.46
2016,4,23,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,24,6,15,31.5,21.5,1.9,15.0,25.5,18.85,5.89
2016,4,24,6,30,63.0,43.0,2.1,15.0,51.0,36.3,25.52
2016,4,24,6,45,103.0,67.5,2.35,15.5,87.5,55.33,43.0
2016,4,24,7,0,143.0,92.0,2.6,16.0,124.0,73.78,59.64
2016,4,24,7,15,175.0,115.5,2.8,16.5,166.0,91.01,74.84
2016,4,24,7,30,207.0,139.0,3.0,17.0,208.0,102.41,84.58
2016,4,24,7,45,243.0,156.0,3.2,17.5,252.0,112.97,93.33
2016,4,24,8,0,279.0,173.0,3.4,18.0,296.0,131.55,99.17
2016,4,24,8,15,296.0,196.0,3.5,18.5,342.0,168.89,122.18
2016,4,24,8,30,313.0,219.0,3.6,19.0,388.0,208.5,150.89
2016,4,24,8,45,182.5,242.5,3.75,19.5,343.5,229.69,173.0
2016,4,24,9,0,52.0,266.0,3.9,20.0,299.0,235.74,182.36
2016,4,24,9,15,34.0,255.0,3.95,20.0,277.0,228.51,177.04
2016,4,24,9,30,16.0,244.0,4.0,20.0,255.0,224.65,174.15
2016,4,24,9,45,8.0,193.0,4.1,20.5,199.0,179.57,138.31
2016,4,24,10,0,0.0,142.0,4.2,21.0,143.0,131.35,99.86
2016,4,24,10,15,6.5,198.5,4.2,21.0,204.5,185.66,142.51
2016,4,24,10,30,13.0,255.0,4.2,21.0,266.0,240.48,184.86
2016,4,24,10,45,12.5,248.0,4.25,21.5,259.0,235.41,180.31
2016,4,24,11,0,12.0,241.0,4.3,22.0,252.0,230.07,175.72
2016,4,24,11,15,21.5,310.0,4.3,22.0,330.5,300.32,229.39
2016,4,24,11,30,31.0,379.0,4.3,22.0,409.0,369.58,281.31
2016,4,24,11,45,114.5,434.5,4.3,22.5,543.5,488.8,370.64
2016,4,24,12,0,198.0,490.0,4.3,23.0,678.0,616.27,463.19
2016,4,24,12,15,287.5,463.5,4.2,23.0,738.0,681.7,511.49
2016,4,24,12,30,377.0,437.0,4.1,23.0,798.0,750.73,561.98
2016,4,24,12,45,216.5,439.5,4.1,23.0,647.0,620.1,465.94
2016,4,24,13,0,56.0,442.0,4.1,23.0,496.0,477.7,359.1
2016,4,24,13,15,36.0,369.5,4.05,23.0,404.5,392.07,296.57
2016,4,24,13,30,16.0,297.0,4.0,23.0,313.0,296.94,225.37
2016,4,24,13,45,12.5,251.5,3.95,23.0,263.5,250.5,190.51
2016,4,24,14,0,9.0,206.0,3.9,23.0,214.0,203.7,154.84
2016,4,24,14,15,14.5,254.0,3.85,23.0,267.0,256.25,195.6
2016,4,24,14,30,20.0,302.0,3.8,23.0,320.0,310.08,236.76
2016,4,24,14,45,235.0,304.5,3.75,23.0,489.5,560.96,431.0
2016,4,24,15,0,450.0,307.0,3.7,23.0,659.0,786.46,596.37
2016,4,24,15,15,322.5,322.0,3.7,23.0,567.0,667.28,508.69
2016,4,24,15,30,195.0,337.0,3.7,23.0,475.0,549.67,421.66
2016,4,24,15,45,437.0,243.5,3.7,23.0,524.5,695.4,536.73
2016,4,24,16,0,679.0,150.0,3.7,23.0,574.0,807.18,621.76
2016,4,24,16,15,653.5,144.0,3.65,23.0,523.5,762.66,590.99
2016,4,24,16,30,628.0,138.0,3.6,23.0,473.0,717.05,560.15
2016,4,24,16,45,595.0,130.0,3.55,23.0,420.0,662.27,522.08
2016,4,24,17,0,562.0,122.0,3.5,23.0,367.0,607.51,482.67
2016,4,24,17,15,516.5,112.5,3.3,22.5,313.0,537.48,431.01
2016,4,24,17,30,471.0,103.0,3.1,22.0,259.0,475.36,383.72
2016,4,24,17,45,408.0,90.5,2.9,21.5,207.0,400.57,324.67
2016,4,24,18,0,345.0,78.0,2.7,21.0,155.0,330.51,267.27
2016,4,24,18,15,258.5,60.5,2.6,20.5,108.5,245.89,196.26
2016,4,24,18,30,172.0,43.0,2.5,20.0,62.0,169.5,129.71
2016,4,24,18,45,86.0,21.5,2.45,19.5,31.0,76.91,30.79
2016,4,24,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,15,112.5,21.5,2.55,19.5,35.0,16.77,5.27
2016,4,25,6,30,225.0,43.0,2.7,20.0,70.0,33.22,22.44
2016,4,25,6,45,317.0,58.0,2.85,20.5,118.5,43.81,32.24
2016,4,25,7,0,409.0,73.0,3.0,21.0,167.0,53.9,41.31
2016,4,25,7,15,204.5,85.0,3.2,21.5,132.0,65.76,51.63
2016,4,25,7,30,0.0,97.0,3.4,22.0,97.0,87.02,69.76
2016,4,25,7,45,46.5,141.0,3.6,22.5,161.5,116.16,94.23
2016,4,25,8,0,93.0,185.0,3.8,23.0,226.0,150.38,115.21
2016,4,25,8,15,108.0,212.0,3.9,23.5,266.0,180.04,135.64
2016,4,25,8,30,123.0,239.0,4.0,24.0,306.0,204.1,152.59
2016,4,25,8,45,79.5,246.0,4.15,24.5,291.0,219.94,166.2
2016,4,25,9,0,36.0,253.0,4.3,25.0,276.0,222.47,169.23
2016,4,25,9,15,130.5,294.5,4.35,25.0,386.5,281.3,212.03
2016,4,25,9,30,225.0,336.0,4.4,25.0,497.0,358.49,269.4
2016,4,25,9,45,175.0,359.0,4.45,25.5,489.0,371.89,280.1
2016,4,25,10,0,125.0,382.0,4.5,26.0,481.0,380.12,286.21
2016,4,25,10,15,130.5,395.5,4.5,26.0,503.0,405.03,304.81
2016,4,25,10,30,136.0,409.0,4.5,26.0,525.0,430.44,323.59
2016,4,25,10,45,480.0,285.0,4.5,26.5,711.5,543.07,410.51
2016,4,25,11,0,824.0,161.0,4.5,27.0,898.0,690.78,521.13
2016,4,25,11,15,829.0,162.0,4.5,27.0,917.5,732.94,551.46
2016,4,25,11,30,834.0,163.0,4.5,27.0,937.0,773.56,580.5
2016,4,25,11,45,857.0,149.5,4.55,27.5,954.5,811.21,605.07
2016,4,25,12,0,880.0,136.0,4.6,28.0,972.0,849.64,629.96
2016,4,25,12,15,880.5,136.0,4.55,28.0,976.0,879.65,649.68
2016,4,25,12,30,881.0,136.0,4.5,28.0,980.0,907.07,667.73
2016,4,25,12,45,876.0,138.5,4.5,28.5,974.0,929.13,681.06
2016,4,25,13,0,871.0,141.0,4.5,29.0,968.0,948.2,692.41
2016,4,25,13,15,867.5,140.5,4.45,29.0,955.0,962.74,701.98
2016,4,25,13,30,864.0,140.0,4.4,29.0,942.0,974.1,709.56
2016,4,25,13,45,855.5,141.0,4.35,29.0,919.5,978.87,712.93
2016,4,25,14,0,847.0,142.0,4.3,29.0,897.0,980.35,714.33
2016,4,25,14,15,839.0,140.0,4.25,29.0,868.5,976.04,712.06
2016,4,25,14,30,831.0,138.0,4.2,29.0,840.0,977.2,713.58
2016,4,25,14,45,815.5,139.0,4.2,29.0,802.5,962.56,705.05
2016,4,25,15,0,800.0,140.0,4.2,29.0,765.0,944.95,694.76
2016,4,25,15,15,785.5,137.0,4.1,28.5,723.0,921.09,681.22
2016,4,25,15,30,771.0,134.0,4.0,28.0,681.0,894.55,665.9
2016,4,25,15,45,747.5,132.5,3.95,28.0,632.5,858.88,643.25
2016,4,25,16,0,724.0,131.0,3.9,28.0,584.0,826.44,622.77
2016,4,25,16,15,699.0,125.5,3.75,27.5,532.5,781.72,594.32
2016,4,25,16,30,674.0,120.0,3.6,27.0,481.0,735.84,564.7
2016,4,25,16,45,639.5,114.5,3.5,27.0,427.0,681.35,527.48
2016,4,25,17,0,605.0,109.0,3.4,27.0,373.0,626.95,489.67
2016,4,25,17,15,560.0,100.5,3.2,26.5,318.5,561.69,442.8
2016,4,25,17,30,515.0,92.0,3.0,26.0,264.0,498.09,395.42
2016,4,25,17,45,450.0,81.5,2.8,26.0,211.0,417.03,332.19
2016,4,25,18,0,385.0,71.0,2.6,26.0,158.0,346.17,274.74
2016,4,25,18,15,294.0,56.0,2.65,25.5,111.0,259.96,203.97
2016,4,25,18,30,203.0,41.0,2.7,25.0,64.0,182.5,137.73
2016,4,25,18,45,101.5,20.5,2.8,24.5,32.0,91.66,41.09
2016,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,4.5,20.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,15,96.0,23.0,4.05,20.0,35.0,19.19,7.55
2016,4,26,6,30,192.0,46.0,4.1,20.0,70.0,35.52,24.44
2016,4,26,6,45,269.0,64.5,4.15,20.5,117.0,48.76,36.53
2016,4,26,7,0,346.0,83.0,4.2,21.0,164.0,61.35,47.76
2016,4,26,7,15,188.5,105.0,4.3,21.0,151.0,79.77,63.86
2016,4,26,7,30,31.0,127.0,4.4,21.0,138.0,104.89,85.43
2016,4,26,7,45,102.5,157.0,4.55,21.5,201.5,120.12,98.01
2016,4,26,8,0,174.0,187.0,4.7,22.0,265.0,147.37,111.54
2016,4,26,8,15,108.0,202.5,4.8,22.5,253.0,166.91,125.76
2016,4,26,8,30,42.0,218.0,4.9,23.0,241.0,186.29,142.81
2016,4,26,8,45,143.0,252.0,5.05,23.5,340.5,229.9,172.52
2016,4,26,9,0,244.0,286.0,5.2,24.0,440.0,292.97,218.35
2016,4,26,9,15,479.0,228.5,5.25,24.5,561.0,326.95,240.16
2016,4,26,9,30,714.0,171.0,5.3,25.0,682.0,395.78,292.0
2016,4,26,9,45,731.0,174.0,5.4,25.5,724.0,446.47,333.94
2016,4,26,10,0,748.0,177.0,5.5,26.0,766.0,498.15,375.7
2016,4,26,10,15,759.0,180.0,5.55,26.0,801.0,547.44,415.4
2016,4,26,10,30,770.0,183.0,5.6,26.0,836.0,599.61,456.28
2016,4,26,10,45,776.5,186.0,5.7,26.5,863.5,645.01,490.6
2016,4,26,11,0,783.0,189.0,5.8,27.0,891.0,689.5,523.49
2016,4,26,11,15,788.0,191.0,5.85,27.0,911.0,730.97,554.5
2016,4,26,11,30,793.0,193.0,5.9,27.0,931.0,771.05,584.04
2016,4,26,11,45,800.5,190.5,5.95,27.0,944.0,807.54,610.45
2016,4,26,12,0,808.0,188.0,6.0,27.0,957.0,842.4,634.75
2016,4,26,12,15,808.0,188.5,5.95,27.0,960.0,871.78,654.73
2016,4,26,12,30,808.0,189.0,5.9,27.0,963.0,898.8,673.05
2016,4,26,12,45,491.5,327.5,5.9,27.5,798.0,772.15,578.11
2016,4,26,13,0,175.0,466.0,5.9,28.0,633.0,618.01,459.01
2016,4,26,13,15,161.0,472.0,5.85,28.0,624.0,619.37,460.14
2016,4,26,13,30,147.0,478.0,5.8,28.0,615.0,619.82,460.13
2016,4,26,13,45,132.5,463.5,5.8,28.0,585.5,598.11,444.76
2016,4,26,14,0,118.0,449.0,5.8,28.0,556.0,575.16,428.53
2016,4,26,14,15,107.5,430.5,5.7,28.0,525.0,539.07,402.9
2016,4,26,14,30,97.0,412.0,5.6,28.0,494.0,513.12,384.42
2016,4,26,14,45,117.0,397.5,5.6,28.0,492.5,533.87,400.91
2016,4,26,15,0,137.0,383.0,5.6,28.0,491.0,541.13,407.68
2016,4,26,15,15,138.0,361.0,5.5,27.5,465.0,520.72,394.5
2016,4,26,15,30,139.0,339.0,5.4,27.0,439.0,499.39,380.66
2016,4,26,15,45,169.0,314.0,5.3,27.0,426.5,500.55,383.63
2016,4,26,16,0,199.0,289.0,5.2,27.0,414.0,499.5,384.93
2016,4,26,16,15,156.0,263.0,4.95,26.5,356.0,430.74,333.9
2016,4,26,16,30,113.0,237.0,4.7,26.0,298.0,363.4,283.2
2016,4,26,16,45,156.0,210.0,4.5,26.0,284.0,366.96,288.34
2016,4,26,17,0,199.0,183.0,4.3,26.0,270.0,366.76,290.23
2016,4,26,17,15,157.5,166.0,4.1,25.5,229.5,312.49,248.19
2016,4,26,17,30,116.0,149.0,3.9,25.0,189.0,261.44,207.91
2016,4,26,17,45,132.5,125.5,3.7,24.5,162.5,243.27,194.2
2016,4,26,18,0,149.0,102.0,3.5,24.0,136.0,223.23,177.89
2016,4,26,18,15,100.0,72.5,3.5,23.5,92.5,153.83,120.11
2016,4,26,18,30,51.0,43.0,3.5,23.0,49.0,86.2,63.15
2016,4,26,18,45,25.5,21.5,3.55,23.0,24.5,41.67,17.48
2016,4,26,19,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,21.5,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,27,5,45,6.5,3.5,3.05,18.0,3.5,0.0,0.0
2016,4,27,6,0,13.0,7.0,3.3,18.0,7.0,6.67,0.0
2016,4,27,6,15,116.5,27.5,3.35,18.0,41.5,21.56,9.94
2016,4,27,6,30,220.0,48.0,3.4,18.0,76.0,37.08,26.07
2016,4,27,6,45,331.0,61.5,3.45,18.0,127.5,46.39,34.9
2016,4,27,7,0,442.0,75.0,3.5,18.0,179.0,55.29,43.08
2016,4,27,7,15,508.0,85.0,3.4,18.0,236.0,61.53,48.67
2016,4,27,7,30,574.0,95.0,3.3,18.0,293.0,66.04,52.56
2016,4,27,7,45,635.5,99.0,3.25,18.5,353.5,65.43,51.77
2016,4,27,8,0,697.0,103.0,3.2,19.0,414.0,90.1,54.15
2016,4,27,8,15,729.5,108.0,3.15,19.5,471.5,138.4,79.21
2016,4,27,8,30,762.0,113.0,3.1,20.0,529.0,190.54,116.65
2016,4,27,8,45,795.5,114.0,3.05,21.0,585.5,248.89,163.51
2016,4,27,9,0,829.0,115.0,3.0,22.0,642.0,304.77,210.27
2016,4,27,9,15,846.5,118.0,2.95,22.5,691.5,360.52,258.08
2016,4,27,9,30,864.0,121.0,2.9,23.0,741.0,417.56,306.09
2016,4,27,9,45,881.5,121.5,2.9,24.0,786.5,478.47,355.04
2016,4,27,10,0,899.0,122.0,2.9,25.0,832.0,534.67,398.95
2016,4,27,10,15,908.5,124.0,2.8,25.5,869.0,588.24,439.96
2016,4,27,10,30,918.0,126.0,2.7,26.0,906.0,641.15,479.01
2016,4,27,10,45,927.0,126.0,2.65,26.5,936.5,691.2,514.96
2016,4,27,11,0,936.0,126.0,2.6,27.0,967.0,740.08,548.96
2016,4,27,11,15,940.0,127.0,2.6,27.0,988.0,784.86,580.22
2016,4,27,11,30,944.0,128.0,2.6,27.0,1009.0,827.66,608.19
2016,4,27,11,45,952.0,125.5,2.6,27.5,1023.5,868.39,633.3
2016,4,27,12,0,960.0,123.0,2.6,28.0,1038.0,907.02,656.74
2016,4,27,12,15,960.0,123.0,2.6,28.0,1041.5,938.78,676.85
2016,4,27,12,30,960.0,123.0,2.6,28.0,1045.0,967.68,695.12
2016,4,27,12,45,960.0,122.0,2.6,28.0,1040.0,992.65,710.88
2016,4,27,13,0,960.0,121.0,2.6,28.0,1035.0,1014.45,724.69
2016,4,27,13,15,957.0,120.5,2.55,28.0,1021.0,1030.61,734.52
2016,4,27,13,30,954.0,120.0,2.5,28.0,1007.0,1043.29,742.28
2016,4,27,13,45,950.0,118.0,2.5,28.0,985.0,1049.95,746.93
2016,4,27,14,0,946.0,116.0,2.5,28.0,963.0,1052.97,749.51
2016,4,27,14,15,939.0,114.5,2.4,28.0,932.5,1049.95,747.39
2016,4,27,14,30,932.0,113.0,2.3,28.0,902.0,1043.35,743.2
2016,4,27,14,45,922.5,111.0,2.25,28.0,864.0,1030.27,735.69
2016,4,27,15,0,913.0,109.0,2.2,28.0,826.0,1013.81,726.24
2016,4,27,15,15,901.0,106.5,2.0,28.0,782.0,991.16,711.27
2016,4,27,15,30,889.0,104.0,1.8,28.0,738.0,965.5,694.45
2016,4,27,15,45,871.5,101.5,1.65,28.0,687.5,931.92,673.24
2016,4,27,16,0,854.0,99.0,1.5,28.0,637.0,903.77,655.56
2016,4,27,16,15,832.5,95.5,1.35,28.0,583.0,860.82,628.17
2016,4,27,16,30,811.0,92.0,1.2,28.0,529.0,816.15,599.58
2016,4,27,16,45,780.0,88.0,1.1,28.0,471.5,761.7,564.75
2016,4,27,17,0,749.0,84.0,1.0,28.0,414.0,706.75,529.03
2016,4,27,17,15,707.5,78.5,0.85,27.5,355.5,646.13,488.96
2016,4,27,17,30,666.0,73.0,0.7,27.0,297.0,583.02,445.86
2016,4,27,17,45,601.5,66.0,0.55,26.5,239.5,504.4,388.42
2016,4,27,18,0,537.0,59.0,0.4,26.0,182.0,429.87,331.5
2016,4,27,18,15,436.5,48.0,0.45,25.5,130.0,334.58,257.51
2016,4,27,18,30,336.0,37.0,0.5,25.0,78.0,248.25,186.43
2016,4,27,18,45,168.0,18.5,0.6,24.5,39.0,124.68,66.39
2016,4,27,19,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,45,17.0,4.5,1.2,13.5,4.5,0.0,0.0
2016,4,28,6,0,34.0,9.0,1.2,14.0,9.0,8.58,0.0
2016,4,28,6,15,158.0,27.0,1.45,14.5,45.0,21.12,10.36
2016,4,28,6,30,282.0,45.0,1.7,15.0,81.0,34.65,24.42
2016,4,28,6,45,374.0,58.0,2.0,16.0,131.5,43.63,32.84
2016,4,28,7,0,466.0,71.0,2.3,17.0,182.0,52.89,41.17
2016,4,28,7,15,527.0,80.0,2.45,17.5,237.5,57.02,44.81
2016,4,28,7,30,588.0,89.0,2.6,18.0,293.0,60.9,48.06
2016,4,28,7,45,632.0,95.5,2.8,19.0,350.0,62.49,49.1
2016,4,28,8,0,676.0,102.0,3.0,20.0,407.0,90.77,53.88
2016,4,28,8,15,706.5,107.5,3.25,20.5,462.0,138.11,79.22
2016,4,28,8,30,737.0,113.0,3.5,21.0,517.0,189.06,116.18
2016,4,28,8,45,760.5,117.0,3.8,22.0,569.5,246.37,162.71
2016,4,28,9,0,784.0,121.0,4.1,23.0,622.0,300.12,208.14
2016,4,28,9,15,801.0,125.0,4.1,23.5,670.0,354.02,254.42
2016,4,28,9,30,818.0,129.0,4.1,24.0,718.0,409.21,301.01
2016,4,28,9,45,829.5,132.0,4.2,24.5,759.5,462.25,345.1
2016,4,28,10,0,841.0,135.0,4.3,25.0,801.0,515.51,388.12
2016,4,28,10,15,850.0,137.5,4.3,25.0,836.5,567.0,429.28
2016,4,28,10,30,859.0,140.0,4.3,25.0,872.0,620.48,470.74
2016,4,28,10,45,863.0,143.0,4.35,25.5,899.5,667.19,505.51
2016,4,28,11,0,867.0,146.0,4.4,26.0,927.0,712.45,538.34
2016,4,28,11,15,871.0,147.5,4.4,26.0,947.0,754.84,569.36
2016,4,28,11,30,875.0,149.0,4.4,26.0,967.0,795.45,597.48
2016,4,28,11,45,873.5,152.0,4.45,26.5,977.5,831.07,620.5
2016,4,28,12,0,872.0,155.0,4.5,27.0,988.0,864.28,641.72
2016,4,28,12,15,871.5,155.5,4.45,27.0,990.5,893.67,661.1
2016,4,28,12,30,871.0,156.0,4.4,27.0,993.0,920.5,678.73
2016,4,28,12,45,859.0,162.0,4.4,27.5,984.5,945.89,694.25
2016,4,28,13,0,847.0,168.0,4.4,28.0,976.0,962.51,703.93
2016,4,28,13,15,842.0,167.0,4.35,28.0,961.0,975.6,712.54
2016,4,28,13,30,837.0,166.0,4.3,28.0,946.0,985.45,719.12
2016,4,28,13,45,812.5,176.0,4.25,28.0,919.0,984.2,718.53
2016,4,28,14,0,788.0,186.0,4.2,28.0,892.0,979.53,715.89
2016,4,28,14,15,777.5,183.5,4.15,28.0,862.0,972.69,711.98
2016,4,28,14,30,767.0,181.0,4.1,28.0,832.0,962.69,706.12
2016,4,28,14,45,722.0,196.0,4.05,28.0,788.0,940.98,692.6
2016,4,28,15,0,677.0,211.0,4.0,28.0,744.0,910.99,673.67
2016,4,28,15,15,339.5,185.0,3.95,27.5,452.5,546.87,417.45
2016,4,28,15,30,2.0,159.0,3.9,27.0,161.0,152.81,114.17
2016,4,28,15,45,69.0,225.0,3.85,27.0,269.0,293.74,225.82
2016,4,28,16,0,136.0,291.0,3.8,27.0,377.0,445.01,341.03
2016,4,28,16,15,121.0,264.0,3.65,26.5,336.0,401.2,309.06
2016,4,28,16,30,106.0,237.0,3.5,26.0,295.0,344.03,267.27
2016,4,28,16,45,53.0,156.0,3.35,26.0,185.0,205.22,159.78
2016,4,28,17,0,0.0,75.0,3.2,26.0,75.0,69.81,51.02
2016,4,28,17,15,0.0,63.5,3.0,25.5,63.5,59.06,42.69
2016,4,28,17,30,0.0,52.0,2.8,25.0,52.0,48.32,34.13
2016,4,28,17,45,77.5,77.0,2.65,25.0,95.0,140.57,111.15
2016,4,28,18,0,155.0,102.0,2.5,25.0,138.0,226.4,179.79
2016,4,28,18,15,107.5,72.5,2.55,24.5,94.5,157.35,122.53
2016,4,28,18,30,60.0,43.0,2.6,24.0,51.0,90.03,66.24
2016,4,28,18,45,30.0,21.5,2.7,23.5,25.5,43.61,21.27
2016,4,28,19,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,45,3.5,2.5,2.7,20.5,2.5,0.0,0.0
2016,4,29,6,0,7.0,5.0,2.7,21.0,5.0,4.77,0.0
2016,4,29,6,15,57.5,27.5,2.8,21.0,34.5,23.82,12.39
2016,4,29,6,30,108.0,50.0,2.9,21.0,64.0,40.15,28.44
2016,4,29,6,45,155.0,75.5,3.05,21.5,107.0,59.04,45.3
2016,4,29,7,0,202.0,101.0,3.2,22.0,150.0,77.16,61.2
2016,4,29,7,15,101.0,103.0,3.55,22.5,127.5,82.95,66.18
2016,4,29,7,30,0.0,105.0,3.9,23.0,105.0,93.58,75.04
2016,4,29,7,45,0.0,106.0,4.25,23.5,106.0,95.61,76.39
2016,4,29,8,0,0.0,107.0,4.6,24.0,107.0,97.52,73.97
2016,4,29,8,15,0.0,131.0,4.75,24.0,131.0,118.43,90.5
2016,4,29,8,30,0.0,155.0,4.9,24.0,155.0,139.46,106.93
2016,4,29,8,45,1.5,164.0,5.1,24.5,165.0,148.47,113.41
2016,4,29,9,0,3.0,173.0,5.3,25.0,175.0,157.57,119.95
2016,4,29,9,15,8.0,203.5,5.35,25.0,209.5,186.27,141.93
2016,4,29,9,30,13.0,234.0,5.4,25.0,244.0,215.66,164.32
2016,4,29,9,45,9.0,202.5,5.45,25.5,209.5,188.56,142.79
2016,4,29,10,0,5.0,171.0,5.5,26.0,175.0,159.82,120.09
2016,4,29,10,15,2.5,148.5,5.45,26.0,150.5,138.8,103.59
2016,4,29,10,30,0.0,126.0,5.4,26.0,126.0,117.13,86.57
2016,4,29,10,45,26.0,268.0,5.4,26.5,291.5,258.4,195.05
2016,4,29,11,0,52.0,410.0,5.4,27.0,457.0,402.24,301.68
2016,4,29,11,15,26.0,263.5,5.35,27.0,287.0,259.97,195.15
2016,4,29,11,30,0.0,117.0,5.3,27.0,117.0,109.18,79.59
2016,4,29,11,45,0.0,118.0,5.25,27.5,118.0,110.2,80.27
2016,4,29,12,0,0.0,119.0,5.2,28.0,119.0,111.23,80.86
2016,4,29,12,15,5.0,160.0,5.15,28.0,165.5,153.92,113.74
2016,4,29,12,30,10.0,201.0,5.1,28.0,212.0,197.12,146.71
2016,4,29,12,45,32.5,322.5,5.05,28.0,355.0,337.22,252.06
2016,4,29,13,0,55.0,444.0,5.0,28.0,498.0,479.32,355.6
2016,4,29,13,15,35.0,364.0,4.9,28.0,398.0,386.07,287.29
2016,4,29,13,30,15.0,284.0,4.8,28.0,298.0,283.58,211.5
2016,4,29,13,45,132.5,366.0,4.75,28.0,485.5,499.29,374.01
2016,4,29,14,0,250.0,448.0,4.7,28.0,673.0,714.8,528.18
2016,4,29,14,15,174.5,431.5,4.6,27.5,586.0,618.28,459.01
2016,4,29,14,30,99.0,415.0,4.5,27.0,499.0,518.5,387.27
2016,4,29,14,45,121.5,400.5,4.4,27.0,499.5,541.79,405.64
2016,4,29,15,0,144.0,386.0,4.3,27.0,500.0,551.51,414.01
2016,4,29,15,15,91.5,340.5,4.1,27.0,411.5,439.42,331.95
2016,4,29,15,30,39.0,295.0,3.9,27.0,323.0,341.29,258.55
2016,4,29,15,45,120.0,293.0,3.75,27.0,370.5,431.14,329.12
2016,4,29,16,0,201.0,291.0,3.6,27.0,418.0,503.92,385.5
2016,4,29,16,15,185.0,265.5,3.35,26.5,375.0,459.34,353.6
2016,4,29,16,30,169.0,240.0,3.1,26.0,332.0,414.66,321.64
2016,4,29,16,45,217.0,209.0,2.9,26.0,314.0,415.78,325.05
2016,4,29,17,0,265.0,178.0,2.7,26.0,296.0,425.45,334.28
2016,4,29,17,15,183.0,173.0,2.55,25.5,249.0,340.57,268.82
2016,4,29,17,30,101.0,168.0,2.4,25.0,202.0,265.99,209.95
2016,4,29,17,45,90.0,137.0,2.25,25.0,163.5,221.01,174.58
2016,4,29,18,0,79.0,106.0,2.1,25.0,125.0,175.73,137.94
2016,4,29,18,15,39.5,73.0,2.05,24.5,82.5,109.96,83.85
2016,4,29,18,30,0.0,40.0,2.0,24.0,40.0,40.86,26.9
2016,4,29,18,45,0.0,20.0,2.0,24.0,20.0,18.57,6.22
2016,4,29,19,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,30,5,45,7.5,4.5,3.15,15.0,4.5,0.0,0.0
2016,4,30,6,0,15.0,9.0,3.3,15.0,9.0,8.58,0.0
2016,4,30,6,15,101.5,31.0,3.4,15.0,44.0,25.47,14.46
2016,4,30,6,30,188.0,53.0,3.5,15.0,79.0,42.49,31.29
2016,4,30,6,45,280.0,69.5,3.65,15.5,128.5,52.3,40.56
2016,4,30,7,0,372.0,86.0,3.8,16.0,178.0,63.23,50.48
2016,4,30,7,15,434.5,98.5,3.9,16.5,232.5,70.55,56.91
2016,4,30,7,30,497.0,111.0,4.0,17.0,287.0,77.45,62.76
2016,4,30,7,45,548.5,119.0,4.15,18.0,343.5,80.74,65.18
2016,4,30,8,0,600.0,127.0,4.3,19.0,400.0,111.17,71.01
2016,4,30,8,15,633.0,134.0,4.25,19.5,455.0,155.56,96.19
2016,4,30,8,30,666.0,141.0,4.2,20.0,510.0,203.95,131.75
2016,4,30,8,45,696.5,144.5,4.2,21.0,563.0,252.84,171.3
2016,4,30,9,0,727.0,148.0,4.2,22.0,616.0,305.05,214.98
2016,4,30,9,15,745.5,152.5,4.0,22.5,663.5,357.24,259.42
2016,4,30,9,30,764.0,157.0,3.8,23.0,711.0,410.96,304.29
2016,4,30,9,45,459.5,274.0,3.6,23.5,613.0,418.77,315.32
2016,4,30,10,0,155.0,391.0,3.4,24.0,515.0,404.0,304.95
2016,4,30,10,15,493.0,275.0,3.2,24.0,692.5,492.77,373.04
2016,4,30,10,30,831.0,159.0,3.0,24.0,870.0,621.54,470.07
2016,4,30,10,45,579.0,294.5,2.8,24.5,798.0,618.96,463.99
2016,4,30,11,0,327.0,430.0,2.6,25.0,726.0,597.03,442.98
2016,4,30,11,15,598.5,293.0,2.35,25.0,849.0,689.05,512.59
2016,4,30,11,30,870.0,156.0,2.1,25.0,972.0,800.63,591.94
2016,4,30,11,45,883.5,149.5,1.9,25.5,987.5,839.74,613.73
2016,4,30,12,0,897.0,143.0,1.7,26.0,1003.0,877.23,634.37
2016,4,30,12,15,897.5,143.0,1.6,26.0,1006.5,907.52,652.17
2016,4,30,12,30,898.0,143.0,1.5,26.0,1010.0,935.21,668.14
2016,4,30,12,45,899.5,141.5,1.4,26.5,1006.0,959.71,680.57
2016,4,30,13,0,901.0,140.0,1.3,27.0,1002.0,981.34,691.02
2016,4,30,13,15,898.0,139.0,1.3,27.0,988.5,996.14,700.18
2016,4,30,13,30,895.0,138.0,1.3,27.0,975.0,1007.67,707.51
2016,4,30,13,45,892.0,135.5,1.35,27.0,954.0,1014.37,712.87
2016,4,30,14,0,889.0,133.0,1.4,27.0,933.0,1017.66,716.32
2016,4,30,14,15,882.5,131.5,1.35,27.0,904.0,1015.11,714.76
2016,4,30,14,30,876.0,130.0,1.3,27.0,875.0,1009.21,711.33
2016,4,30,14,45,869.0,126.5,1.3,27.0,839.5,997.39,705.26
2016,4,30,15,0,862.0,123.0,1.3,27.0,804.0,982.32,697.36
2016,4,30,15,15,850.0,120.5,1.25,27.0,761.0,968.91,689.84
2016,4,30,15,30,838.0,118.0,1.2,27.0,718.0,944.1,675.26
2016,4,30,15,45,825.0,113.0,1.15,27.0,671.0,912.75,656.7
2016,4,30,16,0,812.0,108.0,1.1,27.0,624.0,878.89,636.55
2016,4,30,16,15,790.0,104.5,1.05,26.5,571.0,836.53,611.99
2016,4,30,16,30,768.0,101.0,1.0,26.0,518.0,792.6,586.08
2016,4,30,16,45,742.0,95.0,0.95,26.0,463.0,741.18,553.54
2016,4,30,17,0,716.0,89.0,0.9,26.0,408.0,693.17,522.75
2016,4,30,17,15,674.5,83.5,0.85,25.5,351.0,629.99,481.46
2016,4,30,17,30,633.0,78.0,0.8,25.0,294.0,568.07,439.48
2016,4,30,17,45,576.0,69.5,0.8,24.5,239.0,493.77,385.75
2016,4,30,18,0,519.0,61.0,0.8,24.0,184.0,422.96,331.9
2016,4,30,18,15,424.5,50.5,0.85,23.0,133.0,332.18,260.46
2016,4,30,18,30,330.0,40.0,0.9,22.0,82.0,249.58,191.69
2016,4,30,18,45,187.0,24.5,0.95,21.5,46.0,142.08,88.03
2016,4,30,19,0,44.0,9.0,1.0,21.0,10.0,27.36,0.0
2016,4,30,19,15,22.0,4.5,1.0,20.5,5.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,5,45,26.5,6.0,2.7,14.5,7.0,0.0,0.0
2016,5,1,6,0,53.0,12.0,3.0,15.0,14.0,11.44,0.0
2016,5,1,6,15,176.5,29.0,3.25,15.5,51.0,22.6,12.44
2016,5,1,6,30,300.0,46.0,3.5,16.0,88.0,35.25,24.96
2016,5,1,6,45,383.5,58.5,3.75,17.0,137.5,43.8,32.89
2016,5,1,7,0,467.0,71.0,4.0,18.0,187.0,52.27,40.47
2016,5,1,7,15,233.5,66.0,4.1,18.5,124.0,46.12,35.05
2016,5,1,7,30,0.0,61.0,4.2,19.0,61.0,56.72,44.2
2016,5,1,7,45,86.5,127.5,4.35,19.5,167.0,101.05,82.34
2016,5,1,8,0,173.0,194.0,4.5,20.0,273.0,155.86,117.98
2016,5,1,8,15,154.5,220.5,4.5,20.0,298.0,186.43,140.37
2016,5,1,8,30,136.0,247.0,4.5,20.0,323.0,215.31,163.37
2016,5,1,8,45,129.0,272.0,4.55,20.5,349.5,243.9,185.94
2016,5,1,9,0,122.0,297.0,4.6,21.0,376.0,271.98,208.07
2016,5,1,9,15,86.5,305.0,4.55,21.0,363.0,285.28,219.48
2016,5,1,9,30,51.0,313.0,4.5,21.0,350.0,286.52,220.96
2016,5,1,9,45,36.0,302.5,4.5,21.5,329.5,277.88,213.85
2016,5,1,10,0,21.0,292.0,4.5,22.0,309.0,273.35,209.75
2016,5,1,10,15,49.0,349.5,4.5,22.0,391.5,332.78,254.96
2016,5,1,10,30,77.0,407.0,4.5,22.0,474.0,402.36,307.18
2016,5,1,10,45,133.0,433.5,4.5,22.5,552.5,462.55,351.77
2016,5,1,11,0,189.0,460.0,4.5,23.0,631.0,533.71,403.83
2016,5,1,11,15,118.5,441.5,4.5,23.0,549.5,480.74,363.7
2016,5,1,11,30,48.0,423.0,4.5,23.0,468.0,422.43,319.27
2016,5,1,11,45,35.0,386.5,4.5,23.0,419.5,384.52,291.08
2016,5,1,12,0,22.0,350.0,4.5,23.0,371.0,343.73,260.43
2016,5,1,12,15,51.5,412.5,4.5,23.0,462.5,431.46,326.44
2016,5,1,12,30,81.0,475.0,4.5,23.0,554.0,521.71,392.72
2016,5,1,12,45,187.0,475.0,4.5,23.0,655.0,629.72,473.49
2016,5,1,13,0,293.0,475.0,4.5,23.0,756.0,744.12,556.84
2016,5,1,13,15,160.5,423.0,4.55,23.0,576.5,571.77,431.51
2016,5,1,13,30,28.0,371.0,4.6,23.0,397.0,389.56,294.83
2016,5,1,13,45,120.5,413.0,4.65,23.0,522.0,535.75,406.55
2016,5,1,14,0,213.0,455.0,4.7,23.0,647.0,675.54,509.66
2016,5,1,14,15,301.5,413.0,4.7,23.0,675.0,736.21,555.73
2016,5,1,14,30,390.0,371.0,4.7,23.0,703.0,783.94,592.94
2016,5,1,14,45,544.0,286.5,4.75,23.0,728.5,860.29,652.49
2016,5,1,15,0,698.0,202.0,4.8,23.0,754.0,923.91,701.11
2016,5,1,15,15,681.5,197.0,4.75,23.0,712.0,897.54,683.46
2016,5,1,15,30,665.0,192.0,4.7,23.0,670.0,868.8,664.76
2016,5,1,15,45,609.5,194.0,4.7,23.0,609.0,809.16,624.36
2016,5,1,16,0,554.0,196.0,4.7,23.0,548.0,744.31,578.77
2016,5,1,16,15,581.0,168.5,4.55,22.5,510.0,730.76,572.27
2016,5,1,16,30,608.0,141.0,4.4,22.0,472.0,708.01,558.16
2016,5,1,16,45,554.0,143.5,4.3,22.0,421.0,642.43,510.66
2016,5,1,17,0,500.0,146.0,4.2,22.0,370.0,585.92,468.44
2016,5,1,17,15,455.0,134.0,3.95,21.5,316.5,521.21,420.09
2016,5,1,17,30,410.0,122.0,3.7,21.0,263.0,458.68,372.1
2016,5,1,17,45,350.0,106.5,3.5,21.0,211.5,384.51,312.72
2016,5,1,18,0,290.0,91.0,3.3,21.0,160.0,304.06,246.84
2016,5,1,18,15,216.5,70.5,3.3,20.5,114.0,225.77,181.22
2016,5,1,18,30,143.0,50.0,3.3,20.0,68.0,153.82,119.28
2016,5,1,18,45,71.5,28.0,3.3,19.5,37.0,83.43,51.9
2016,5,1,19,0,0.0,6.0,3.3,19.0,6.0,5.72,0.0
2016,5,1,19,15,0.0,3.0,3.4,18.5,3.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.2,15.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,2,5,45,0.0,0.5,4.65,13.0,0.5,0.0,0.0
2016,5,2,6,0,0.0,1.0,4.8,13.0,1.0,0.95,0.0
2016,5,2,6,15,0.0,4.0,4.95,13.0,4.0,3.7,0.0
2016,5,2,6,30,0.0,7.0,5.1,13.0,7.0,6.48,0.04
2016,5,2,6,45,0.0,11.5,5.3,13.0,11.5,10.65,3.88
2016,5,2,7,0,0.0,16.0,5.5,13.0,16.0,14.82,7.71
2016,5,2,7,15,0.0,21.0,5.55,13.0,21.0,19.47,11.91
2016,5,2,7,30,0.0,26.0,5.6,13.0,26.0,24.12,16.07
2016,5,2,7,45,73.0,110.5,5.65,13.5,144.5,89.21,73.88
2016,5,2,8,0,146.0,195.0,5.7,14.0,263.0,155.91,121.49
2016,5,2,8,15,73.0,120.0,5.7,14.0,154.0,107.43,81.77
2016,5,2,8,30,0.0,45.0,5.7,14.0,45.0,41.85,29.71
2016,5,2,8,45,0.0,69.0,5.7,14.5,69.0,64.26,48.3
2016,5,2,9,0,0.0,93.0,5.7,15.0,93.0,86.72,66.65
2016,5,2,9,15,0.0,62.0,5.6,15.0,62.0,57.77,42.49
2016,5,2,9,30,0.0,31.0,5.5,15.0,31.0,28.87,18.4
2016,5,2,9,45,0.0,41.5,5.45,15.5,41.5,38.68,26.43
2016,5,2,10,0,0.0,52.0,5.4,16.0,52.0,48.51,34.39
2016,5,2,10,15,15.5,198.5,5.25,16.0,212.0,190.79,149.7
2016,5,2,10,30,31.0,345.0,5.1,16.0,372.0,324.1,254.39
2016,5,2,10,45,18.5,259.0,5.0,16.0,275.5,249.46,195.41
2016,5,2,11,0,6.0,173.0,4.9,16.0,179.0,164.54,127.84
2016,5,2,11,15,27.0,298.5,4.85,16.0,324.0,292.17,228.96
2016,5,2,11,30,48.0,424.0,4.8,16.0,469.0,423.45,329.79
2016,5,2,11,45,32.0,359.5,4.75,16.0,390.0,357.74,278.82
2016,5,2,12,0,16.0,295.0,4.7,16.0,311.0,287.99,224.62
2016,5,2,12,15,50.0,386.5,4.75,16.0,435.5,406.03,316.63
2016,5,2,12,30,84.0,478.0,4.8,16.0,560.0,527.37,408.53
2016,5,2,12,45,80.0,472.5,4.85,16.0,550.0,524.89,406.37
2016,5,2,13,0,76.0,467.0,4.9,16.0,540.0,521.73,404.2
2016,5,2,13,15,60.5,441.0,4.9,16.0,499.0,486.64,377.72
2016,5,2,13,30,45.0,415.0,4.9,16.0,458.0,450.1,350.06
2016,5,2,13,45,22.5,266.0,4.9,16.5,287.5,281.77,220.28
2016,5,2,14,0,0.0,117.0,4.9,17.0,117.0,109.82,83.48
2016,5,2,14,15,5.0,167.0,4.8,17.0,171.0,162.55,126.21
2016,5,2,14,30,10.0,217.0,4.7,17.0,225.0,216.23,169.14
2016,5,2,14,45,38.0,288.5,4.6,17.5,319.0,326.88,256.62
2016,5,2,15,0,66.0,360.0,4.5,18.0,413.0,433.36,338.58
2016,5,2,15,15,36.5,281.5,4.35,18.0,311.0,321.7,252.28
2016,5,2,15,30,7.0,203.0,4.2,18.0,209.0,201.44,157.57
2016,5,2,15,45,12.5,215.0,4.1,18.0,224.0,219.67,172.88
2016,5,2,16,0,18.0,227.0,4.0,18.0,239.0,238.46,188.46
2016,5,2,16,15,9.0,189.5,3.8,17.5,195.5,192.28,152.07
2016,5,2,16,30,0.0,152.0,3.6,17.0,152.0,146.47,115.44
2016,5,2,16,45,3.0,150.5,3.45,17.0,152.0,148.81,117.96
2016,5,2,17,0,6.0,149.0,3.3,17.0,152.0,151.56,120.76
2016,5,2,17,15,3.0,129.0,3.0,16.5,130.5,129.52,103.08
2016,5,2,17,30,0.0,109.0,2.7,16.0,109.0,107.57,85.21
2016,5,2,17,45,219.5,90.0,2.4,16.0,142.5,263.26,219.24
2016,5,2,18,0,439.0,71.0,2.1,16.0,176.0,385.59,318.16
2016,5,2,18,15,351.5,57.5,1.8,15.5,127.5,296.47,241.96
2016,5,2,18,30,264.0,44.0,1.5,15.0,79.0,218.96,174.05
2016,5,2,18,45,150.0,26.5,1.2,14.5,44.5,129.21,86.59
2016,5,2,19,0,36.0,9.0,0.9,14.0,10.0,24.05,0.0
2016,5,2,19,15,18.0,4.5,0.9,14.0,5.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
