Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,5,45,47.0,7.5,1.55,9.5,9.0,7.15,0.0
2016,5,3,6,0,94.0,15.0,1.7,10.0,18.0,11.82,0.0
2016,5,3,6,15,230.0,30.0,1.85,10.5,58.5,23.35,13.84
2016,5,3,6,30,366.0,45.0,2.0,11.0,99.0,35.17,25.55
2016,5,3,6,45,460.5,54.5,2.15,12.0,152.0,40.75,30.94
2016,5,3,7,0,555.0,64.0,2.3,13.0,205.0,46.06,35.8
2016,5,3,7,15,611.5,71.0,2.45,13.5,262.0,48.94,38.35
2016,5,3,7,30,668.0,78.0,2.6,14.0,319.0,51.66,40.61
2016,5,3,7,45,710.5,82.5,2.8,15.0,377.5,52.3,40.87
2016,5,3,8,0,753.0,87.0,3.0,16.0,436.0,99.3,55.28
2016,5,3,8,15,780.5,91.5,3.05,16.5,492.0,149.61,85.48
2016,5,3,8,30,808.0,96.0,3.1,17.0,548.0,203.13,126.57
2016,5,3,8,45,829.5,99.0,3.15,17.5,601.0,257.16,172.4
2016,5,3,9,0,851.0,102.0,3.2,18.0,654.0,313.31,221.43
2016,5,3,9,15,866.5,104.5,3.2,18.0,702.5,375.05,275.34
2016,5,3,9,30,882.0,107.0,3.2,18.0,751.0,431.26,324.18
2016,5,3,9,45,893.0,109.5,3.2,18.5,793.5,486.14,370.27
2016,5,3,10,0,904.0,112.0,3.2,19.0,836.0,540.98,414.86
2016,5,3,10,15,912.5,113.5,3.2,19.5,872.0,593.36,456.23
2016,5,3,10,30,921.0,115.0,3.2,20.0,908.0,644.97,495.71
2016,5,3,10,45,926.0,117.0,3.2,20.5,936.5,693.8,531.96
2016,5,3,11,0,931.0,119.0,3.2,21.0,965.0,741.12,566.09
2016,5,3,11,15,935.0,119.5,3.2,21.0,985.5,784.74,596.88
2016,5,3,11,30,939.0,120.0,3.2,21.0,1006.0,826.38,625.08
2016,5,3,11,45,942.5,120.0,3.2,21.5,1018.5,865.06,649.78
2016,5,3,12,0,946.0,120.0,3.2,22.0,1031.0,901.41,672.66
2016,5,3,12,15,946.5,120.0,3.2,22.0,1034.5,932.72,693.29
2016,5,3,12,30,947.0,120.0,3.2,22.0,1038.0,961.27,712.06
2016,5,3,12,45,946.0,120.0,3.2,22.5,1032.5,985.56,726.61
2016,5,3,13,0,945.0,120.0,3.2,23.0,1027.0,1006.75,739.13
2016,5,3,13,15,942.0,119.0,3.2,23.0,1013.5,1021.84,749.16
2016,5,3,13,30,939.0,118.0,3.2,23.0,1000.0,1033.51,757.11
2016,5,3,13,45,934.0,117.0,3.2,23.0,978.0,1039.74,761.68
2016,5,3,14,0,929.0,116.0,3.2,23.0,956.0,1042.45,764.14
2016,5,3,14,15,922.5,115.0,3.15,23.0,926.0,1040.16,763.09
2016,5,3,14,30,916.0,114.0,3.1,23.0,896.0,1034.4,759.98
2016,5,3,14,45,906.5,112.0,3.1,23.0,859.0,1021.21,752.61
2016,5,3,15,0,897.0,110.0,3.1,23.0,822.0,1004.74,743.25
2016,5,3,15,15,885.0,107.5,3.1,23.0,778.5,982.14,729.95
2016,5,3,15,30,873.0,105.0,3.1,23.0,735.0,956.61,714.77
2016,5,3,15,45,858.0,102.0,3.1,23.0,686.5,924.97,695.48
2016,5,3,16,0,843.0,99.0,3.1,23.0,638.0,898.77,679.86
2016,5,3,16,15,822.0,95.5,3.0,22.5,585.0,856.44,653.62
2016,5,3,16,30,801.0,92.0,2.9,22.0,532.0,812.45,625.97
2016,5,3,16,45,773.0,88.0,2.8,22.0,475.5,760.69,591.17
2016,5,3,17,0,745.0,84.0,2.7,22.0,419.0,708.29,555.36
2016,5,3,17,15,706.0,78.5,2.4,21.0,362.0,649.36,514.95
2016,5,3,17,30,667.0,73.0,2.1,20.0,305.0,587.95,471.38
2016,5,3,17,45,607.5,66.0,1.8,19.5,248.5,512.33,413.23
2016,5,3,18,0,548.0,59.0,1.5,19.0,192.0,440.4,355.39
2016,5,3,18,15,457.5,49.5,1.45,18.0,140.0,351.6,283.11
2016,5,3,18,30,367.0,40.0,1.4,17.0,88.0,270.54,213.68
2016,5,3,18,45,220.5,25.5,1.35,16.0,50.0,164.69,113.03
2016,5,3,19,0,74.0,11.0,1.3,15.0,12.0,42.38,0.0
2016,5,3,19,15,37.0,5.5,1.3,14.5,6.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,5,45,44.5,7.5,1.9,11.5,9.5,7.15,0.0
2016,5,4,6,0,89.0,15.0,2.1,12.0,19.0,11.79,0.0
2016,5,4,6,15,220.0,31.0,2.4,12.5,59.0,24.1,14.47
2016,5,4,6,30,351.0,47.0,2.7,13.0,99.0,36.88,26.85
2016,5,4,6,45,441.0,57.5,3.05,14.0,151.5,43.24,32.89
2016,5,4,7,0,531.0,68.0,3.4,15.0,204.0,49.27,38.34
2016,5,4,7,15,588.0,75.5,3.4,16.0,260.5,52.37,40.97
2016,5,4,7,30,645.0,83.0,3.4,17.0,317.0,55.29,43.29
2016,5,4,7,45,686.0,88.5,3.45,18.0,374.5,56.44,43.97
2016,5,4,8,0,727.0,94.0,3.5,19.0,432.0,99.65,54.93
2016,5,4,8,15,755.5,99.0,3.55,19.5,488.0,154.93,89.69
2016,5,4,8,30,784.0,104.0,3.6,20.0,544.0,207.61,129.87
2016,5,4,8,45,806.0,107.5,3.7,21.0,597.0,260.79,174.2
2016,5,4,9,0,828.0,111.0,3.8,22.0,650.0,316.18,221.51
2016,5,4,9,15,844.0,114.0,3.8,22.5,698.5,371.13,268.9
2016,5,4,9,30,860.0,117.0,3.8,23.0,747.0,427.17,316.25
2016,5,4,9,45,872.0,119.5,3.85,23.5,789.5,486.77,365.04
2016,5,4,10,0,884.0,122.0,3.9,24.0,832.0,541.04,408.54
2016,5,4,10,15,893.0,124.0,3.9,24.0,868.0,593.13,449.94
2016,5,4,10,30,902.0,126.0,3.9,24.0,904.0,644.54,489.74
2016,5,4,10,45,908.5,127.5,3.9,24.5,933.0,693.04,525.46
2016,5,4,11,0,915.0,129.0,3.9,25.0,962.0,740.2,559.24
2016,5,4,11,15,919.5,130.0,3.85,25.0,982.5,783.97,590.03
2016,5,4,11,30,924.0,131.0,3.8,25.0,1003.0,825.86,618.04
2016,5,4,11,45,931.0,129.0,3.8,25.5,1017.0,865.08,642.97
2016,5,4,12,0,938.0,127.0,3.8,26.0,1031.0,902.23,666.25
2016,5,4,12,15,939.0,127.0,3.8,26.0,1035.0,933.75,686.92
2016,5,4,12,30,940.0,127.0,3.8,26.0,1039.0,962.59,705.8
2016,5,4,12,45,939.5,126.5,3.8,26.5,1034.0,986.76,720.19
2016,5,4,13,0,939.0,126.0,3.8,27.0,1029.0,1007.87,732.59
2016,5,4,13,15,936.0,125.5,3.8,27.0,1015.5,1023.41,742.87
2016,5,4,13,30,933.0,125.0,3.8,27.0,1002.0,1035.57,751.11
2016,5,4,13,45,929.5,123.5,3.8,27.0,980.5,1042.8,756.3
2016,5,4,14,0,926.0,122.0,3.8,27.0,959.0,1046.53,759.4
2016,5,4,14,15,919.5,120.5,3.75,27.0,929.5,1043.78,758.13
2016,5,4,14,30,913.0,119.0,3.7,27.0,900.0,1037.57,754.8
2016,5,4,14,45,904.0,117.0,3.7,27.0,863.0,1024.95,747.84
2016,5,4,15,0,895.0,115.0,3.7,27.0,826.0,1009.04,738.89
2016,5,4,15,15,883.0,112.5,3.6,26.5,783.0,986.54,726.47
2016,5,4,15,30,871.0,110.0,3.5,26.0,740.0,961.11,712.17
2016,5,4,15,45,856.5,106.5,3.45,26.0,691.5,937.59,698.13
2016,5,4,16,0,842.0,103.0,3.4,26.0,643.0,903.34,676.82
2016,5,4,16,15,821.0,99.5,3.15,25.5,589.5,861.06,650.05
2016,5,4,16,30,800.0,96.0,2.9,25.0,536.0,817.09,621.86
2016,5,4,16,45,774.0,91.0,2.65,25.0,480.5,765.82,586.99
2016,5,4,17,0,748.0,86.0,2.4,25.0,425.0,713.76,551.12
2016,5,4,17,15,708.5,80.5,2.1,24.0,367.0,654.5,511.09
2016,5,4,17,30,669.0,75.0,1.8,23.0,309.0,592.6,467.84
2016,5,4,17,45,613.5,68.0,1.55,22.5,252.5,519.53,412.75
2016,5,4,18,0,558.0,61.0,1.3,22.0,196.0,449.73,357.67
2016,5,4,18,15,465.0,51.0,1.25,21.0,144.0,358.27,284.61
2016,5,4,18,30,372.0,41.0,1.2,20.0,92.0,274.74,214.45
2016,5,4,18,45,223.5,26.5,1.2,19.0,53.0,168.38,116.13
2016,5,4,19,0,75.0,12.0,1.2,18.0,14.0,43.85,0.0
2016,5,4,19,15,37.5,6.0,1.2,18.0,7.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,5,5,45,77.0,8.0,1.15,13.5,11.5,7.63,0.0
2016,5,5,6,0,154.0,16.0,1.1,14.0,23.0,12.71,0.0
2016,5,5,6,15,295.5,29.0,1.3,15.0,65.5,22.75,13.33
2016,5,5,6,30,437.0,42.0,1.5,16.0,108.0,32.19,22.48
2016,5,5,6,45,517.5,51.0,1.7,17.0,161.5,37.51,27.48
2016,5,5,7,0,598.0,60.0,1.9,18.0,215.0,42.55,31.98
2016,5,5,7,15,650.5,66.5,1.85,18.5,272.0,45.25,34.31
2016,5,5,7,30,703.0,73.0,1.8,19.0,329.0,47.77,36.37
2016,5,5,7,45,735.5,78.5,1.8,20.0,386.0,54.61,42.02
2016,5,5,8,0,768.0,84.0,1.8,21.0,443.0,101.79,54.23
2016,5,5,8,15,793.5,88.0,1.8,21.5,498.0,152.33,84.9
2016,5,5,8,30,819.0,92.0,1.8,22.0,553.0,205.84,125.59
2016,5,5,8,45,834.0,96.5,1.8,23.0,604.5,260.16,170.61
2016,5,5,9,0,849.0,101.0,1.8,24.0,656.0,315.87,217.61
2016,5,5,9,15,862.5,104.0,1.75,24.5,703.0,377.14,268.64
2016,5,5,9,30,876.0,107.0,1.7,25.0,750.0,432.64,314.19
2016,5,5,9,45,883.0,111.0,1.7,25.5,790.5,486.53,357.36
2016,5,5,10,0,890.0,115.0,1.7,26.0,831.0,539.99,398.71
2016,5,5,10,15,897.5,116.5,1.7,26.0,866.0,591.02,437.79
2016,5,5,10,30,905.0,118.0,1.7,26.0,901.0,641.21,475.13
2016,5,5,10,45,908.0,121.0,1.7,26.5,927.5,688.74,508.54
2016,5,5,11,0,911.0,124.0,1.7,27.0,954.0,734.65,539.82
2016,5,5,11,15,914.5,125.0,1.7,27.0,973.5,777.4,568.43
2016,5,5,11,30,918.0,126.0,1.7,27.0,993.0,818.21,594.52
2016,5,5,11,45,706.0,271.5,1.75,27.5,943.5,816.85,589.89
2016,5,5,12,0,494.0,417.0,1.8,28.0,894.0,801.51,573.44
2016,5,5,12,15,519.5,393.0,1.85,28.0,896.5,824.56,590.2
2016,5,5,12,30,545.0,369.0,1.9,28.0,899.0,846.73,606.03
2016,5,5,12,45,734.0,246.0,2.0,28.0,955.0,923.04,661.49
2016,5,5,13,0,923.0,123.0,2.1,28.0,1011.0,990.95,705.04
2016,5,5,13,15,919.5,122.0,2.15,28.0,997.0,1005.15,714.13
2016,5,5,13,30,916.0,121.0,2.2,28.0,983.0,1016.0,721.8
2016,5,5,13,45,693.5,248.0,2.25,28.0,892.5,952.33,682.48
2016,5,5,14,0,471.0,375.0,2.3,28.0,802.0,868.57,623.56
2016,5,5,14,15,681.0,246.0,2.3,28.0,841.0,953.78,686.81
2016,5,5,14,30,891.0,117.0,2.3,28.0,880.0,1014.43,725.58
2016,5,5,14,45,701.5,204.5,2.35,28.0,789.5,934.81,675.7
2016,5,5,15,0,512.0,292.0,2.4,28.0,699.0,836.26,609.59
2016,5,5,15,15,525.0,267.5,2.4,28.0,666.0,820.02,601.66
2016,5,5,15,30,538.0,243.0,2.4,28.0,633.0,800.79,591.04
2016,5,5,15,45,472.5,247.0,2.4,28.0,573.0,736.93,547.87
2016,5,5,16,0,407.0,251.0,2.4,28.0,513.0,673.85,504.74
2016,5,5,16,15,393.0,231.0,2.3,27.5,466.5,617.56,467.97
2016,5,5,16,30,379.0,211.0,2.2,27.0,420.0,574.17,439.3
2016,5,5,16,45,273.0,201.0,2.15,27.0,343.5,466.21,359.94
2016,5,5,17,0,167.0,191.0,2.1,27.0,267.0,351.69,273.56
2016,5,5,17,15,157.5,167.0,1.85,26.0,231.0,313.31,246.13
2016,5,5,17,30,148.0,143.0,1.6,25.0,195.0,274.94,217.58
2016,5,5,17,45,136.5,118.5,1.35,24.5,159.5,234.6,186.15
2016,5,5,18,0,125.0,94.0,1.1,24.0,124.0,194.39,153.88
2016,5,5,18,15,101.0,71.0,1.1,23.0,91.5,149.15,116.79
2016,5,5,18,30,77.0,48.0,1.1,22.0,59.0,104.86,79.42
2016,5,5,18,45,38.5,29.0,1.1,21.5,34.5,60.74,39.07
2016,5,5,19,0,0.0,10.0,1.1,21.0,10.0,9.53,0.0
2016,5,5,19,15,0.0,5.0,1.1,20.5,5.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,45,72.0,8.5,1.05,13.5,12.0,8.1,0.0
2016,5,6,6,0,144.0,17.0,1.1,14.0,24.0,13.55,0.0
2016,5,6,6,15,280.5,30.5,1.3,14.5,66.5,24.01,14.53
2016,5,6,6,30,417.0,44.0,1.5,15.0,109.0,33.85,24.06
2016,5,6,6,45,497.5,54.0,1.7,16.0,162.0,39.95,29.76
2016,5,6,7,0,578.0,64.0,1.9,17.0,215.0,45.69,34.9
2016,5,6,7,15,631.5,70.5,1.95,17.5,272.0,48.21,37.07
2016,5,6,7,30,685.0,77.0,2.0,18.0,329.0,50.58,38.99
2016,5,6,7,45,720.5,83.0,2.05,19.0,386.0,52.99,40.78
2016,5,6,8,0,756.0,89.0,2.1,20.0,443.0,107.04,58.5
2016,5,6,8,15,782.5,93.0,2.3,20.5,499.0,157.0,89.39
2016,5,6,8,30,809.0,97.0,2.5,21.0,555.0,210.06,130.18
2016,5,6,8,45,830.5,100.0,2.7,22.0,608.0,264.07,175.2
2016,5,6,9,0,852.0,103.0,2.9,23.0,661.0,320.2,222.98
2016,5,6,9,15,867.0,105.5,2.85,23.5,709.0,381.66,274.86
2016,5,6,9,30,882.0,108.0,2.8,24.0,757.0,437.55,321.47
2016,5,6,9,45,894.5,109.5,2.75,24.5,799.5,492.12,365.8
2016,5,6,10,0,907.0,111.0,2.7,25.0,842.0,546.78,408.71
2016,5,6,10,15,915.0,113.0,2.65,25.0,878.0,599.25,449.46
2016,5,6,10,30,923.0,115.0,2.6,25.0,914.0,650.9,488.4
2016,5,6,10,45,929.5,116.0,2.55,25.5,942.0,699.72,523.24
2016,5,6,11,0,936.0,117.0,2.5,26.0,970.0,747.16,556.03
2016,5,6,11,15,939.5,117.5,2.45,26.0,990.5,790.39,584.88
2016,5,6,11,30,943.0,118.0,2.4,26.0,1011.0,831.61,611.42
2016,5,6,11,45,951.5,114.5,2.35,26.5,1024.5,871.12,635.28
2016,5,6,12,0,960.0,111.0,2.3,27.0,1038.0,908.54,657.44
2016,5,6,12,15,960.5,111.0,2.25,27.0,1041.5,939.98,676.78
2016,5,6,12,30,961.0,111.0,2.2,27.0,1045.0,968.62,694.26
2016,5,6,12,45,961.0,110.0,2.15,27.0,1040.0,992.93,708.94
2016,5,6,13,0,961.0,109.0,2.1,27.0,1035.0,1014.12,721.66
2016,5,6,13,15,958.0,108.0,2.1,27.0,1021.0,1029.17,731.18
2016,5,6,13,30,955.0,107.0,2.1,27.0,1007.0,1040.75,738.7
2016,5,6,13,45,950.5,106.5,2.1,27.5,985.0,1047.85,742.12
2016,5,6,14,0,946.0,106.0,2.1,28.0,963.0,1051.41,743.5
2016,5,6,14,15,939.5,104.5,2.15,28.0,933.5,1048.39,743.08
2016,5,6,14,30,933.0,103.0,2.2,28.0,904.0,1041.84,740.65
2016,5,6,14,45,921.5,103.0,2.25,28.0,866.5,1028.53,734.13
2016,5,6,15,0,910.0,103.0,2.3,28.0,829.0,1012.0,725.71
2016,5,6,15,15,898.5,101.0,2.4,27.5,785.5,990.14,715.9
2016,5,6,15,30,887.0,99.0,2.5,27.0,742.0,965.32,704.09
2016,5,6,15,45,869.5,97.5,2.65,27.0,693.0,932.7,686.08
2016,5,6,16,0,852.0,96.0,2.8,27.0,644.0,897.78,666.26
2016,5,6,16,15,832.0,92.5,2.75,26.5,591.0,863.87,646.68
2016,5,6,16,30,812.0,89.0,2.7,26.0,538.0,820.44,620.3
2016,5,6,16,45,782.0,86.0,2.65,26.0,482.0,767.87,585.97
2016,5,6,17,0,752.0,83.0,2.6,26.0,426.0,714.81,550.68
2016,5,6,17,15,714.0,77.5,2.35,25.0,368.5,652.53,508.9
2016,5,6,17,30,676.0,72.0,2.1,24.0,311.0,595.08,469.34
2016,5,6,17,45,619.5,65.5,1.9,23.5,255.0,521.64,414.54
2016,5,6,18,0,563.0,59.0,1.7,23.0,199.0,451.6,359.57
2016,5,6,18,15,477.0,49.5,1.65,22.0,147.0,364.48,289.83
2016,5,6,18,30,391.0,40.0,1.6,21.0,95.0,284.69,222.63
2016,5,6,18,45,254.0,26.5,1.55,20.0,56.0,184.13,130.49
2016,5,6,19,0,117.0,13.0,1.5,19.0,17.0,63.27,0.0
2016,5,6,19,15,58.5,6.5,1.55,18.5,8.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,7,5,45,47.5,9.0,2.65,14.5,11.5,8.58,0.0
2016,5,7,6,0,95.0,18.0,2.9,15.0,23.0,14.15,0.0
2016,5,7,6,15,207.5,35.0,2.9,15.5,62.5,27.17,17.17
2016,5,7,6,30,320.0,52.0,2.9,16.0,102.0,39.64,29.0
2016,5,7,6,45,396.5,64.5,2.95,16.5,152.0,48.01,36.79
2016,5,7,7,0,473.0,77.0,3.0,17.0,202.0,56.51,44.42
2016,5,7,7,15,527.5,86.5,3.2,17.5,256.5,60.87,48.18
2016,5,7,7,30,582.0,96.0,3.4,18.0,311.0,64.93,51.53
2016,5,7,7,45,624.5,102.0,3.6,18.5,366.5,68.29,54.17
2016,5,7,8,0,667.0,108.0,3.8,19.0,422.0,112.06,65.22
2016,5,7,8,15,695.5,113.0,4.1,20.0,476.0,158.46,94.48
2016,5,7,8,30,724.0,118.0,4.4,21.0,530.0,208.2,132.75
2016,5,7,8,45,745.0,123.0,4.7,22.0,580.5,259.37,175.56
2016,5,7,9,0,766.0,128.0,5.0,23.0,631.0,317.88,225.1
2016,5,7,9,15,782.5,131.5,5.0,23.0,677.5,369.94,270.39
2016,5,7,9,30,799.0,135.0,5.0,23.0,724.0,423.22,316.05
2016,5,7,9,45,807.0,140.5,5.05,23.5,764.0,475.35,359.36
2016,5,7,10,0,815.0,146.0,5.1,24.0,804.0,527.39,401.36
2016,5,7,10,15,824.0,148.0,5.05,24.5,838.0,576.71,439.97
2016,5,7,10,30,833.0,150.0,5.0,25.0,872.0,625.57,477.09
2016,5,7,10,45,835.5,154.5,5.0,25.5,898.5,671.76,511.29
2016,5,7,11,0,838.0,159.0,5.0,26.0,925.0,716.53,543.59
2016,5,7,11,15,842.0,160.5,5.0,26.0,944.5,758.22,574.14
2016,5,7,11,30,846.0,162.0,5.0,26.0,964.0,798.26,602.05
2016,5,7,11,45,871.0,147.0,5.0,26.5,981.5,835.97,626.52
2016,5,7,12,0,896.0,132.0,5.0,27.0,999.0,874.8,651.52
2016,5,7,12,15,896.5,132.0,4.95,27.0,1002.0,904.5,671.11
2016,5,7,12,30,897.0,132.0,4.9,27.0,1005.0,931.64,688.94
2016,5,7,12,45,894.5,132.0,4.9,27.5,999.5,953.34,702.03
2016,5,7,13,0,892.0,132.0,4.9,28.0,994.0,972.08,713.17
2016,5,7,13,15,454.0,214.0,4.85,28.0,652.5,663.35,498.84
2016,5,7,13,30,16.0,296.0,4.8,28.0,311.0,296.27,220.27
2016,5,7,13,45,251.0,335.5,4.8,28.0,563.5,595.06,446.69
2016,5,7,14,0,486.0,375.0,4.8,28.0,816.0,884.23,651.08
2016,5,7,14,15,669.0,253.0,4.8,28.0,839.5,950.13,700.94
2016,5,7,14,30,852.0,131.0,4.8,28.0,863.0,991.91,729.5
2016,5,7,14,45,832.5,134.5,4.8,28.0,825.0,984.07,725.15
2016,5,7,15,0,813.0,138.0,4.8,28.0,787.0,964.8,713.61
2016,5,7,15,15,799.5,135.0,4.75,28.0,745.0,941.46,699.09
2016,5,7,15,30,786.0,132.0,4.7,28.0,703.0,915.43,682.83
2016,5,7,15,45,763.0,131.0,4.7,28.0,655.0,880.25,660.66
2016,5,7,16,0,740.0,130.0,4.7,28.0,607.0,848.01,640.45
2016,5,7,16,15,717.0,125.5,4.65,27.5,556.5,805.63,613.91
2016,5,7,16,30,694.0,121.0,4.6,27.0,506.0,761.97,586.14
2016,5,7,16,45,668.0,113.5,4.55,26.5,453.0,711.26,552.76
2016,5,7,17,0,642.0,106.0,4.5,26.0,400.0,660.07,518.32
2016,5,7,17,15,601.5,99.0,4.4,25.5,345.5,598.33,474.92
2016,5,7,17,30,561.0,92.0,4.3,25.0,291.0,537.84,430.22
2016,5,7,17,45,511.0,81.5,4.25,24.5,238.5,468.51,377.06
2016,5,7,18,0,461.0,71.0,4.2,24.0,186.0,402.1,324.05
2016,5,7,18,15,377.5,59.0,4.0,23.0,137.0,314.94,252.64
2016,5,7,18,30,294.0,47.0,3.8,22.0,88.0,239.76,188.37
2016,5,7,18,45,147.0,31.5,3.65,21.5,52.0,137.33,97.23
2016,5,7,19,0,0.0,16.0,3.5,21.0,16.0,15.25,0.0
2016,5,7,19,15,0.0,8.0,3.45,20.5,8.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,5.5,3.1,16.5,5.5,5.24,0.0
2016,5,8,6,0,0.0,11.0,3.1,17.0,11.0,10.19,0.0
2016,5,8,6,15,5.0,32.5,3.4,17.5,33.5,29.62,19.15
2016,5,8,6,30,10.0,54.0,3.7,18.0,56.0,48.15,36.12
2016,5,8,6,45,23.0,78.0,4.05,18.5,84.0,66.22,52.35
2016,5,8,7,0,36.0,102.0,4.4,19.0,112.0,84.95,68.84
2016,5,8,7,15,53.0,124.5,4.65,19.5,143.0,102.3,83.76
2016,5,8,7,30,70.0,147.0,4.9,20.0,174.0,119.28,98.03
2016,5,8,7,45,35.0,82.5,5.15,20.5,96.0,74.0,58.63
2016,5,8,8,0,0.0,18.0,5.4,21.0,18.0,16.71,8.22
2016,5,8,8,15,0.0,75.0,5.3,21.0,75.0,69.83,51.92
2016,5,8,8,30,0.0,132.0,5.2,21.0,132.0,120.55,92.88
2016,5,8,8,45,0.0,119.5,5.15,21.5,119.5,110.22,84.02
2016,5,8,9,0,0.0,107.0,5.1,22.0,107.0,99.36,74.87
2016,5,8,9,15,7.5,178.0,5.0,22.0,184.0,164.76,126.55
2016,5,8,9,30,15.0,249.0,4.9,22.0,261.0,229.87,177.08
2016,5,8,9,45,7.5,173.0,4.8,22.5,179.0,162.29,123.68
2016,5,8,10,0,0.0,97.0,4.7,23.0,97.0,90.47,66.72
2016,5,8,10,15,0.0,96.5,4.6,23.0,96.5,90.02,66.28
2016,5,8,10,30,0.0,96.0,4.5,23.0,96.0,89.57,65.81
2016,5,8,10,45,5.5,161.0,4.45,23.0,166.5,152.84,115.48
2016,5,8,11,0,11.0,226.0,4.4,23.0,237.0,216.34,164.51
2016,5,8,11,15,16.5,287.5,4.35,23.0,303.5,277.24,210.8
2016,5,8,11,30,22.0,349.0,4.3,23.0,370.0,338.96,257.01
2016,5,8,11,45,17.5,294.0,4.25,23.5,310.5,287.04,217.27
2016,5,8,12,0,13.0,239.0,4.2,24.0,251.0,233.78,176.58
2016,5,8,12,15,9.0,199.0,4.05,24.0,207.5,193.93,146.12
2016,5,8,12,30,5.0,159.0,3.9,24.0,164.0,153.44,114.9
2016,5,8,12,45,4.0,152.5,3.8,24.0,156.5,146.72,109.73
2016,5,8,13,0,3.0,146.0,3.7,24.0,149.0,139.89,104.43
2016,5,8,13,15,13.5,252.0,3.6,24.0,265.5,250.81,189.81
2016,5,8,13,30,24.0,358.0,3.5,24.0,382.0,364.08,274.54
2016,5,8,13,45,83.0,409.0,3.45,24.0,485.5,485.39,365.11
2016,5,8,14,0,142.0,460.0,3.4,24.0,589.0,611.62,456.53
2016,5,8,14,15,77.0,350.5,3.6,23.5,420.5,425.94,322.69
2016,5,8,14,30,12.0,241.0,3.8,23.0,252.0,241.75,184.03
2016,5,8,14,45,11.5,236.5,4.0,23.0,246.5,237.39,181.43
2016,5,8,15,0,11.0,232.0,4.2,23.0,241.0,233.03,178.46
2016,5,8,15,15,23.5,263.5,4.7,22.5,281.5,289.58,223.52
2016,5,8,15,30,36.0,295.0,5.2,22.0,322.0,338.0,262.34
2016,5,8,15,45,98.0,297.0,5.7,22.0,362.5,401.08,314.2
2016,5,8,16,0,160.0,299.0,6.2,22.0,403.0,476.27,374.99
2016,5,8,16,15,80.0,208.0,6.15,21.5,260.0,286.05,226.98
2016,5,8,16,30,0.0,117.0,6.1,21.0,117.0,110.57,84.81
2016,5,8,16,45,57.0,155.5,6.05,21.0,182.0,207.64,166.01
2016,5,8,17,0,114.0,194.0,6.0,21.0,247.0,313.21,252.52
2016,5,8,17,15,102.0,170.5,5.55,20.5,213.0,275.57,222.88
2016,5,8,17,30,90.0,147.0,5.1,20.0,179.0,227.08,184.21
2016,5,8,17,45,79.0,122.5,4.7,20.0,147.0,190.31,154.03
2016,5,8,18,0,68.0,98.0,4.3,20.0,115.0,153.83,123.5
2016,5,8,18,15,48.0,74.0,3.95,19.5,84.5,112.92,88.78
2016,5,8,18,30,28.0,50.0,3.6,19.0,54.0,72.58,54.17
2016,5,8,18,45,14.0,29.5,3.3,19.0,31.5,40.67,25.55
2016,5,8,19,0,0.0,9.0,3.0,19.0,9.0,8.58,0.0
2016,5,8,19,15,0.0,4.5,3.0,18.5,4.5,4.29,0.0
2016,5,8,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.75,18.5,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,45,21.5,10.0,4.35,19.0,11.0,9.53,0.0
2016,5,9,6,0,43.0,20.0,4.4,19.0,22.0,17.51,0.79
2016,5,9,6,15,130.5,41.5,4.6,19.0,60.0,33.64,22.43
2016,5,9,6,30,218.0,63.0,4.8,19.0,98.0,50.0,37.59
2016,5,9,6,45,272.5,83.5,5.0,19.5,145.0,65.05,51.14
2016,5,9,7,0,327.0,104.0,5.2,20.0,192.0,75.96,60.78
2016,5,9,7,15,271.5,125.5,5.5,20.5,210.0,93.75,76.08
2016,5,9,7,30,216.0,147.0,5.8,21.0,228.0,107.24,87.36
2016,5,9,7,45,300.5,159.0,6.1,21.5,291.0,117.66,95.8
2016,5,9,8,0,385.0,171.0,6.4,22.0,354.0,144.39,99.39
2016,5,9,8,15,290.5,212.0,6.45,22.5,360.0,194.29,139.44
2016,5,9,8,30,196.0,253.0,6.5,23.0,366.0,234.43,174.58
2016,5,9,8,45,407.5,225.5,6.6,23.5,486.0,264.22,190.85
2016,5,9,9,0,619.0,198.0,6.7,24.0,606.0,329.35,238.11
2016,5,9,9,15,499.0,255.5,6.65,24.5,600.5,370.44,275.54
2016,5,9,9,30,379.0,313.0,6.6,25.0,595.0,404.28,304.83
2016,5,9,9,45,363.0,339.0,6.55,25.5,620.5,441.49,334.04
2016,5,9,10,0,347.0,365.0,6.5,26.0,646.0,477.11,361.18
2016,5,9,10,15,446.5,346.5,6.35,26.5,724.5,533.89,404.1
2016,5,9,10,30,546.0,328.0,6.2,27.0,803.0,604.74,456.91
2016,5,9,10,45,659.5,267.0,6.05,27.5,858.5,654.49,494.74
2016,5,9,11,0,773.0,206.0,5.9,28.0,914.0,713.5,538.87
2016,5,9,11,15,778.5,207.5,5.75,28.0,934.0,754.91,568.61
2016,5,9,11,30,784.0,209.0,5.6,28.0,954.0,793.95,596.16
2016,5,9,11,45,829.5,180.0,5.45,28.5,976.5,836.7,624.23
2016,5,9,12,0,875.0,151.0,5.3,29.0,999.0,875.69,648.49
2016,5,9,12,15,876.0,151.0,5.2,29.0,1003.0,905.31,667.69
2016,5,9,12,30,877.0,151.0,5.1,29.0,1007.0,932.52,685.2
2016,5,9,12,45,879.5,148.0,5.0,29.5,1003.0,955.83,698.6
2016,5,9,13,0,882.0,145.0,4.9,30.0,999.0,976.38,710.09
2016,5,9,13,15,879.0,144.5,4.8,30.0,985.5,991.09,719.19
2016,5,9,13,30,876.0,144.0,4.7,30.0,972.0,1002.65,726.29
2016,5,9,13,45,874.5,140.5,4.65,30.0,951.5,1009.49,730.84
2016,5,9,14,0,873.0,137.0,4.6,30.0,931.0,1013.01,733.6
2016,5,9,14,15,866.0,135.5,4.55,30.0,902.0,1009.75,732.03
2016,5,9,14,30,859.0,134.0,4.5,30.0,873.0,1003.23,728.52
2016,5,9,14,45,850.0,131.0,4.45,30.0,837.5,989.95,720.72
2016,5,9,15,0,841.0,128.0,4.4,30.0,802.0,982.37,716.85
2016,5,9,15,15,828.0,125.5,4.3,30.0,759.5,959.65,702.8
2016,5,9,15,30,815.0,123.0,4.2,30.0,717.0,934.17,687.08
2016,5,9,15,45,797.5,120.0,4.15,30.0,669.5,901.33,666.7
2016,5,9,16,0,780.0,117.0,4.1,30.0,622.0,866.29,644.8
2016,5,9,16,15,758.0,112.5,3.95,29.5,570.5,823.56,618.28
2016,5,9,16,30,736.0,108.0,3.8,29.0,519.0,783.54,593.36
2016,5,9,16,45,707.5,103.0,3.7,29.0,465.0,732.42,559.27
2016,5,9,17,0,679.0,98.0,3.6,29.0,411.0,680.94,524.4
2016,5,9,17,15,639.5,91.5,3.4,28.0,356.0,619.22,482.94
2016,5,9,17,30,600.0,85.0,3.2,27.0,301.0,558.67,440.58
2016,5,9,17,45,545.5,76.5,3.0,26.5,247.0,487.07,386.51
2016,5,9,18,0,491.0,68.0,2.8,26.0,193.0,418.71,332.88
2016,5,9,18,15,407.0,57.0,2.85,25.5,143.0,333.85,264.38
2016,5,9,18,30,323.0,46.0,2.9,25.0,93.0,254.13,197.51
2016,5,9,18,45,201.0,30.5,2.95,24.5,55.5,161.55,115.76
2016,5,9,19,0,79.0,15.0,3.0,24.0,18.0,65.27,0.0
2016,5,9,19,15,39.5,7.5,3.15,23.5,9.0,7.15,0.0
2016,5,9,19,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,5,45,17.0,9.5,2.25,20.5,10.5,9.05,0.0
2016,5,10,6,0,34.0,19.0,2.4,21.0,21.0,16.76,1.69
2016,5,10,6,15,109.5,43.0,2.55,21.5,59.0,34.75,23.2
2016,5,10,6,30,185.0,67.0,2.7,22.0,97.0,52.85,39.57
2016,5,10,6,45,271.5,83.0,2.9,22.5,146.5,64.7,50.22
2016,5,10,7,0,358.0,99.0,3.1,23.0,196.0,72.09,56.71
2016,5,10,7,15,187.0,116.0,3.15,23.5,168.0,87.04,69.37
2016,5,10,7,30,16.0,133.0,3.2,24.0,140.0,115.62,93.27
2016,5,10,7,45,84.0,168.5,3.3,24.5,208.0,136.88,104.8
2016,5,10,8,0,152.0,204.0,3.4,25.0,276.0,166.88,123.44
2016,5,10,8,15,400.5,175.5,3.35,25.0,397.5,175.13,117.74
2016,5,10,8,30,649.0,147.0,3.3,25.0,519.0,222.05,144.49
2016,5,10,8,45,684.0,147.5,3.3,25.5,571.0,268.79,182.37
2016,5,10,9,0,719.0,148.0,3.3,26.0,623.0,319.29,224.2
2016,5,10,9,15,736.0,152.0,3.3,26.5,668.5,369.85,266.43
2016,5,10,9,30,753.0,156.0,3.3,27.0,714.0,421.75,308.87
2016,5,10,9,45,770.5,156.5,3.35,27.5,755.5,476.39,352.3
2016,5,10,10,0,788.0,157.0,3.4,28.0,797.0,527.03,391.73
2016,5,10,10,15,797.5,159.5,3.45,28.0,830.5,575.6,429.44
2016,5,10,10,30,807.0,162.0,3.5,28.0,864.0,623.84,466.0
2016,5,10,10,45,814.5,163.0,3.55,28.5,891.0,668.95,498.59
2016,5,10,11,0,822.0,164.0,3.6,29.0,918.0,713.1,529.7
2016,5,10,11,15,826.0,165.5,3.65,29.0,937.0,753.99,558.94
2016,5,10,11,30,830.0,167.0,3.7,29.0,956.0,793.3,585.81
2016,5,10,11,45,828.5,170.5,3.8,29.5,966.0,828.22,608.13
2016,5,10,12,0,827.0,174.0,3.9,30.0,976.0,860.97,628.86
2016,5,10,12,15,827.5,174.0,3.95,30.0,979.0,889.96,648.05
2016,5,10,12,30,828.0,174.0,4.0,30.0,982.0,916.62,665.72
2016,5,10,12,45,821.0,177.5,4.05,30.0,975.5,937.2,679.43
2016,5,10,13,0,814.0,181.0,4.1,30.0,969.0,954.9,691.36
2016,5,10,13,15,810.5,180.0,4.1,30.0,955.5,968.59,700.5
2016,5,10,13,30,807.0,179.0,4.1,30.0,942.0,979.23,707.78
2016,5,10,13,45,794.0,182.0,4.15,30.0,919.0,981.41,709.97
2016,5,10,14,0,781.0,185.0,4.2,30.0,896.0,980.42,710.27
2016,5,10,14,15,773.0,182.5,4.2,30.0,868.0,975.68,708.01
2016,5,10,14,30,765.0,180.0,4.2,30.0,840.0,967.87,703.87
2016,5,10,14,45,744.0,182.5,4.2,30.0,802.5,955.6,696.95
2016,5,10,15,0,723.0,185.0,4.2,30.0,765.0,935.01,684.64
2016,5,10,15,15,708.0,181.0,4.15,29.5,724.5,910.66,671.0
2016,5,10,15,30,693.0,177.0,4.1,29.0,684.0,883.9,655.73
2016,5,10,15,45,564.0,211.0,4.05,29.0,606.0,784.16,587.93
2016,5,10,16,0,435.0,245.0,4.0,29.0,528.0,694.3,523.57
2016,5,10,16,15,508.5,204.0,3.85,28.5,508.0,705.28,536.19
2016,5,10,16,30,582.0,163.0,3.7,28.0,488.0,714.72,547.01
2016,5,10,16,45,540.0,157.0,3.6,28.0,435.0,651.02,502.05
2016,5,10,17,0,498.0,151.0,3.5,28.0,382.0,594.03,461.34
2016,5,10,17,15,455.5,139.5,3.35,27.5,329.5,531.62,416.56
2016,5,10,17,30,413.0,128.0,3.2,27.0,277.0,471.17,371.97
2016,5,10,17,45,353.0,113.5,3.1,26.5,225.5,397.63,315.79
2016,5,10,18,0,293.0,99.0,3.0,26.0,174.0,317.84,253.05
2016,5,10,18,15,224.0,79.0,3.05,25.5,128.0,242.17,191.45
2016,5,10,18,30,155.0,59.0,3.1,25.0,82.0,172.53,133.1
2016,5,10,18,45,77.5,36.0,3.2,24.5,47.5,90.54,63.26
2016,5,10,19,0,0.0,13.0,3.3,24.0,13.0,12.06,0.0
2016,5,10,19,15,0.0,6.5,3.4,23.5,6.5,6.2,0.0
2016,5,10,19,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,11,5,45,34.5,9.0,2.05,18.5,11.0,8.58,0.0
2016,5,11,6,0,69.0,18.0,2.3,19.0,22.0,15.16,1.95
2016,5,11,6,15,157.0,38.5,2.55,19.5,61.0,29.74,19.31
2016,5,11,6,30,245.0,59.0,2.8,20.0,100.0,44.83,33.06
2016,5,11,6,45,313.5,76.0,3.05,20.5,148.5,56.45,43.53
2016,5,11,7,0,382.0,93.0,3.3,21.0,197.0,67.49,53.21
2016,5,11,7,15,435.5,105.5,3.55,21.5,250.0,74.57,59.21
2016,5,11,7,30,489.0,118.0,3.8,22.0,303.0,81.23,64.66
2016,5,11,7,45,523.0,130.5,4.1,22.5,356.0,95.22,67.51
2016,5,11,8,0,557.0,143.0,4.4,23.0,409.0,138.39,87.53
2016,5,11,8,15,587.5,151.0,4.45,23.5,462.0,180.98,115.35
2016,5,11,8,30,618.0,159.0,4.5,24.0,515.0,227.37,150.85
2016,5,11,8,45,629.5,171.5,4.6,25.0,562.0,276.4,191.09
2016,5,11,9,0,641.0,184.0,4.7,26.0,609.0,326.67,232.74
2016,5,11,9,15,659.0,190.0,4.7,26.0,654.5,375.0,273.41
2016,5,11,9,30,677.0,196.0,4.7,26.0,700.0,424.93,314.79
2016,5,11,9,45,674.0,211.0,4.7,26.5,735.5,474.13,354.21
2016,5,11,10,0,671.0,226.0,4.7,27.0,771.0,522.47,391.76
2016,5,11,10,15,682.0,230.5,4.6,27.5,805.0,568.82,426.66
2016,5,11,10,30,693.0,235.0,4.5,28.0,839.0,615.31,460.62
2016,5,11,10,45,687.5,247.0,4.45,28.5,862.5,657.42,490.55
2016,5,11,11,0,682.0,259.0,4.4,29.0,886.0,697.95,518.56
2016,5,11,11,15,687.5,262.0,4.3,29.0,905.5,737.15,546.19
2016,5,11,11,30,693.0,265.0,4.2,29.0,925.0,775.37,572.64
2016,5,11,11,45,565.0,347.5,4.1,29.5,890.0,777.64,569.45
2016,5,11,12,0,437.0,430.0,4.0,30.0,855.0,768.29,558.2
2016,5,11,12,15,397.0,442.5,3.9,30.0,829.5,765.21,555.07
2016,5,11,12,30,357.0,455.0,3.8,30.0,804.0,758.51,549.38
2016,5,11,12,45,199.0,439.5,3.7,30.0,634.0,609.12,443.91
2016,5,11,13,0,41.0,424.0,3.6,30.0,464.0,447.45,326.52
2016,5,11,13,15,61.0,443.0,3.5,30.0,502.0,489.64,357.58
2016,5,11,13,30,81.0,462.0,3.4,30.0,540.0,532.8,388.29
2016,5,11,13,45,232.0,433.0,3.3,30.0,647.0,676.71,492.46
2016,5,11,14,0,383.0,404.0,3.2,30.0,754.0,803.86,581.66
2016,5,11,14,15,356.5,402.5,3.1,30.0,720.5,782.21,565.91
2016,5,11,14,30,330.0,401.0,3.0,30.0,687.0,759.05,550.17
2016,5,11,14,45,327.5,383.5,2.95,30.0,657.0,741.25,539.22
2016,5,11,15,0,325.0,366.0,2.9,30.0,627.0,721.79,527.13
2016,5,11,15,15,251.0,357.5,2.9,30.0,552.5,641.23,471.37
2016,5,11,15,30,177.0,349.0,2.9,30.0,478.0,547.42,405.57
2016,5,11,15,45,131.5,320.0,2.9,30.0,413.0,472.82,352.88
2016,5,11,16,0,86.0,291.0,2.9,30.0,348.0,385.01,289.35
2016,5,11,16,15,151.5,268.0,2.85,29.5,357.5,432.74,328.28
2016,5,11,16,30,217.0,245.0,2.8,29.0,367.0,462.16,353.31
2016,5,11,16,45,348.5,201.5,2.8,29.0,373.5,530.38,407.66
2016,5,11,17,0,480.0,158.0,2.8,29.0,380.0,588.32,453.45
2016,5,11,17,15,437.5,145.0,2.65,28.0,327.5,524.82,408.48
2016,5,11,17,30,395.0,132.0,2.5,27.0,275.0,463.3,364.19
2016,5,11,17,45,344.5,115.5,2.35,26.5,224.5,394.55,312.08
2016,5,11,18,0,294.0,99.0,2.2,26.0,174.0,318.56,252.79
2016,5,11,18,15,227.0,78.5,2.25,25.5,128.0,243.14,191.86
2016,5,11,18,30,160.0,58.0,2.3,25.0,82.0,173.37,133.75
2016,5,11,18,45,93.5,35.0,2.35,24.5,47.5,104.93,74.54
2016,5,11,19,0,27.0,12.0,2.4,24.0,13.0,26.53,0.0
2016,5,11,19,15,13.5,6.0,2.65,23.5,6.5,11.04,0.0
2016,5,11,19,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,5,45,35.5,10.5,1.1,19.5,13.0,10.01,0.0
2016,5,12,6,0,71.0,21.0,1.2,20.0,26.0,17.55,3.98
2016,5,12,6,15,161.5,41.0,1.4,20.5,64.5,33.35,22.32
2016,5,12,6,30,252.0,61.0,1.6,21.0,103.0,46.36,34.28
2016,5,12,6,45,330.5,70.5,1.8,21.5,147.5,52.16,39.66
2016,5,12,7,0,409.0,80.0,2.0,22.0,192.0,57.71,44.55
2016,5,12,7,15,395.5,103.5,2.0,22.5,232.0,72.89,57.51
2016,5,12,7,30,382.0,127.0,2.0,23.0,272.0,87.2,69.44
2016,5,12,7,45,273.5,166.0,2.05,23.5,278.0,124.23,92.55
2016,5,12,8,0,165.0,205.0,2.1,24.0,284.0,169.52,125.13
2016,5,12,8,15,82.5,124.0,2.05,24.0,163.5,114.07,83.0
2016,5,12,8,30,0.0,43.0,2.0,24.0,43.0,39.99,26.88
2016,5,12,8,45,2.0,110.5,2.0,24.5,111.5,102.8,76.94
2016,5,12,9,0,4.0,178.0,2.0,25.0,180.0,162.68,123.27
2016,5,12,9,15,5.0,185.0,1.95,25.5,188.5,170.08,128.25
2016,5,12,9,30,6.0,192.0,1.9,26.0,197.0,177.56,133.39
2016,5,12,9,45,3.0,113.0,1.85,26.5,115.5,106.42,78.12
2016,5,12,10,0,0.0,34.0,1.8,27.0,34.0,31.71,19.48
2016,5,12,10,15,2.5,100.5,1.7,27.0,103.0,95.09,69.12
2016,5,12,10,30,5.0,167.0,1.6,27.0,172.0,157.55,116.88
2016,5,12,10,45,100.0,316.0,1.55,27.5,408.5,345.86,257.45
2016,5,12,11,0,195.0,465.0,1.5,28.0,645.0,545.98,397.44
2016,5,12,11,15,203.5,475.0,1.5,28.0,666.5,574.29,415.47
2016,5,12,11,30,212.0,485.0,1.5,28.0,688.0,603.08,434.93
2016,5,12,11,45,114.5,398.5,1.55,28.0,508.5,460.58,335.84
2016,5,12,12,0,17.0,312.0,1.6,28.0,329.0,304.87,223.65
2016,5,12,12,15,223.5,372.5,1.65,28.0,591.5,549.29,403.23
2016,5,12,12,30,430.0,433.0,1.7,28.0,854.0,805.56,576.76
2016,5,12,12,45,412.0,432.5,1.75,28.0,834.0,803.69,573.49
2016,5,12,13,0,394.0,432.0,1.8,28.0,814.0,801.18,572.26
2016,5,12,13,15,198.5,291.0,1.85,28.0,484.0,485.88,358.06
2016,5,12,13,30,3.0,150.0,1.9,28.0,154.0,144.01,105.05
2016,5,12,13,45,9.5,219.0,1.95,28.0,228.5,216.5,160.62
2016,5,12,14,0,16.0,288.0,2.0,28.0,303.0,290.39,215.43
2016,5,12,14,15,366.5,247.5,2.0,28.0,565.0,641.36,476.74
2016,5,12,14,30,717.0,207.0,2.0,28.0,827.0,955.86,688.14
2016,5,12,14,45,684.5,216.0,2.0,28.0,788.0,933.7,671.76
2016,5,12,15,0,652.0,225.0,2.0,28.0,749.0,909.11,657.35
2016,5,12,15,15,636.0,219.5,1.95,27.5,708.5,883.17,642.85
2016,5,12,15,30,620.0,214.0,1.9,27.0,668.0,855.0,626.65
2016,5,12,15,45,608.0,202.5,1.9,27.0,624.0,822.18,606.69
2016,5,12,16,0,596.0,191.0,1.9,27.0,580.0,787.34,585.21
2016,5,12,16,15,570.5,183.5,1.8,26.5,531.5,737.76,553.54
2016,5,12,16,30,545.0,176.0,1.7,26.0,483.0,693.17,524.73
2016,5,12,16,45,513.0,166.0,1.6,26.0,431.5,639.93,488.24
2016,5,12,17,0,481.0,156.0,1.5,26.0,380.0,587.11,451.42
2016,5,12,17,15,439.5,143.5,1.35,25.5,328.5,524.9,407.41
2016,5,12,17,30,398.0,131.0,1.2,25.0,277.0,464.58,363.6
2016,5,12,17,45,343.5,116.0,1.1,25.0,226.0,394.73,310.65
2016,5,12,18,0,289.0,101.0,1.0,25.0,175.0,318.23,251.15
2016,5,12,18,15,223.0,80.5,0.95,24.5,129.5,243.67,191.58
2016,5,12,18,30,157.0,60.0,0.9,24.0,84.0,174.73,134.66
2016,5,12,18,45,78.5,37.0,0.9,23.5,49.0,91.89,65.13
2016,5,12,19,0,0.0,14.0,0.9,23.0,14.0,12.99,0.0
2016,5,12,19,15,0.0,7.0,0.95,23.0,7.0,6.67,0.0
2016,5,12,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
