Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,2,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,45,11.0,9.0,2.35,18.0,9.5,8.58,0.0
2016,5,13,6,0,22.0,18.0,2.4,18.0,19.0,16.05,3.86
2016,5,13,6,15,70.5,45.0,2.4,18.0,55.5,37.66,26.26
2016,5,13,6,30,119.0,72.0,2.4,18.0,92.0,58.23,45.01
2016,5,13,6,45,106.5,88.5,2.4,18.5,111.5,71.21,56.76
2016,5,13,7,0,94.0,105.0,2.4,19.0,131.0,83.77,67.8
2016,5,13,7,15,212.0,132.5,2.4,19.5,208.5,98.19,80.1
2016,5,13,7,30,330.0,160.0,2.4,20.0,286.0,115.98,94.98
2016,5,13,7,45,373.5,174.5,2.4,21.0,338.0,132.53,98.51
2016,5,13,8,0,417.0,189.0,2.4,22.0,390.0,163.63,112.33
2016,5,13,8,15,449.0,201.5,2.4,22.5,441.0,203.35,138.82
2016,5,13,8,30,481.0,214.0,2.4,23.0,492.0,246.78,171.4
2016,5,13,8,45,507.0,223.5,2.4,23.5,540.0,290.11,205.79
2016,5,13,9,0,533.0,233.0,2.4,24.0,588.0,336.24,242.88
2016,5,13,9,15,553.5,241.0,2.35,24.5,632.5,381.95,279.55
2016,5,13,9,30,574.0,249.0,2.3,25.0,677.0,429.56,316.99
2016,5,13,9,45,596.5,251.0,2.25,25.5,717.5,473.88,351.26
2016,5,13,10,0,619.0,253.0,2.2,26.0,758.0,520.41,386.26
2016,5,13,10,15,631.5,257.5,2.1,26.0,791.5,565.05,419.55
2016,5,13,10,30,644.0,262.0,2.0,26.0,825.0,610.11,452.23
2016,5,13,10,45,658.5,261.5,1.95,26.5,853.0,652.45,481.59
2016,5,13,11,0,673.0,261.0,1.9,27.0,881.0,694.91,510.25
2016,5,13,11,15,679.0,263.0,1.85,27.0,900.0,733.17,536.27
2016,5,13,11,30,685.0,265.0,1.8,27.0,919.0,770.49,561.15
2016,5,13,11,45,712.5,249.0,1.75,27.5,936.0,808.19,585.33
2016,5,13,12,0,740.0,233.0,1.7,28.0,953.0,845.53,608.77
2016,5,13,12,15,740.5,233.5,1.65,28.0,956.5,873.82,626.03
2016,5,13,12,30,741.0,234.0,1.6,28.0,960.0,900.07,641.88
2016,5,13,12,45,482.5,365.0,1.6,28.0,836.5,809.14,577.41
2016,5,13,13,0,224.0,496.0,1.6,28.0,713.0,697.14,497.38
2016,5,13,13,15,207.0,490.5,1.6,28.0,689.5,685.07,490.27
2016,5,13,13,30,190.0,485.0,1.6,28.0,666.0,671.43,481.26
2016,5,13,13,45,201.0,472.5,1.6,28.0,660.0,676.94,485.94
2016,5,13,14,0,212.0,460.0,1.6,28.0,654.0,681.49,489.9
2016,5,13,14,15,166.5,443.5,1.6,28.0,593.0,624.45,451.09
2016,5,13,14,30,121.0,427.0,1.6,28.0,532.0,566.25,411.31
2016,5,13,14,45,91.5,395.0,1.6,28.0,472.5,493.26,361.34
2016,5,13,15,0,62.0,363.0,1.6,28.0,413.0,432.41,318.79
2016,5,13,15,15,212.5,338.0,1.55,28.0,496.5,568.24,420.15
2016,5,13,15,30,363.0,313.0,1.5,28.0,580.0,699.49,513.31
2016,5,13,15,45,319.5,300.5,1.5,28.0,524.0,641.66,473.27
2016,5,13,16,0,276.0,288.0,1.5,28.0,468.0,584.34,434.55
2016,5,13,16,15,347.0,247.0,1.45,27.5,455.0,596.98,448.05
2016,5,13,16,30,418.0,206.0,1.4,27.0,442.0,618.1,466.57
2016,5,13,16,45,440.0,178.0,1.35,27.0,404.0,593.38,450.99
2016,5,13,17,0,462.0,150.0,1.3,27.0,366.0,565.15,433.02
2016,5,13,17,15,416.5,145.5,1.2,26.5,321.0,510.05,393.97
2016,5,13,17,30,371.0,141.0,1.1,26.0,276.0,445.23,347.11
2016,5,13,17,45,320.0,123.5,1.0,25.5,226.0,376.95,296.12
2016,5,13,18,0,269.0,106.0,0.9,25.0,176.0,312.48,246.24
2016,5,13,18,15,206.0,84.0,0.9,24.5,130.0,238.7,187.48
2016,5,13,18,30,143.0,62.0,0.9,24.0,84.0,170.08,131.04
2016,5,13,18,45,71.5,38.5,0.9,24.0,49.5,90.75,64.43
2016,5,13,19,0,0.0,15.0,0.9,24.0,15.0,13.92,0.0
2016,5,13,19,15,0.0,7.5,0.95,23.5,7.5,7.15,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,5,45,19.5,11.0,1.6,19.5,12.5,10.48,0.0
2016,5,14,6,0,39.0,22.0,1.7,20.0,25.0,19.27,6.32
2016,5,14,6,15,109.0,43.5,1.7,20.5,60.5,35.2,23.97
2016,5,14,6,30,179.0,65.0,1.7,21.0,96.0,51.46,38.68
2016,5,14,6,45,255.5,77.5,1.7,21.5,139.5,60.76,47.09
2016,5,14,7,0,332.0,90.0,1.7,22.0,183.0,64.85,50.71
2016,5,14,7,15,314.5,115.5,1.65,22.5,219.0,87.02,69.58
2016,5,14,7,30,297.0,141.0,1.6,23.0,255.0,103.44,83.17
2016,5,14,7,45,237.5,173.0,1.55,23.5,273.5,129.42,96.32
2016,5,14,8,0,178.0,205.0,1.5,24.0,292.0,171.53,125.87
2016,5,14,8,15,170.0,231.5,1.5,24.5,322.5,203.09,148.79
2016,5,14,8,30,162.0,258.0,1.5,25.0,353.0,234.15,172.37
2016,5,14,8,45,136.5,282.0,1.5,25.5,366.5,258.66,191.76
2016,5,14,9,0,111.0,306.0,1.5,26.0,380.0,288.3,214.57
2016,5,14,9,15,82.5,315.0,1.45,26.0,372.5,295.35,220.38
2016,5,14,9,30,54.0,324.0,1.4,26.0,365.0,298.98,223.27
2016,5,14,9,45,57.5,346.0,1.4,26.0,391.5,324.28,241.67
2016,5,14,10,0,61.0,368.0,1.4,26.0,418.0,350.15,260.23
2016,5,14,10,15,73.0,393.5,1.3,26.0,455.5,384.21,284.3
2016,5,14,10,30,85.0,419.0,1.2,26.0,493.0,419.77,309.06
2016,5,14,10,45,57.0,392.5,1.15,26.0,443.0,386.92,284.89
2016,5,14,11,0,29.0,366.0,1.1,26.0,393.0,350.26,258.08
2016,5,14,11,15,22.5,334.5,1.0,26.0,356.0,324.3,239.13
2016,5,14,11,30,16.0,303.0,0.9,26.0,319.0,292.71,215.97
2016,5,14,11,45,8.0,203.0,0.8,26.0,211.0,195.58,144.42
2016,5,14,12,0,0.0,103.0,0.7,26.0,103.0,96.34,69.4
2016,5,14,12,15,3.0,134.0,0.65,25.5,137.0,128.03,94.16
2016,5,14,12,30,6.0,165.0,0.6,25.0,171.0,160.02,118.64
2016,5,14,12,45,11.5,235.5,0.6,25.0,246.5,231.89,172.38
2016,5,14,13,0,17.0,306.0,0.6,25.0,322.0,304.77,225.34
2016,5,14,13,15,8.5,189.5,0.65,24.5,197.5,186.6,138.45
2016,5,14,13,30,0.0,73.0,0.7,24.0,73.0,68.36,48.33
2016,5,14,13,45,4.5,137.5,0.8,24.0,142.0,133.74,99.59
2016,5,14,14,0,9.0,202.0,0.9,24.0,211.0,200.03,150.23
2016,5,14,14,15,4.5,143.0,1.0,23.5,147.5,139.12,103.86
2016,5,14,14,30,0.0,84.0,1.1,23.0,84.0,78.52,56.9
2016,5,14,14,45,0.0,81.0,1.25,23.0,81.0,75.66,54.84
2016,5,14,15,0,0.0,78.0,1.4,23.0,78.0,72.82,52.71
2016,5,14,15,15,0.0,62.5,1.45,22.5,62.5,58.3,41.35
2016,5,14,15,30,0.0,47.0,1.5,22.0,47.0,43.8,29.88
2016,5,14,15,45,0.0,59.0,1.6,22.0,59.0,54.97,39.01
2016,5,14,16,0,0.0,71.0,1.7,22.0,71.0,66.16,48.16
2016,5,14,16,15,0.0,92.5,1.65,21.5,92.5,86.23,64.63
2016,5,14,16,30,0.0,114.0,1.6,21.0,114.0,107.49,82.14
2016,5,14,16,45,47.0,155.5,1.6,21.0,177.5,199.13,157.5
2016,5,14,17,0,94.0,197.0,1.6,21.0,241.0,287.88,228.72
2016,5,14,17,15,77.0,175.0,1.65,21.0,208.0,249.58,198.6
2016,5,14,17,30,60.0,153.0,1.7,21.0,175.0,212.27,169.23
2016,5,14,17,45,51.0,127.5,1.75,21.0,144.0,176.8,140.93
2016,5,14,18,0,42.0,102.0,1.8,21.0,113.0,141.43,112.02
2016,5,14,18,15,25.5,77.5,2.05,20.5,83.5,102.99,79.98
2016,5,14,18,30,9.0,53.0,2.3,20.0,54.0,59.73,43.52
2016,5,14,18,45,4.5,32.0,2.55,20.0,32.5,34.37,21.5
2016,5,14,19,0,0.0,11.0,2.8,20.0,11.0,10.2,0.0
2016,5,14,19,15,0.0,5.5,2.9,19.5,5.5,5.24,0.0
2016,5,14,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,8.5,2.65,14.0,8.5,8.1,0.0
2016,5,15,6,0,0.0,17.0,2.7,14.0,17.0,15.77,4.82
2016,5,15,6,15,12.5,39.5,2.7,14.0,41.5,34.98,24.54
2016,5,15,6,30,25.0,62.0,2.7,14.0,66.0,53.36,41.53
2016,5,15,6,45,50.5,84.0,2.75,14.5,97.0,71.02,57.55
2016,5,15,7,0,76.0,106.0,2.8,15.0,128.0,88.35,72.93
2016,5,15,7,15,38.0,111.0,2.8,15.0,122.0,93.73,77.63
2016,5,15,7,30,0.0,116.0,2.8,15.0,116.0,103.04,85.57
2016,5,15,7,45,20.5,153.0,2.85,15.5,163.0,133.52,106.11
2016,5,15,8,0,41.0,190.0,2.9,16.0,210.0,158.83,124.96
2016,5,15,8,15,58.5,220.0,2.9,16.5,252.0,188.44,147.17
2016,5,15,8,30,76.0,250.0,2.9,17.0,294.0,220.45,171.31
2016,5,15,8,45,81.5,275.0,2.95,17.5,326.5,248.32,192.7
2016,5,15,9,0,87.0,300.0,3.0,18.0,359.0,277.04,214.67
2016,5,15,9,15,94.0,325.0,2.95,18.5,392.5,307.13,237.42
2016,5,15,9,30,101.0,350.0,2.9,19.0,426.0,338.21,260.66
2016,5,15,9,45,180.5,369.5,2.9,19.5,514.0,392.2,300.85
2016,5,15,10,0,260.0,389.0,2.9,20.0,602.0,455.0,347.6
2016,5,15,10,15,235.0,412.0,2.85,20.0,611.0,483.65,368.66
2016,5,15,10,30,210.0,435.0,2.8,20.0,620.0,503.16,382.68
2016,5,15,10,45,170.0,449.5,2.8,20.5,602.5,503.7,381.77
2016,5,15,11,0,130.0,464.0,2.8,21.0,585.0,500.65,378.03
2016,5,15,11,15,87.5,443.5,2.7,21.0,525.5,465.39,351.36
2016,5,15,11,30,45.0,423.0,2.6,21.0,466.0,421.48,318.16
2016,5,15,11,45,68.0,454.0,2.55,21.5,520.0,473.3,355.77
2016,5,15,12,0,91.0,485.0,2.5,22.0,574.0,527.41,393.92
2016,5,15,12,15,73.0,469.5,2.45,22.0,541.5,504.48,376.69
2016,5,15,12,30,55.0,454.0,2.4,22.0,509.0,479.78,358.54
2016,5,15,12,45,50.0,443.0,2.35,22.5,492.5,469.85,350.72
2016,5,15,13,0,45.0,432.0,2.3,23.0,476.0,459.14,342.3
2016,5,15,13,15,35.5,399.0,2.3,23.0,433.5,421.64,315.31
2016,5,15,13,30,26.0,366.0,2.3,23.0,391.0,382.87,287.27
2016,5,15,13,45,32.5,378.5,2.3,23.0,409.0,404.76,303.87
2016,5,15,14,0,39.0,391.0,2.3,23.0,427.0,427.05,320.48
2016,5,15,14,15,41.5,383.5,2.3,22.5,421.0,424.89,319.94
2016,5,15,14,30,44.0,376.0,2.3,22.0,415.0,422.53,319.42
2016,5,15,14,45,47.5,364.5,2.3,22.0,404.5,416.71,315.88
2016,5,15,15,0,51.0,353.0,2.3,22.0,394.0,410.61,312.2
2016,5,15,15,15,34.0,303.5,2.3,22.0,330.5,342.69,261.96
2016,5,15,15,30,17.0,254.0,2.3,22.0,267.0,262.66,201.7
2016,5,15,15,45,14.5,235.0,2.3,22.0,246.0,241.81,186.38
2016,5,15,16,0,12.0,216.0,2.3,22.0,225.0,220.93,170.73
2016,5,15,16,15,44.5,229.5,2.25,21.5,256.0,278.48,217.57
2016,5,15,16,30,77.0,243.0,2.2,21.0,287.0,324.96,255.39
2016,5,15,16,45,38.5,144.5,2.15,21.0,166.5,179.65,141.4
2016,5,15,17,0,0.0,46.0,2.1,21.0,46.0,42.75,29.75
2016,5,15,17,15,0.0,40.0,1.95,20.5,40.0,37.15,25.38
2016,5,15,17,30,0.0,34.0,1.8,20.0,34.0,31.56,20.86
2016,5,15,17,45,0.0,28.0,1.7,20.0,28.0,25.97,16.22
2016,5,15,18,0,0.0,22.0,1.6,20.0,22.0,20.39,11.53
2016,5,15,18,15,0.0,16.5,1.45,19.5,16.5,15.29,7.19
2016,5,15,18,30,0.0,11.0,1.3,19.0,11.0,10.18,2.8
2016,5,15,18,45,0.0,6.5,1.15,19.0,6.5,6.01,0.0
2016,5,15,19,0,0.0,2.0,1.0,19.0,2.0,1.85,0.0
2016,5,15,19,15,0.0,1.0,0.95,19.0,1.0,0.95,0.0
2016,5,15,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,5,45,23.0,12.0,1.55,18.0,13.5,11.44,0.0
2016,5,16,6,0,46.0,24.0,1.8,18.0,27.0,20.9,8.5
2016,5,16,6,15,106.0,43.5,2.05,18.0,59.5,35.22,24.36
2016,5,16,6,30,166.0,63.0,2.3,18.0,92.0,50.0,37.96
2016,5,16,6,45,213.0,81.0,2.55,18.0,132.5,63.17,49.91
2016,5,16,7,0,260.0,99.0,2.8,18.0,173.0,75.83,61.17
2016,5,16,7,15,281.0,120.5,3.0,18.0,216.0,90.29,73.73
2016,5,16,7,30,302.0,142.0,3.2,18.0,259.0,104.07,85.48
2016,5,16,7,45,177.0,168.5,3.4,18.5,240.0,134.06,102.74
2016,5,16,8,0,52.0,195.0,3.6,19.0,221.0,163.27,126.77
2016,5,16,8,15,35.0,200.5,3.7,19.0,219.0,171.89,133.65
2016,5,16,8,30,18.0,206.0,3.8,19.0,217.0,185.3,144.7
2016,5,16,8,45,19.5,223.5,3.9,19.5,236.0,202.85,157.94
2016,5,16,9,0,21.0,241.0,4.0,20.0,255.0,220.62,171.25
2016,5,16,9,15,11.5,197.0,3.95,20.5,204.5,182.84,141.09
2016,5,16,9,30,2.0,153.0,3.9,21.0,154.0,141.69,108.24
2016,5,16,9,45,3.5,160.5,3.85,21.5,163.0,149.49,113.99
2016,5,16,10,0,5.0,168.0,3.8,22.0,172.0,157.46,119.8
2016,5,16,10,15,17.0,257.0,3.65,22.5,271.5,244.03,186.39
2016,5,16,10,30,29.0,346.0,3.5,23.0,371.0,325.13,246.98
2016,5,16,10,45,122.5,405.5,3.35,23.5,518.0,436.49,329.94
2016,5,16,11,0,216.0,465.0,3.2,24.0,665.0,561.56,420.14
2016,5,16,11,15,119.5,410.5,3.05,24.0,522.0,457.83,343.32
2016,5,16,11,30,23.0,356.0,2.9,24.0,379.0,346.39,259.72
2016,5,16,11,45,33.5,394.0,2.8,24.5,427.0,391.08,292.33
2016,5,16,12,0,44.0,432.0,2.7,25.0,475.0,439.14,326.28
2016,5,16,12,15,35.5,408.0,2.75,25.0,442.5,414.33,308.09
2016,5,16,12,30,27.0,384.0,2.8,25.0,410.0,388.23,289.18
2016,5,16,12,45,45.5,423.0,2.85,25.5,467.5,446.48,331.4
2016,5,16,13,0,64.0,462.0,2.9,26.0,525.0,506.46,373.82
2016,5,16,13,15,183.5,463.0,3.0,26.0,639.0,635.55,468.38
2016,5,16,13,30,303.0,464.0,3.1,26.0,753.0,769.58,563.29
2016,5,16,13,45,268.0,461.5,3.25,26.0,712.5,741.82,543.77
2016,5,16,14,0,233.0,459.0,3.4,26.0,672.0,701.57,516.7
2016,5,16,14,15,121.0,330.0,3.5,25.5,440.5,460.36,346.37
2016,5,16,14,30,9.0,201.0,3.6,25.0,209.0,199.66,150.29
2016,5,16,14,45,8.5,199.0,3.7,25.0,206.0,197.51,149.35
2016,5,16,15,0,8.0,197.0,3.8,25.0,203.0,195.36,147.98
2016,5,16,15,15,5.0,175.5,3.85,25.0,179.5,171.56,129.79
2016,5,16,15,30,2.0,154.0,3.9,25.0,156.0,147.76,111.49
2016,5,16,15,45,6.0,181.5,4.0,25.0,186.0,179.23,136.54
2016,5,16,16,0,10.0,209.0,4.1,25.0,216.0,211.79,162.35
2016,5,16,16,15,70.0,230.5,4.1,24.5,271.0,302.4,235.54
2016,5,16,16,30,130.0,252.0,4.1,24.0,326.0,395.17,309.3
2016,5,16,16,45,177.5,223.5,4.1,24.0,314.0,401.11,316.22
2016,5,16,17,0,225.0,195.0,4.1,24.0,302.0,416.11,330.07
2016,5,16,17,15,213.5,171.5,4.05,23.5,262.5,361.44,289.26
2016,5,16,17,30,202.0,148.0,4.0,23.0,223.0,319.94,257.82
2016,5,16,17,45,354.0,108.5,3.95,22.5,213.5,393.78,319.61
2016,5,16,18,0,506.0,69.0,3.9,22.0,204.0,433.11,352.03
2016,5,16,18,15,429.0,58.5,3.65,21.5,154.5,351.88,284.62
2016,5,16,18,30,352.0,48.0,3.4,21.0,105.0,276.93,220.51
2016,5,16,18,45,242.0,33.5,3.2,20.5,65.5,186.03,141.1
2016,5,16,19,0,132.0,19.0,3.0,20.0,26.0,98.57,27.37
2016,5,16,19,15,66.0,9.5,2.9,19.5,13.0,35.44,0.0
2016,5,16,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,6.0,2.0,16.5,6.0,5.72,0.0
2016,5,17,6,0,0.0,12.0,2.4,17.0,12.0,11.12,2.12
2016,5,17,6,15,0.0,26.5,2.55,17.5,26.5,24.6,15.4
2016,5,17,6,30,0.0,41.0,2.7,18.0,41.0,38.09,27.63
2016,5,17,6,45,0.0,59.0,2.85,18.5,59.0,54.02,41.84
2016,5,17,7,0,0.0,77.0,3.0,19.0,77.0,69.76,55.65
2016,5,17,7,15,0.0,68.0,3.1,19.5,68.0,63.18,49.76
2016,5,17,7,30,0.0,59.0,3.2,20.0,59.0,54.86,42.31
2016,5,17,7,45,0.0,69.0,3.35,20.5,69.0,64.2,47.72
2016,5,17,8,0,0.0,79.0,3.5,21.0,79.0,73.55,55.09
2016,5,17,8,15,0.0,114.0,3.5,21.0,114.0,104.69,80.19
2016,5,17,8,30,0.0,149.0,3.5,21.0,149.0,135.21,104.41
2016,5,17,8,45,1.5,161.5,3.5,21.5,163.0,147.05,113.2
2016,5,17,9,0,3.0,174.0,3.5,22.0,177.0,159.1,122.11
2016,5,17,9,15,23.5,244.5,3.45,22.5,262.5,227.38,174.44
2016,5,17,9,30,44.0,315.0,3.4,23.0,348.0,288.35,220.13
2016,5,17,9,45,31.5,302.0,3.35,23.5,326.5,277.62,211.24
2016,5,17,10,0,19.0,289.0,3.3,24.0,305.0,270.96,205.51
2016,5,17,10,15,16.5,276.0,3.25,24.0,290.0,260.46,197.3
2016,5,17,10,30,14.0,263.0,3.2,24.0,275.0,249.24,188.58
2016,5,17,10,45,16.5,292.0,3.15,24.0,307.0,278.24,210.28
2016,5,17,11,0,19.0,321.0,3.1,24.0,339.0,307.68,232.05
2016,5,17,11,15,19.5,328.5,3.05,24.0,347.5,316.77,238.54
2016,5,17,11,30,20.0,336.0,3.0,24.0,356.0,325.92,245.13
2016,5,17,11,45,45.5,403.5,2.95,24.5,448.5,409.48,306.36
2016,5,17,12,0,71.0,471.0,2.9,25.0,541.0,497.8,369.17
2016,5,17,12,15,445.0,321.0,2.85,25.0,758.5,698.93,521.45
2016,5,17,12,30,819.0,171.0,2.8,25.0,976.0,909.48,668.31
2016,5,17,12,45,816.0,172.0,2.8,25.0,971.0,930.93,680.69
2016,5,17,13,0,813.0,173.0,2.8,25.0,966.0,949.66,692.98
2016,5,17,13,15,810.0,172.0,2.8,25.0,953.0,963.57,702.2
2016,5,17,13,30,807.0,171.0,2.8,25.0,940.0,974.46,709.6
2016,5,17,13,45,800.5,170.5,2.8,25.5,919.5,979.34,711.82
2016,5,17,14,0,794.0,170.0,2.8,26.0,899.0,981.09,712.19
2016,5,17,14,15,786.5,168.0,2.8,25.5,871.0,977.19,711.86
2016,5,17,14,30,779.0,166.0,2.8,25.0,843.0,970.23,709.69
2016,5,17,14,45,774.5,160.0,2.85,25.0,810.0,959.01,703.91
2016,5,17,15,0,770.0,154.0,2.9,25.0,777.0,944.77,696.25
2016,5,17,15,15,757.0,150.5,2.9,25.0,737.0,922.01,682.63
2016,5,17,15,30,744.0,147.0,2.9,25.0,697.0,896.69,667.38
2016,5,17,15,45,381.0,189.5,2.95,25.0,470.5,589.42,451.69
2016,5,17,16,0,18.0,232.0,3.0,25.0,244.0,243.11,185.41
2016,5,17,16,15,70.5,242.0,2.95,24.5,283.5,315.96,245.0
2016,5,17,16,30,123.0,252.0,2.9,24.0,323.0,389.04,303.03
2016,5,17,16,45,361.0,185.5,2.9,24.0,363.0,522.6,411.15
2016,5,17,17,0,599.0,119.0,2.9,24.0,403.0,646.17,507.59
2016,5,17,17,15,559.5,111.0,2.8,23.5,350.0,585.45,463.6
2016,5,17,17,30,520.0,103.0,2.7,23.0,297.0,525.94,420.04
2016,5,17,17,45,467.5,93.0,2.65,23.0,245.5,452.43,363.64
2016,5,17,18,0,415.0,83.0,2.6,23.0,194.0,388.0,312.3
2016,5,17,18,15,341.5,69.5,2.6,22.5,146.5,310.5,249.27
2016,5,17,18,30,268.0,56.0,2.6,22.0,99.0,239.55,189.39
2016,5,17,18,45,172.5,38.0,2.6,21.5,61.5,158.39,119.28
2016,5,17,19,0,77.0,20.0,2.6,21.0,24.0,67.83,21.36
2016,5,17,19,15,38.5,10.0,2.65,21.0,12.0,24.97,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,10.5,3.8,15.0,10.5,10.01,0.0
2016,5,18,6,0,0.0,21.0,3.8,15.0,21.0,19.48,8.38
2016,5,18,6,15,16.5,42.5,3.75,15.0,45.5,37.4,26.62
2016,5,18,6,30,33.0,64.0,3.7,15.0,70.0,55.0,42.85
2016,5,18,6,45,47.5,88.0,3.7,15.5,100.0,73.94,59.94
2016,5,18,7,0,62.0,112.0,3.7,16.0,130.0,92.47,76.29
2016,5,18,7,15,73.5,136.5,3.65,16.0,162.0,110.9,92.34
2016,5,18,7,30,85.0,161.0,3.6,16.0,194.0,128.89,107.71
2016,5,18,7,45,96.0,184.5,3.6,16.5,227.0,150.02,117.8
2016,5,18,8,0,107.0,208.0,3.6,17.0,260.0,169.36,130.49
2016,5,18,8,15,62.5,208.0,3.5,17.5,239.5,181.32,140.77
2016,5,18,8,30,18.0,208.0,3.4,18.0,219.0,187.05,146.55
2016,5,18,8,45,69.0,258.5,3.35,18.5,305.0,233.95,181.34
2016,5,18,9,0,120.0,309.0,3.3,19.0,391.0,286.59,220.68
2016,5,18,9,15,225.0,320.0,3.3,19.0,485.0,343.38,263.0
2016,5,18,9,30,330.0,331.0,3.3,19.0,579.0,403.58,308.81
2016,5,18,9,45,171.0,286.5,3.3,19.5,415.5,323.75,249.58
2016,5,18,10,0,12.0,242.0,3.3,20.0,252.0,226.63,174.4
2016,5,18,10,15,40.5,325.5,3.25,20.5,361.0,310.48,238.54
2016,5,18,10,30,69.0,409.0,3.2,21.0,470.0,402.3,306.67
2016,5,18,10,45,92.5,435.5,3.15,21.5,520.0,446.83,338.69
2016,5,18,11,0,116.0,462.0,3.1,22.0,570.0,489.63,369.23
2016,5,18,11,15,151.0,476.0,3.05,22.0,619.0,537.57,404.18
2016,5,18,11,30,186.0,490.0,3.0,22.0,668.0,588.36,440.78
2016,5,18,11,45,95.0,321.0,2.95,22.5,412.0,375.35,284.66
2016,5,18,12,0,4.0,152.0,2.9,23.0,156.0,145.43,108.66
2016,5,18,12,15,8.5,198.0,2.85,23.0,206.5,192.67,145.54
2016,5,18,12,30,13.0,244.0,2.8,23.0,257.0,240.49,181.98
2016,5,18,12,45,68.5,370.5,2.8,23.5,438.0,417.44,314.68
2016,5,18,13,0,124.0,497.0,2.8,24.0,619.0,603.79,447.12
2016,5,18,13,15,71.5,411.0,2.8,24.0,481.0,468.27,349.31
2016,5,18,13,30,19.0,325.0,2.8,24.0,343.0,327.3,245.73
2016,5,18,13,45,60.0,389.5,2.85,24.0,445.0,443.09,332.75
2016,5,18,14,0,101.0,454.0,2.9,24.0,547.0,553.86,413.1
2016,5,18,14,15,73.5,417.0,2.95,24.0,484.0,491.8,368.09
2016,5,18,14,30,46.0,380.0,3.0,24.0,421.0,428.65,322.39
2016,5,18,14,45,122.0,387.5,3.1,24.0,488.0,528.69,398.66
2016,5,18,15,0,198.0,395.0,3.2,24.0,555.0,615.21,463.35
2016,5,18,15,15,273.5,357.5,3.3,23.5,566.5,663.63,501.99
2016,5,18,15,30,349.0,320.0,3.4,23.0,578.0,694.54,528.73
2016,5,18,15,45,257.5,312.5,3.5,23.0,496.0,597.33,457.99
2016,5,18,16,0,166.0,305.0,3.6,23.0,414.0,488.62,377.6
2016,5,18,16,15,87.0,244.0,3.65,22.5,300.5,333.0,260.37
2016,5,18,16,30,8.0,183.0,3.7,22.0,187.0,185.21,143.89
2016,5,18,16,45,4.0,163.0,3.75,22.0,165.0,162.09,126.1
2016,5,18,17,0,0.0,143.0,3.8,22.0,143.0,139.12,108.01
2016,5,18,17,15,0.0,124.0,3.8,21.5,124.0,120.48,93.54
2016,5,18,17,30,0.0,105.0,3.8,21.0,105.0,101.74,78.71
2016,5,18,17,45,197.5,97.5,3.8,20.5,151.0,259.35,212.74
2016,5,18,18,0,395.0,90.0,3.8,20.0,197.0,384.44,315.06
2016,5,18,18,15,322.0,75.0,3.65,19.5,149.0,306.34,249.54
2016,5,18,18,30,249.0,60.0,3.5,19.0,101.0,234.68,188.11
2016,5,18,18,45,159.0,40.5,3.35,18.5,63.0,144.84,110.53
2016,5,18,19,0,69.0,21.0,3.2,18.0,25.0,66.16,24.7
2016,5,18,19,15,34.5,10.5,3.15,17.5,12.5,23.89,0.0
2016,5,18,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,2.0,2.35,15.0,2.0,1.91,0.0
2016,5,19,6,0,0.0,4.0,2.6,15.0,4.0,3.7,0.0
2016,5,19,6,15,0.0,9.0,2.85,15.0,9.0,8.33,1.56
2016,5,19,6,30,0.0,14.0,3.1,15.0,14.0,12.97,5.84
2016,5,19,6,45,0.0,19.5,3.35,15.5,19.5,18.07,10.48
2016,5,19,7,0,0.0,25.0,3.6,16.0,25.0,23.18,15.05
2016,5,19,7,15,0.0,16.5,3.4,16.0,16.5,15.3,8.01
2016,5,19,7,30,0.0,8.0,3.2,16.0,8.0,7.42,0.95
2016,5,19,7,45,0.0,21.5,3.0,16.5,21.5,19.95,11.26
2016,5,19,8,0,0.0,35.0,2.8,17.0,35.0,32.52,21.74
2016,5,19,8,15,0.0,28.0,2.85,17.0,28.0,26.02,16.19
2016,5,19,8,30,0.0,21.0,2.9,17.0,21.0,19.52,10.69
2016,5,19,8,45,0.0,35.0,3.0,17.0,35.0,32.56,21.49
2016,5,19,9,0,0.0,49.0,3.1,17.0,49.0,45.63,32.21
2016,5,19,9,15,0.0,65.5,3.05,17.0,65.5,61.06,44.79
2016,5,19,9,30,0.0,82.0,3.0,17.0,82.0,76.51,57.28
2016,5,19,9,45,0.0,99.5,2.95,17.5,99.5,92.75,70.18
2016,5,19,10,0,0.0,117.0,2.9,18.0,117.0,108.78,82.76
2016,5,19,10,15,2.0,137.5,2.5,18.0,139.5,128.69,98.48
2016,5,19,10,30,4.0,158.0,2.1,18.0,162.0,148.83,114.25
2016,5,19,10,45,2.0,127.0,1.7,18.5,129.0,119.49,90.56
2016,5,19,11,0,0.0,96.0,1.3,19.0,96.0,89.62,66.55
2016,5,19,11,15,4.0,141.0,1.25,19.0,145.0,134.27,101.95
2016,5,19,11,30,8.0,186.0,1.2,19.0,194.0,179.28,136.94
2016,5,19,11,45,86.0,345.0,1.2,19.5,429.5,389.81,296.86
2016,5,19,12,0,164.0,504.0,1.2,20.0,665.0,607.05,449.83
2016,5,19,12,15,279.0,471.5,1.2,20.0,746.5,690.32,508.08
2016,5,19,12,30,394.0,439.0,1.2,20.0,828.0,778.68,569.69
2016,5,19,12,45,415.5,436.5,1.2,20.5,844.0,812.33,590.49
2016,5,19,13,0,437.0,434.0,1.2,21.0,860.0,849.33,613.75
2016,5,19,13,15,406.5,432.0,1.2,21.5,824.5,827.68,597.97
2016,5,19,13,30,376.0,430.0,1.2,22.0,789.0,807.36,583.65
2016,5,19,13,45,343.0,435.5,1.2,22.5,757.0,789.88,570.92
2016,5,19,14,0,310.0,441.0,1.2,23.0,725.0,770.6,556.99
2016,5,19,14,15,245.5,438.0,1.2,23.0,659.0,709.48,515.69
2016,5,19,14,30,181.0,435.0,1.2,23.0,593.0,634.71,464.92
2016,5,19,14,45,111.0,388.5,1.2,23.0,484.0,518.8,384.57
2016,5,19,15,0,41.0,342.0,1.2,23.0,375.0,388.64,291.15
2016,5,19,15,15,80.0,346.0,1.3,23.0,407.0,433.89,327.19
2016,5,19,15,30,119.0,350.0,1.4,23.0,439.0,492.74,371.51
2016,5,19,15,45,66.5,286.5,1.5,23.0,336.0,359.15,273.86
2016,5,19,16,0,14.0,223.0,1.6,23.0,233.0,229.92,176.12
2016,5,19,16,15,13.0,208.0,1.75,22.5,216.5,214.58,165.69
2016,5,19,16,30,12.0,193.0,1.9,22.0,200.0,199.26,154.71
2016,5,19,16,45,6.0,160.0,2.05,22.0,163.5,160.53,124.55
2016,5,19,17,0,0.0,127.0,2.2,22.0,127.0,122.09,94.1
2016,5,19,17,15,0.0,110.5,2.2,21.5,110.5,105.99,81.65
2016,5,19,17,30,0.0,94.0,2.2,21.0,94.0,89.83,68.87
2016,5,19,17,45,222.5,87.5,2.2,21.0,148.0,263.66,215.75
2016,5,19,18,0,445.0,81.0,2.2,21.0,202.0,405.37,329.0
2016,5,19,18,15,371.0,68.5,2.05,20.5,154.0,327.3,264.2
2016,5,19,18,30,297.0,56.0,1.9,20.0,106.0,255.77,203.66
2016,5,19,18,45,198.0,39.0,1.8,19.5,67.0,172.52,131.75
2016,5,19,19,0,99.0,22.0,1.7,19.0,28.0,90.2,39.56
2016,5,19,19,15,49.5,11.0,1.7,18.5,14.0,30.46,0.0
2016,5,19,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,5,45,71.0,13.5,0.8,14.5,19.0,12.87,0.0
2016,5,20,6,0,142.0,27.0,0.9,15.0,38.0,21.13,10.16
2016,5,20,6,15,241.5,43.0,0.9,15.5,79.5,33.07,22.97
2016,5,20,6,30,341.0,59.0,0.9,16.0,121.0,44.5,33.58
2016,5,20,6,45,415.5,69.5,0.9,16.5,171.0,51.15,39.72
2016,5,20,7,0,490.0,80.0,0.9,17.0,221.0,57.46,45.31
2016,5,20,7,15,245.0,97.5,0.9,17.5,168.0,74.22,59.82
2016,5,20,7,30,0.0,115.0,0.9,18.0,115.0,102.44,83.89
2016,5,20,7,45,24.5,155.5,0.9,18.5,167.5,136.09,106.38
2016,5,20,8,0,49.0,196.0,0.9,19.0,220.0,164.5,127.0
2016,5,20,8,15,99.0,229.0,0.95,19.5,285.0,201.37,152.95
2016,5,20,8,30,149.0,262.0,1.0,20.0,350.0,236.55,177.67
2016,5,20,8,45,185.5,285.0,1.05,20.5,404.0,274.95,205.89
2016,5,20,9,0,222.0,308.0,1.1,21.0,458.0,317.52,237.49
2016,5,20,9,15,182.5,333.5,1.15,21.5,463.0,338.71,254.44
2016,5,20,9,30,143.0,359.0,1.2,22.0,468.0,355.93,267.69
2016,5,20,9,45,129.0,378.5,1.3,22.5,480.5,376.53,282.8
2016,5,20,10,0,115.0,398.0,1.4,23.0,493.0,395.83,296.52
2016,5,20,10,15,473.5,272.5,1.45,23.0,686.0,494.97,372.1
2016,5,20,10,30,832.0,147.0,1.5,23.0,879.0,634.62,475.73
2016,5,20,10,45,839.0,148.5,1.6,23.5,906.0,680.38,507.79
2016,5,20,11,0,846.0,150.0,1.7,24.0,933.0,725.19,539.23
2016,5,20,11,15,850.5,151.0,1.7,24.0,952.5,765.39,566.76
2016,5,20,11,30,855.0,152.0,1.7,24.0,972.0,803.92,591.77
2016,5,20,11,45,866.0,146.5,1.75,24.5,985.5,840.38,614.52
2016,5,20,12,0,877.0,141.0,1.8,25.0,999.0,875.2,636.0
2016,5,20,12,15,877.5,141.0,1.8,25.0,1002.5,903.88,654.11
2016,5,20,12,30,878.0,141.0,1.8,25.0,1006.0,930.18,670.7
2016,5,20,12,45,875.5,142.0,1.8,25.5,1000.5,952.13,683.19
2016,5,20,13,0,873.0,143.0,1.8,26.0,995.0,971.32,693.94
2016,5,20,13,15,869.5,142.0,1.8,26.0,981.5,984.73,702.48
2016,5,20,13,30,866.0,141.0,1.8,26.0,968.0,995.01,709.22
2016,5,20,13,45,859.0,141.0,1.8,26.0,946.5,999.63,712.55
2016,5,20,14,0,852.0,141.0,1.8,26.0,925.0,1001.04,714.06
2016,5,20,14,15,844.5,139.5,1.8,26.0,897.0,997.26,712.47
2016,5,20,14,30,837.0,138.0,1.8,26.0,869.0,990.32,709.08
2016,5,20,14,45,830.0,134.5,1.85,26.0,834.5,987.71,709.23
2016,5,20,15,0,823.0,131.0,1.9,26.0,800.0,973.02,701.77
2016,5,20,15,15,810.5,128.0,1.95,26.0,758.5,950.55,689.48
2016,5,20,15,30,798.0,125.0,2.0,26.0,717.0,925.38,675.49
2016,5,20,15,45,780.0,122.5,2.05,26.0,671.0,893.08,656.75
2016,5,20,16,0,762.0,120.0,2.1,26.0,625.0,858.7,636.49
2016,5,20,16,15,741.0,116.0,2.1,25.5,575.0,818.05,612.54
2016,5,20,16,30,720.0,112.0,2.1,25.0,525.0,780.24,590.18
2016,5,20,16,45,690.5,107.5,2.15,25.0,472.0,729.5,557.55
2016,5,20,17,0,661.0,103.0,2.2,25.0,419.0,678.49,524.07
2016,5,20,17,15,623.5,96.5,2.1,24.5,365.5,618.96,483.69
2016,5,20,17,30,586.0,90.0,2.0,24.0,312.0,560.43,442.53
2016,5,20,17,45,534.0,82.0,1.9,24.0,259.0,491.48,390.47
2016,5,20,18,0,482.0,74.0,1.8,24.0,206.0,425.5,338.91
2016,5,20,18,15,408.5,63.0,1.65,23.0,157.5,346.56,276.28
2016,5,20,18,30,335.0,52.0,1.5,22.0,109.0,271.29,214.16
2016,5,20,18,45,230.0,37.0,1.4,21.5,69.5,185.48,140.95
2016,5,20,19,0,125.0,22.0,1.3,21.0,30.0,102.46,49.16
2016,5,20,19,15,62.5,11.0,1.35,20.5,15.0,35.77,0.0
2016,5,20,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,21,5,45,25.0,13.0,2.05,19.5,15.0,12.39,0.0
2016,5,21,6,0,50.0,26.0,2.3,20.0,30.0,22.61,11.15
2016,5,21,6,15,111.0,50.5,2.35,20.0,68.5,40.48,28.76
2016,5,21,6,30,172.0,75.0,2.4,20.0,107.0,58.68,45.2
2016,5,21,6,45,86.0,73.5,2.45,20.5,89.5,61.09,47.64
2016,5,21,7,0,0.0,72.0,2.5,21.0,72.0,65.82,51.77
2016,5,21,7,15,25.0,112.0,2.5,21.5,122.0,94.65,76.42
2016,5,21,7,30,50.0,152.0,2.5,22.0,172.0,123.31,100.4
2016,5,21,7,45,39.0,168.0,2.55,22.5,185.0,138.38,106.52
2016,5,21,8,0,28.0,184.0,2.6,23.0,198.0,154.65,118.58
2016,5,21,8,15,90.5,223.0,2.6,23.0,275.5,196.29,148.16
2016,5,21,8,30,153.0,262.0,2.6,23.0,353.0,237.62,177.55
2016,5,21,8,45,149.5,291.0,2.65,23.5,385.5,270.37,202.82
2016,5,21,9,0,146.0,320.0,2.7,24.0,418.0,303.13,227.88
2016,5,21,9,15,116.5,334.0,2.7,24.0,416.0,315.56,238.16
2016,5,21,9,30,87.0,348.0,2.7,24.0,414.0,332.04,250.96
2016,5,21,9,45,111.0,374.5,2.7,24.5,463.0,372.37,280.29
2016,5,21,10,0,135.0,401.0,2.7,25.0,512.0,408.62,306.33
2016,5,21,10,15,109.0,411.0,2.65,25.0,503.0,419.58,313.91
2016,5,21,10,30,83.0,421.0,2.6,25.0,494.0,421.05,314.42
2016,5,21,10,45,53.5,384.5,2.6,25.5,432.5,378.37,282.36
2016,5,21,11,0,24.0,348.0,2.6,26.0,371.0,331.38,246.95
2016,5,21,11,15,16.0,263.5,2.55,26.0,279.0,255.41,190.73
2016,5,21,11,30,8.0,179.0,2.5,26.0,187.0,172.84,128.54
2016,5,21,11,45,95.0,341.5,2.5,26.0,434.5,394.06,295.31
2016,5,21,12,0,182.0,504.0,2.5,26.0,682.0,622.45,456.77
2016,5,21,12,15,149.0,502.5,2.45,26.0,649.0,603.79,441.43
2016,5,21,12,30,116.0,501.0,2.4,26.0,616.0,582.78,425.96
2016,5,21,12,45,68.5,426.5,2.4,26.5,495.0,471.28,346.62
2016,5,21,13,0,21.0,352.0,2.4,27.0,374.0,352.47,260.31
2016,5,21,13,15,114.5,419.5,2.4,27.0,530.0,526.13,387.75
2016,5,21,13,30,208.0,487.0,2.4,27.0,686.0,691.53,502.91
2016,5,21,13,45,122.0,437.0,2.45,27.0,553.0,562.91,412.22
2016,5,21,14,0,36.0,387.0,2.5,27.0,420.0,419.82,309.81
2016,5,21,14,15,24.5,324.0,2.55,27.0,346.5,346.2,257.46
2016,5,21,14,30,13.0,261.0,2.6,27.0,273.0,262.38,196.01
2016,5,21,14,45,50.0,322.0,2.65,27.0,363.5,373.84,280.26
2016,5,21,15,0,87.0,383.0,2.7,27.0,454.0,478.57,357.09
2016,5,21,15,15,328.5,314.5,2.75,27.0,562.0,670.01,500.77
2016,5,21,15,30,570.0,246.0,2.8,27.0,670.0,839.84,623.43
2016,5,21,15,45,386.5,275.0,2.85,27.0,554.5,676.85,507.82
2016,5,21,16,0,203.0,304.0,2.9,27.0,439.0,521.57,394.81
2016,5,21,16,15,238.5,273.5,2.9,26.5,420.0,517.2,395.75
2016,5,21,16,30,274.0,243.0,2.9,26.0,401.0,523.68,403.59
2016,5,21,16,45,354.5,211.5,2.95,26.0,395.0,549.04,425.83
2016,5,21,17,0,435.0,180.0,3.0,26.0,389.0,580.91,452.24
2016,5,21,17,15,396.5,165.5,2.95,25.5,338.0,520.38,408.6
2016,5,21,17,30,358.0,151.0,2.9,25.0,287.0,450.03,356.99
2016,5,21,17,45,308.0,133.5,2.85,24.5,237.0,382.87,305.8
2016,5,21,18,0,258.0,116.0,2.8,24.0,187.0,319.43,255.81
2016,5,21,18,15,201.5,93.0,2.65,23.5,141.0,248.45,198.14
2016,5,21,18,30,145.0,70.0,2.5,23.0,95.0,181.91,142.61
2016,5,21,18,45,89.5,44.5,2.45,23.0,58.0,107.06,79.5
2016,5,21,19,0,34.0,19.0,2.4,23.0,21.0,40.41,17.33
2016,5,21,19,15,17.0,9.5,2.4,22.5,10.5,15.95,0.0
2016,5,21,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,22,5,45,49.0,14.5,2.05,20.5,18.5,13.82,0.0
2016,5,22,6,0,98.0,29.0,2.2,21.0,37.0,23.9,12.25
2016,5,22,6,15,187.5,47.5,2.3,21.0,77.0,36.56,25.35
2016,5,22,6,30,277.0,66.0,2.4,21.0,117.0,49.82,37.42
2016,5,22,6,45,138.5,66.5,2.55,21.5,92.0,52.47,40.01
2016,5,22,7,0,0.0,67.0,2.7,22.0,67.0,61.7,48.02
2016,5,22,7,15,0.0,88.0,2.7,22.5,88.0,79.88,63.49
2016,5,22,7,30,0.0,109.0,2.7,23.0,109.0,97.78,78.41
2016,5,22,7,45,102.0,158.5,2.75,23.5,209.0,127.28,95.89
2016,5,22,8,0,204.0,208.0,2.8,24.0,309.0,179.13,130.71
2016,5,22,8,15,206.5,234.5,2.8,24.0,346.5,213.4,156.03
2016,5,22,8,30,209.0,261.0,2.8,24.0,384.0,248.34,183.02
2016,5,22,8,45,119.0,260.5,2.8,24.5,332.5,241.26,180.82
2016,5,22,9,0,29.0,260.0,2.8,25.0,281.0,230.6,174.87
2016,5,22,9,15,100.0,310.5,2.75,25.0,385.5,299.7,225.89
2016,5,22,9,30,171.0,361.0,2.7,25.0,490.0,369.41,277.14
2016,5,22,9,45,95.0,324.0,2.7,25.5,396.5,325.23,244.4
2016,5,22,10,0,19.0,287.0,2.7,26.0,303.0,269.42,202.23
2016,5,22,10,15,27.5,327.0,2.7,26.0,351.5,304.62,228.4
2016,5,22,10,30,36.0,367.0,2.7,26.0,400.0,347.4,259.65
2016,5,22,10,45,33.0,369.0,2.75,26.5,399.5,351.72,261.94
2016,5,22,11,0,30.0,371.0,2.8,27.0,399.0,355.63,264.06
2016,5,22,11,15,28.5,373.5,2.8,27.0,400.5,360.76,267.58
2016,5,22,11,30,27.0,376.0,2.8,27.0,402.0,365.74,271.0
2016,5,22,11,45,37.5,409.5,2.85,27.0,446.5,408.51,302.04
2016,5,22,12,0,48.0,443.0,2.9,27.0,491.0,452.76,333.73
2016,5,22,12,15,39.0,421.0,2.95,27.0,460.0,429.61,316.9
2016,5,22,12,30,30.0,399.0,3.0,27.0,429.0,405.19,299.35
2016,5,22,12,45,60.5,442.0,3.1,27.5,502.0,478.74,352.46
2016,5,22,13,0,91.0,485.0,3.2,28.0,575.0,554.64,405.83
2016,5,22,13,15,195.5,475.5,3.25,28.0,664.5,659.77,481.96
2016,5,22,13,30,300.0,466.0,3.3,28.0,754.0,769.1,559.06
2016,5,22,13,45,178.5,444.0,3.35,28.0,614.0,626.05,458.49
2016,5,22,14,0,57.0,422.0,3.4,28.0,474.0,476.76,351.12
2016,5,22,14,15,127.5,428.5,3.4,28.0,541.0,569.79,420.39
2016,5,22,14,30,198.0,435.0,3.4,28.0,608.0,651.71,479.76
2016,5,22,14,45,263.0,402.5,3.45,28.0,622.5,698.46,514.69
2016,5,22,15,0,328.0,370.0,3.5,28.0,637.0,730.18,539.6
2016,5,22,15,15,499.5,278.5,3.5,27.5,662.0,811.82,603.16
2016,5,22,15,30,671.0,187.0,3.5,27.0,687.0,878.28,654.17
2016,5,22,15,45,562.0,215.0,3.55,27.0,615.5,790.4,594.22
2016,5,22,16,0,453.0,243.0,3.6,27.0,544.0,711.48,538.43
2016,5,22,16,15,519.5,203.0,3.55,27.0,522.5,717.6,546.69
2016,5,22,16,30,586.0,163.0,3.5,27.0,501.0,723.18,553.91
2016,5,22,16,45,300.5,165.5,3.45,27.0,338.5,448.63,350.12
2016,5,22,17,0,15.0,168.0,3.4,27.0,176.0,178.15,136.51
2016,5,22,17,15,10.0,148.0,3.25,26.5,153.0,154.29,118.72
2016,5,22,17,30,5.0,128.0,3.1,26.0,130.0,130.69,100.38
2016,5,22,17,45,2.5,106.5,3.0,25.5,107.5,107.34,81.99
2016,5,22,18,0,0.0,85.0,2.9,25.0,85.0,83.95,63.18
2016,5,22,18,15,0.0,65.0,2.8,24.5,65.0,63.73,46.63
2016,5,22,18,30,0.0,45.0,2.7,24.0,45.0,43.09,29.47
2016,5,22,18,45,0.0,28.0,2.65,24.0,28.0,26.0,15.01
2016,5,22,19,0,0.0,11.0,2.6,24.0,11.0,10.19,0.4
2016,5,22,19,15,0.0,5.5,2.65,24.0,5.5,5.24,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
