Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,0,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,23,5,45,66.5,14.5,2.3,20.5,20.0,13.82,0.0
2016,5,23,6,0,133.0,29.0,2.5,21.0,40.0,22.68,11.5
2016,5,23,6,15,226.5,45.0,2.6,21.5,80.5,34.56,23.63
2016,5,23,6,30,320.0,61.0,2.7,22.0,121.0,45.92,33.92
2016,5,23,6,45,386.5,73.5,2.85,22.5,169.5,54.01,41.17
2016,5,23,7,0,453.0,86.0,3.0,23.0,218.0,61.7,47.81
2016,5,23,7,15,502.5,95.5,3.05,23.0,270.5,66.42,51.82
2016,5,23,7,30,552.0,105.0,3.1,23.0,323.0,70.18,54.89
2016,5,23,7,45,276.0,98.5,3.2,23.5,207.5,75.59,50.29
2016,5,23,8,0,0.0,92.0,3.3,24.0,92.0,85.29,63.86
2016,5,23,8,15,0.0,103.5,3.35,24.0,103.5,95.66,71.94
2016,5,23,8,30,0.0,115.0,3.4,24.0,115.0,106.07,79.97
2016,5,23,8,45,0.0,125.0,3.45,24.5,125.0,115.18,86.75
2016,5,23,9,0,0.0,135.0,3.5,25.0,135.0,124.32,93.5
2016,5,23,9,15,1.0,144.0,3.55,25.0,144.5,132.97,99.99
2016,5,23,9,30,2.0,153.0,3.6,25.0,154.0,141.74,106.58
2016,5,23,9,45,69.0,271.0,3.65,25.5,327.5,270.25,204.6
2016,5,23,10,0,136.0,389.0,3.7,26.0,501.0,400.06,300.58
2016,5,23,10,15,138.0,404.5,3.75,26.0,522.0,424.81,318.45
2016,5,23,10,30,140.0,420.0,3.8,26.0,543.0,449.79,336.68
2016,5,23,10,45,141.5,432.0,3.9,26.5,560.0,471.79,352.0
2016,5,23,11,0,143.0,444.0,4.0,27.0,577.0,493.89,367.25
2016,5,23,11,15,131.5,465.0,4.05,27.0,589.5,514.17,381.34
2016,5,23,11,30,120.0,486.0,4.1,27.0,602.0,533.85,394.88
2016,5,23,11,45,66.0,358.0,4.15,27.5,422.0,385.03,286.56
2016,5,23,12,0,12.0,230.0,4.2,28.0,242.0,224.78,166.78
2016,5,23,12,15,14.5,273.0,4.25,28.0,287.5,267.98,199.34
2016,5,23,12,30,17.0,316.0,4.3,28.0,333.0,311.73,231.65
2016,5,23,12,45,18.5,328.0,4.35,28.0,346.5,325.84,242.03
2016,5,23,13,0,20.0,340.0,4.4,28.0,360.0,340.08,252.58
2016,5,23,13,15,18.0,317.5,4.4,28.0,335.5,317.94,236.39
2016,5,23,13,30,16.0,295.0,4.4,28.0,311.0,295.41,219.93
2016,5,23,13,45,23.5,334.0,4.4,28.0,357.0,350.89,261.26
2016,5,23,14,0,31.0,373.0,4.4,28.0,403.0,400.43,297.71
2016,5,23,14,15,19.5,285.0,4.35,28.0,304.0,291.76,217.85
2016,5,23,14,30,8.0,197.0,4.3,28.0,205.0,194.77,145.17
2016,5,23,14,45,31.0,279.0,4.25,28.0,305.5,309.76,232.84
2016,5,23,15,0,54.0,361.0,4.2,28.0,406.0,421.86,316.02
2016,5,23,15,15,234.5,329.5,4.15,28.0,507.0,594.72,447.26
2016,5,23,15,30,415.0,298.0,4.1,28.0,608.0,747.31,559.61
2016,5,23,15,45,338.0,297.5,4.05,28.0,539.5,656.71,494.68
2016,5,23,16,0,261.0,297.0,4.0,28.0,471.0,581.48,440.47
2016,5,23,16,15,450.0,219.0,3.95,27.5,491.0,673.39,514.57
2016,5,23,16,30,639.0,141.0,3.9,27.0,511.0,745.21,571.43
2016,5,23,16,45,608.0,135.0,3.9,27.0,459.5,693.9,536.13
2016,5,23,17,0,577.0,129.0,3.9,27.0,408.0,642.5,500.76
2016,5,23,17,15,538.0,121.0,3.8,26.5,355.5,582.87,458.45
2016,5,23,17,30,499.0,113.0,3.7,26.0,303.0,519.88,412.54
2016,5,23,17,45,443.5,102.5,3.65,26.0,252.0,450.02,358.96
2016,5,23,18,0,388.0,92.0,3.6,26.0,201.0,383.93,306.67
2016,5,23,18,15,316.5,77.5,3.6,25.5,153.5,307.35,244.94
2016,5,23,18,30,245.0,63.0,3.6,25.0,106.0,237.02,186.31
2016,5,23,18,45,159.0,44.0,3.6,24.5,68.0,149.63,112.97
2016,5,23,19,0,73.0,25.0,3.6,24.0,30.0,75.97,41.25
2016,5,23,19,15,36.5,12.5,3.7,23.5,15.0,26.81,0.0
2016,5,23,19,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.5,21.5,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,5,45,27.5,15.0,2.6,21.5,17.0,14.3,0.0
2016,5,24,6,0,55.0,30.0,2.7,22.0,34.0,25.72,13.89
2016,5,24,6,15,120.5,51.0,2.9,22.0,70.5,40.89,28.92
2016,5,24,6,30,186.0,72.0,3.1,22.0,107.0,56.59,43.07
2016,5,24,6,45,267.0,83.0,3.3,22.5,151.5,64.7,50.37
2016,5,24,7,0,348.0,94.0,3.5,23.0,196.0,67.33,52.65
2016,5,24,7,15,244.0,127.5,3.65,23.0,206.5,94.79,76.11
2016,5,24,7,30,140.0,161.0,3.8,23.0,217.0,122.73,99.59
2016,5,24,7,45,191.5,182.5,4.0,23.5,271.0,146.55,109.31
2016,5,24,8,0,243.0,204.0,4.2,24.0,325.0,172.92,124.38
2016,5,24,8,15,170.5,231.5,4.25,24.5,321.0,206.77,152.44
2016,5,24,8,30,98.0,259.0,4.3,25.0,317.0,232.96,175.28
2016,5,24,8,45,178.0,281.5,4.4,25.5,397.5,271.66,202.25
2016,5,24,9,0,258.0,304.0,4.5,26.0,478.0,319.18,236.88
2016,5,24,9,15,236.0,331.0,4.55,26.0,499.0,357.21,267.11
2016,5,24,9,30,214.0,358.0,4.6,26.0,520.0,385.41,289.33
2016,5,24,9,45,328.0,342.0,4.65,26.5,605.5,434.66,325.95
2016,5,24,10,0,442.0,326.0,4.7,27.0,691.0,496.03,371.91
2016,5,24,10,15,249.5,363.0,4.65,27.0,570.5,448.27,336.53
2016,5,24,10,30,57.0,400.0,4.6,27.0,450.0,387.93,289.93
2016,5,24,10,45,53.0,407.5,4.6,27.5,455.5,397.7,296.41
2016,5,24,11,0,49.0,415.0,4.6,28.0,461.0,407.07,302.34
2016,5,24,11,15,75.5,447.5,4.6,28.0,519.5,460.58,341.39
2016,5,24,11,30,102.0,480.0,4.6,28.0,578.0,516.82,381.88
2016,5,24,11,45,215.0,475.5,4.65,28.5,685.5,612.17,451.32
2016,5,24,12,0,328.0,471.0,4.7,29.0,793.0,716.4,525.29
2016,5,24,12,15,276.5,487.5,4.7,29.0,759.5,703.09,514.34
2016,5,24,12,30,225.0,504.0,4.7,29.0,726.0,684.41,500.17
2016,5,24,12,45,274.5,488.5,4.7,29.0,758.0,731.16,534.06
2016,5,24,13,0,324.0,473.0,4.7,29.0,790.0,776.23,566.32
2016,5,24,13,15,288.0,476.5,4.65,29.0,755.5,757.24,552.25
2016,5,24,13,30,252.0,480.0,4.6,29.0,721.0,736.01,536.96
2016,5,24,13,45,172.0,466.0,4.55,29.0,629.0,641.98,470.48
2016,5,24,14,0,92.0,452.0,4.5,29.0,537.0,542.68,399.17
2016,5,24,14,15,81.0,430.5,4.45,29.0,504.0,513.28,378.88
2016,5,24,14,30,70.0,409.0,4.4,29.0,471.0,483.14,357.66
2016,5,24,14,45,208.0,387.0,4.35,29.0,559.5,613.82,456.01
2016,5,24,15,0,346.0,365.0,4.3,29.0,648.0,742.65,549.76
2016,5,24,15,15,436.0,310.5,4.15,28.5,648.5,784.21,582.32
2016,5,24,15,30,526.0,256.0,4.0,28.0,649.0,809.04,604.09
2016,5,24,15,45,310.0,278.5,3.9,28.0,506.5,608.74,459.67
2016,5,24,16,0,94.0,301.0,3.8,28.0,364.0,403.06,305.53
2016,5,24,16,15,90.0,276.0,3.65,27.5,332.5,372.46,284.82
2016,5,24,16,30,86.0,251.0,3.5,27.0,301.0,341.53,262.97
2016,5,24,16,45,76.5,228.0,3.35,27.0,269.0,308.1,238.21
2016,5,24,17,0,67.0,205.0,3.2,27.0,237.0,274.91,213.33
2016,5,24,17,15,59.5,180.0,3.1,26.5,206.5,241.05,188.07
2016,5,24,17,30,52.0,155.0,3.0,26.0,176.0,207.31,162.37
2016,5,24,17,45,39.0,130.5,2.95,26.0,145.0,170.52,133.24
2016,5,24,18,0,26.0,106.0,2.9,26.0,114.0,134.29,104.02
2016,5,24,18,15,14.0,82.0,2.95,25.5,86.0,92.94,70.35
2016,5,24,18,30,2.0,58.0,3.0,25.0,58.0,60.29,43.28
2016,5,24,18,45,1.0,36.0,3.05,25.0,36.0,35.96,22.88
2016,5,24,19,0,0.0,14.0,3.1,25.0,14.0,12.98,2.62
2016,5,24,19,15,0.0,7.0,3.1,24.5,7.0,6.67,0.0
2016,5,24,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,10.0,3.35,22.5,10.0,9.53,0.0
2016,5,25,6,0,0.0,20.0,3.4,23.0,20.0,18.56,8.5
2016,5,25,6,15,4.0,42.0,3.5,23.0,43.0,38.01,26.39
2016,5,25,6,30,8.0,64.0,3.6,23.0,66.0,56.81,43.09
2016,5,25,6,45,24.5,86.0,3.7,23.5,93.0,72.92,57.19
2016,5,25,7,0,41.0,108.0,3.8,24.0,120.0,90.16,71.93
2016,5,25,7,15,31.0,125.5,3.9,24.0,136.0,104.0,83.6
2016,5,25,7,30,21.0,143.0,4.0,24.0,152.0,123.73,100.04
2016,5,25,7,45,128.0,174.5,4.1,24.5,237.0,139.33,104.45
2016,5,25,8,0,235.0,206.0,4.2,25.0,322.0,173.86,124.9
2016,5,25,8,15,117.5,156.5,4.2,25.0,214.5,146.0,106.6
2016,5,25,8,30,0.0,107.0,4.2,25.0,107.0,99.05,74.04
2016,5,25,8,45,0.0,116.5,4.25,25.5,116.5,107.7,80.53
2016,5,25,9,0,0.0,126.0,4.3,26.0,126.0,116.37,86.93
2016,5,25,9,15,13.5,208.0,4.35,26.0,218.5,193.24,146.26
2016,5,25,9,30,27.0,290.0,4.4,26.0,311.0,262.29,198.51
2016,5,25,9,45,18.0,252.5,4.45,26.5,267.0,237.09,178.71
2016,5,25,10,0,9.0,215.0,4.5,27.0,223.0,201.46,151.08
2016,5,25,10,15,15.0,266.5,4.45,27.0,280.5,251.47,188.82
2016,5,25,10,30,21.0,318.0,4.4,27.0,338.0,302.21,226.49
2016,5,25,10,45,18.5,305.5,4.4,27.5,323.0,291.71,217.89
2016,5,25,11,0,16.0,293.0,4.4,28.0,308.0,280.63,209.04
2016,5,25,11,15,12.5,243.5,4.35,28.0,255.5,234.64,174.58
2016,5,25,11,30,9.0,194.0,4.3,28.0,203.0,187.46,139.01
2016,5,25,11,45,12.0,238.5,4.25,28.0,250.5,231.72,172.37
2016,5,25,12,0,15.0,283.0,4.2,28.0,298.0,276.5,205.64
2016,5,25,12,15,48.0,383.5,4.15,28.0,431.5,402.52,298.74
2016,5,25,12,30,81.0,484.0,4.1,28.0,565.0,531.88,391.31
2016,5,25,12,45,49.5,402.0,4.05,28.5,451.5,430.08,317.13
2016,5,25,13,0,18.0,320.0,4.0,29.0,338.0,319.12,235.71
2016,5,25,13,15,52.5,395.0,4.0,29.0,446.0,434.1,320.51
2016,5,25,13,30,87.0,470.0,4.0,29.0,554.0,546.8,401.02
2016,5,25,13,45,70.0,444.0,4.0,29.0,510.5,508.26,373.29
2016,5,25,14,0,53.0,418.0,4.0,29.0,467.0,468.54,345.12
2016,5,25,14,15,56.5,409.0,3.95,29.0,459.5,466.18,344.11
2016,5,25,14,30,60.0,400.0,3.9,29.0,452.0,463.53,342.81
2016,5,25,14,45,61.0,384.5,3.85,29.0,436.0,451.14,334.53
2016,5,25,15,0,62.0,369.0,3.8,29.0,420.0,438.35,326.01
2016,5,25,15,15,39.5,313.5,3.85,29.0,345.5,358.43,267.96
2016,5,25,15,30,17.0,258.0,3.9,29.0,271.0,266.49,199.84
2016,5,25,15,45,16.0,242.5,4.0,29.0,254.5,250.67,188.66
2016,5,25,16,0,15.0,227.0,4.1,29.0,238.0,234.8,177.22
2016,5,25,16,15,7.5,176.5,4.1,29.0,182.0,176.67,133.04
2016,5,25,16,30,0.0,126.0,4.1,29.0,126.0,119.35,88.74
2016,5,25,16,45,5.0,145.0,4.2,29.0,147.5,143.71,108.4
2016,5,25,17,0,10.0,164.0,4.3,29.0,169.0,169.5,129.13
2016,5,25,17,15,5.5,144.5,4.1,28.5,147.5,146.68,111.71
2016,5,25,17,30,1.0,125.0,3.9,28.0,126.0,124.08,94.25
2016,5,25,17,45,0.5,104.5,3.75,27.5,105.0,103.36,78.11
2016,5,25,18,0,0.0,84.0,3.6,27.0,84.0,82.47,61.48
2016,5,25,18,15,0.0,64.0,3.45,26.5,64.0,62.22,45.05
2016,5,25,18,30,0.0,44.0,3.3,26.0,44.0,41.61,28.06
2016,5,25,18,45,0.0,28.5,3.2,25.5,28.5,26.47,15.35
2016,5,25,19,0,0.0,13.0,3.1,25.0,13.0,12.05,2.24
2016,5,25,19,15,0.0,6.5,3.1,24.5,6.5,6.2,0.0
2016,5,25,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,23.5,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,1.5,2.8,23.5,1.5,1.43,0.0
2016,5,26,6,0,0.0,3.0,2.9,24.0,3.0,2.77,0.0
2016,5,26,6,15,0.0,7.0,3.05,24.0,7.0,6.48,0.0
2016,5,26,6,30,0.0,11.0,3.2,24.0,11.0,10.18,3.09
2016,5,26,6,45,0.0,15.5,3.35,24.5,15.5,14.36,6.75
2016,5,26,7,0,0.0,20.0,3.5,25.0,20.0,18.54,10.37
2016,5,26,7,15,19.0,85.0,3.7,25.0,93.0,74.93,58.66
2016,5,26,7,30,38.0,150.0,3.9,25.0,166.0,122.18,98.35
2016,5,26,7,45,24.0,158.0,4.15,25.5,169.0,138.45,105.7
2016,5,26,8,0,10.0,166.0,4.4,26.0,172.0,147.21,112.19
2016,5,26,8,15,5.0,125.5,4.45,26.0,128.5,115.37,86.78
2016,5,26,8,30,0.0,85.0,4.5,26.0,85.0,79.2,57.99
2016,5,26,8,45,0.0,79.5,4.55,26.0,79.5,74.09,53.74
2016,5,26,9,0,0.0,74.0,4.6,26.0,74.0,68.97,49.51
2016,5,26,9,15,0.0,79.5,4.6,26.0,79.5,74.14,53.46
2016,5,26,9,30,0.0,85.0,4.6,26.0,85.0,79.32,57.4
2016,5,26,9,45,0.0,89.5,4.7,26.5,89.5,83.57,60.48
2016,5,26,10,0,0.0,94.0,4.8,27.0,94.0,87.72,63.47
2016,5,26,10,15,205.5,225.5,4.7,26.5,407.0,310.46,236.63
2016,5,26,10,30,411.0,357.0,4.6,26.0,720.0,554.23,418.08
2016,5,26,10,45,389.0,387.5,4.55,26.0,739.5,592.91,444.82
2016,5,26,11,0,367.0,418.0,4.5,26.0,759.0,624.91,467.1
2016,5,26,11,15,472.5,375.5,4.4,26.0,824.5,684.37,511.45
2016,5,26,11,30,578.0,333.0,4.3,26.0,890.0,753.87,562.2
2016,5,26,11,45,607.0,316.5,4.25,26.5,907.0,785.74,583.84
2016,5,26,12,0,636.0,300.0,4.2,27.0,924.0,821.43,607.9
2016,5,26,12,15,508.0,373.0,4.5,27.0,872.5,803.07,592.83
2016,5,26,12,30,380.0,446.0,4.8,27.0,821.0,773.11,570.18
2016,5,26,12,45,191.0,293.5,5.15,27.5,482.5,466.43,351.5
2016,5,26,13,0,2.0,141.0,5.5,28.0,144.0,134.3,98.3
2016,5,26,13,15,367.0,181.5,5.6,28.0,534.0,550.13,421.69
2016,5,26,13,30,732.0,222.0,5.7,28.0,924.0,959.32,712.39
2016,5,26,13,45,734.0,214.5,5.85,28.5,906.0,965.71,714.47
2016,5,26,14,0,736.0,207.0,6.0,29.0,888.0,969.09,716.8
2016,5,26,14,15,443.0,322.5,5.85,29.0,729.0,798.21,593.65
2016,5,26,14,30,150.0,438.0,5.7,29.0,570.0,606.72,450.07
2016,5,26,14,45,77.5,306.0,5.6,29.0,374.5,384.33,289.0
2016,5,26,15,0,5.0,174.0,5.5,29.0,179.0,169.83,126.16
2016,5,26,15,15,96.0,265.5,5.3,28.5,338.0,375.09,285.46
2016,5,26,15,30,187.0,357.0,5.1,28.0,497.0,565.94,428.03
2016,5,26,15,45,98.0,279.5,4.9,28.0,353.0,394.75,300.37
2016,5,26,16,0,9.0,202.0,4.7,28.0,209.0,203.35,153.63
2016,5,26,16,15,48.0,227.5,4.5,27.5,256.5,278.72,213.95
2016,5,26,16,30,87.0,253.0,4.3,27.0,304.0,344.61,266.15
2016,5,26,16,45,258.0,209.5,4.1,27.0,339.5,465.85,363.37
2016,5,26,17,0,429.0,166.0,3.9,27.0,375.0,561.18,438.79
2016,5,26,17,15,361.0,165.0,3.8,26.5,326.5,480.65,378.69
2016,5,26,17,30,293.0,164.0,3.7,26.0,278.0,419.56,332.33
2016,5,26,17,45,250.5,144.0,3.65,26.0,230.5,357.22,284.09
2016,5,26,18,0,208.0,124.0,3.6,26.0,183.0,297.9,236.96
2016,5,26,18,15,156.0,100.5,3.7,25.5,139.5,221.72,175.67
2016,5,26,18,30,104.0,77.0,3.8,25.0,96.0,159.9,124.38
2016,5,26,18,45,52.0,50.0,3.9,24.5,59.5,95.68,70.62
2016,5,26,19,0,0.0,23.0,4.0,24.0,23.0,22.37,9.4
2016,5,26,19,15,0.0,11.5,4.15,23.5,11.5,10.96,0.0
2016,5,26,19,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.45,23.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,5.1,22.5,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,5.1,22.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.15,22.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.25,22.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,22.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.4,22.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.75,22.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.8,22.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.4,22.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.35,22.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.3,22.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,5.25,22.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,5.15,22.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,5.1,22.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,5.05,22.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,5.0,22.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.95,22.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2016,5,27,5,45,0.0,4.5,4.9,22.5,4.5,4.29,0.0
2016,5,27,6,0,0.0,9.0,4.9,23.0,9.0,8.33,0.77
2016,5,27,6,15,0.0,19.0,4.9,23.0,19.0,17.61,9.23
2016,5,27,6,30,0.0,29.0,4.9,23.0,29.0,26.91,17.5
2016,5,27,6,45,0.0,41.0,4.9,23.0,41.0,38.08,27.35
2016,5,27,7,0,0.0,53.0,4.9,23.0,53.0,49.26,37.09
2016,5,27,7,15,0.0,33.0,5.05,23.0,33.0,30.63,20.94
2016,5,27,7,30,0.0,13.0,5.2,23.0,13.0,12.05,4.8
2016,5,27,7,45,0.0,37.5,5.35,23.5,37.5,34.83,23.05
2016,5,27,8,0,0.0,62.0,5.5,24.0,62.0,57.68,41.51
2016,5,27,8,15,0.0,46.0,5.6,24.0,46.0,42.78,29.24
2016,5,27,8,30,0.0,30.0,5.7,24.0,30.0,27.89,17.05
2016,5,27,8,45,0.0,33.0,5.8,24.5,33.0,30.7,19.2
2016,5,27,9,0,0.0,36.0,5.9,25.0,36.0,33.51,21.34
2016,5,27,9,15,8.5,147.5,5.8,25.5,154.0,138.82,104.53
2016,5,27,9,30,17.0,259.0,5.7,26.0,272.0,240.05,182.25
2016,5,27,9,45,19.0,273.0,5.6,26.5,288.5,255.2,192.96
2016,5,27,10,0,21.0,287.0,5.5,27.0,305.0,270.58,203.9
2016,5,27,10,15,29.5,329.5,5.4,27.0,355.0,308.0,231.77
2016,5,27,10,30,38.0,372.0,5.3,27.0,405.0,352.98,264.98
2016,5,27,10,45,41.0,380.5,5.25,27.5,417.5,366.93,274.47
2016,5,27,11,0,44.0,389.0,5.2,28.0,430.0,381.16,284.18
2016,5,27,11,15,33.5,372.5,5.0,28.0,404.0,363.64,270.74
2016,5,27,11,30,23.0,356.0,4.8,28.0,378.0,346.55,257.67
2016,5,27,11,45,24.5,355.0,4.65,28.5,379.0,348.41,258.38
2016,5,27,12,0,26.0,354.0,4.5,29.0,380.0,352.17,260.45
2016,5,27,12,15,18.0,275.0,4.2,29.0,293.0,274.62,203.28
2016,5,27,12,30,10.0,196.0,3.9,29.0,206.0,192.79,142.24
2016,5,27,12,45,11.0,211.5,3.6,29.0,222.5,208.88,154.42
2016,5,27,13,0,12.0,227.0,3.3,29.0,239.0,225.09,166.47
2016,5,27,13,15,11.0,214.5,2.9,29.0,225.5,212.82,157.21
2016,5,27,13,30,10.0,202.0,2.5,29.0,212.0,200.38,147.87
2016,5,27,13,45,14.5,261.0,2.2,29.0,275.5,261.92,193.6
2016,5,27,14,0,19.0,320.0,1.9,29.0,339.0,324.64,239.05
2016,5,27,14,15,96.0,379.5,1.65,29.0,465.0,486.84,356.24
2016,5,27,14,30,173.0,439.0,1.4,29.0,591.0,630.81,454.5
2016,5,27,14,45,237.5,409.5,1.2,29.0,609.5,667.47,479.15
2016,5,27,15,0,302.0,380.0,1.0,29.0,628.0,715.48,511.18
2016,5,27,15,15,511.0,273.0,0.9,29.0,667.5,817.9,583.02
2016,5,27,15,30,720.0,166.0,0.8,29.0,707.0,903.53,638.62
2016,5,27,15,45,712.5,157.0,0.7,29.0,664.0,875.75,619.89
2016,5,27,16,0,705.0,148.0,0.6,29.0,621.0,845.55,601.18
2016,5,27,16,15,496.0,196.5,0.65,28.5,516.5,690.21,502.77
2016,5,27,16,30,287.0,245.0,0.7,28.0,412.0,537.83,398.89
2016,5,27,16,45,452.5,182.5,0.75,28.0,417.0,612.84,458.21
2016,5,27,17,0,618.0,120.0,0.8,28.0,422.0,667.14,499.61
2016,5,27,17,15,580.0,113.0,0.85,27.5,369.0,608.12,461.15
2016,5,27,17,30,542.0,106.0,0.9,27.0,316.0,550.1,422.39
2016,5,27,17,45,495.0,95.5,0.95,26.5,264.5,478.36,371.98
2016,5,27,18,0,448.0,85.0,1.0,26.0,213.0,415.3,325.6
2016,5,27,18,15,376.0,73.0,0.95,25.5,164.5,338.47,265.86
2016,5,27,18,30,304.0,61.0,0.9,25.0,116.0,267.86,208.7
2016,5,27,18,45,210.5,44.5,0.9,24.5,76.5,186.88,141.66
2016,5,27,19,0,117.0,28.0,0.9,24.0,37.0,102.52,64.25
2016,5,27,19,15,58.5,14.0,0.95,23.5,18.5,37.51,0.0
2016,5,27,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,28,5,45,39.5,17.0,2.75,21.5,20.5,16.2,0.0
2016,5,28,6,0,79.0,34.0,2.8,22.0,41.0,27.75,15.92
2016,5,28,6,15,167.0,54.0,2.95,22.0,82.0,43.19,30.93
2016,5,28,6,30,255.0,74.0,3.1,22.0,123.0,58.16,44.46
2016,5,28,6,45,330.5,87.5,3.3,22.5,172.0,64.47,50.18
2016,5,28,7,0,406.0,101.0,3.5,23.0,221.0,72.59,57.17
2016,5,28,7,15,458.5,111.5,3.65,23.5,273.5,78.02,61.62
2016,5,28,7,30,511.0,122.0,3.8,24.0,326.0,83.11,65.65
2016,5,28,7,45,262.5,147.0,4.0,24.5,252.5,119.06,84.84
2016,5,28,8,0,14.0,172.0,4.2,25.0,179.0,152.32,116.52
2016,5,28,8,15,137.0,213.0,4.25,25.5,293.5,189.97,140.15
2016,5,28,8,30,260.0,254.0,4.3,26.0,408.0,247.52,179.7
2016,5,28,8,45,262.0,278.5,4.35,26.5,445.5,284.11,208.33
2016,5,28,9,0,264.0,303.0,4.4,27.0,483.0,321.19,237.28
2016,5,28,9,15,292.5,319.5,4.35,27.0,531.0,362.4,269.0
2016,5,28,9,30,321.0,336.0,4.3,27.0,579.0,406.59,302.84
2016,5,28,9,45,169.0,306.5,4.3,27.5,435.0,340.22,254.87
2016,5,28,10,0,17.0,277.0,4.3,28.0,291.0,259.87,194.26
2016,5,28,10,15,405.0,223.5,4.2,28.0,581.0,417.83,315.79
2016,5,28,10,30,793.0,170.0,4.1,28.0,871.0,633.34,475.38
2016,5,28,10,45,437.0,309.0,4.1,28.5,697.0,555.15,414.14
2016,5,28,11,0,81.0,448.0,4.1,29.0,523.0,457.94,337.14
2016,5,28,11,15,249.5,433.0,4.05,29.0,672.0,570.92,421.43
2016,5,28,11,30,418.0,418.0,4.0,29.0,821.0,702.37,515.84
2016,5,28,11,45,343.0,454.5,3.95,29.5,788.0,696.57,508.21
2016,5,28,12,0,268.0,491.0,3.9,30.0,755.0,683.41,496.09
2016,5,28,12,15,302.5,480.0,3.85,30.0,778.5,719.08,521.38
2016,5,28,12,30,337.0,469.0,3.8,30.0,802.0,755.59,546.82
2016,5,28,12,45,585.0,317.0,3.8,30.0,892.0,859.16,624.17
2016,5,28,13,0,833.0,165.0,3.8,30.0,982.0,963.15,695.23
2016,5,28,13,15,829.5,164.0,3.8,30.0,969.0,976.79,703.62
2016,5,28,13,30,826.0,163.0,3.8,30.0,956.0,987.38,710.78
2016,5,28,13,45,820.0,162.0,3.8,30.0,935.5,992.39,714.47
2016,5,28,14,0,814.0,161.0,3.8,30.0,915.0,994.24,716.29
2016,5,28,14,15,806.5,159.0,3.8,30.0,887.5,990.42,714.6
2016,5,28,14,30,799.0,157.0,3.8,30.0,860.0,983.51,711.06
2016,5,28,14,45,779.0,160.5,3.8,30.0,823.5,966.96,701.37
2016,5,28,15,0,759.0,164.0,3.8,30.0,787.0,947.71,690.05
2016,5,28,15,15,745.5,161.0,3.75,29.5,747.0,925.41,677.86
2016,5,28,15,30,732.0,158.0,3.7,29.0,707.0,906.3,667.82
2016,5,28,15,45,714.0,154.0,3.65,29.0,662.0,874.02,647.58
2016,5,28,16,0,696.0,150.0,3.6,29.0,617.0,839.83,626.05
2016,5,28,16,15,535.5,188.0,3.5,28.5,531.0,716.36,542.12
2016,5,28,16,30,375.0,226.0,3.4,28.0,445.0,592.61,453.01
2016,5,28,16,45,484.5,176.5,3.3,28.0,431.5,633.2,486.83
2016,5,28,17,0,594.0,127.0,3.2,28.0,418.0,656.11,506.66
2016,5,28,17,15,555.5,119.5,3.1,27.5,366.0,596.91,465.1
2016,5,28,17,30,517.0,112.0,3.0,27.0,314.0,533.74,419.8
2016,5,28,17,45,472.0,101.0,2.95,26.5,263.0,469.66,372.32
2016,5,28,18,0,427.0,90.0,2.9,26.0,212.0,408.33,325.18
2016,5,28,18,15,356.0,77.0,2.9,25.5,164.0,331.82,264.19
2016,5,28,18,30,285.0,64.0,2.9,25.0,116.0,261.41,205.98
2016,5,28,18,45,193.5,46.5,2.9,25.0,76.5,181.06,138.09
2016,5,28,19,0,102.0,29.0,2.9,25.0,37.0,97.65,62.09
2016,5,28,19,15,51.0,14.5,2.9,24.5,18.5,34.95,0.0
2016,5,28,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,29,5,45,0.0,12.5,2.05,21.5,12.5,11.91,0.0
2016,5,29,6,0,0.0,25.0,2.2,22.0,25.0,23.07,12.37
2016,5,29,6,15,13.5,46.5,2.25,22.0,49.5,40.8,28.95
2016,5,29,6,30,27.0,68.0,2.3,22.0,74.0,58.31,44.6
2016,5,29,6,45,47.5,90.0,2.4,22.0,103.5,75.84,60.06
2016,5,29,7,0,68.0,112.0,2.5,22.0,133.0,93.02,74.93
2016,5,29,7,15,34.0,110.5,2.55,22.0,121.0,93.83,75.51
2016,5,29,7,30,0.0,109.0,2.6,22.0,109.0,97.9,78.78
2016,5,29,7,45,169.0,149.0,2.7,22.5,233.5,124.87,92.33
2016,5,29,8,0,338.0,189.0,2.8,23.0,358.0,173.15,120.93
2016,5,29,8,15,356.5,209.5,2.85,23.5,405.0,212.45,149.28
2016,5,29,8,30,375.0,230.0,2.9,24.0,452.0,254.03,181.25
2016,5,29,8,45,226.5,265.5,2.95,24.5,403.0,273.65,202.41
2016,5,29,9,0,78.0,301.0,3.0,25.0,354.0,277.12,209.16
2016,5,29,9,15,119.5,331.5,3.0,25.0,419.0,315.89,237.81
2016,5,29,9,30,161.0,362.0,3.0,25.0,484.0,367.0,275.75
2016,5,29,9,45,131.5,378.5,3.0,25.5,482.0,378.8,284.17
2016,5,29,10,0,102.0,395.0,3.0,26.0,480.0,394.33,294.93
2016,5,29,10,15,219.0,403.0,3.0,26.0,594.0,470.08,351.01
2016,5,29,10,30,336.0,411.0,3.0,26.0,708.0,557.45,414.83
2016,5,29,10,45,230.5,438.5,3.05,26.5,645.5,536.2,397.4
2016,5,29,11,0,125.0,466.0,3.1,27.0,583.0,499.94,369.12
2016,5,29,11,15,74.0,412.5,3.05,27.0,482.5,428.93,317.63
2016,5,29,11,30,23.0,359.0,3.0,27.0,382.0,349.28,258.91
2016,5,29,11,45,32.5,394.5,3.0,27.5,426.5,390.81,288.84
2016,5,29,12,0,42.0,430.0,3.0,28.0,471.0,435.68,320.33
2016,5,29,12,15,171.5,457.5,2.95,28.0,627.0,582.19,426.91
2016,5,29,12,30,301.0,485.0,2.9,28.0,783.0,737.81,535.27
2016,5,29,12,45,219.5,493.5,2.9,28.0,710.5,680.82,493.77
2016,5,29,13,0,138.0,502.0,2.9,28.0,638.0,621.87,451.62
2016,5,29,13,15,162.0,496.0,2.85,28.0,653.5,647.43,470.34
2016,5,29,13,30,186.0,490.0,2.8,28.0,669.0,672.84,488.42
2016,5,29,13,45,323.5,439.0,2.75,28.0,742.5,774.37,561.31
2016,5,29,14,0,461.0,388.0,2.7,28.0,816.0,876.28,632.12
2016,5,29,14,15,631.5,269.5,2.6,28.0,836.5,935.27,675.72
2016,5,29,14,30,802.0,151.0,2.5,28.0,857.0,980.29,705.18
2016,5,29,14,45,471.0,275.5,2.4,28.0,686.5,783.32,572.21
2016,5,29,15,0,140.0,400.0,2.3,28.0,516.0,562.98,413.06
2016,5,29,15,15,348.0,324.0,2.15,27.5,591.0,700.1,517.07
2016,5,29,15,30,556.0,248.0,2.0,27.0,666.0,830.11,610.35
2016,5,29,15,45,639.5,191.5,1.95,27.0,643.5,845.48,622.32
2016,5,29,16,0,723.0,135.0,1.9,27.0,621.0,847.73,624.87
2016,5,29,16,15,701.5,130.5,1.9,26.5,573.0,807.45,600.9
2016,5,29,16,30,680.0,126.0,1.9,26.0,525.0,765.88,576.05
2016,5,29,16,45,645.0,123.5,1.95,26.0,472.5,714.23,542.95
2016,5,29,17,0,610.0,121.0,2.0,26.0,420.0,662.64,509.2
2016,5,29,17,15,572.5,113.5,1.9,25.5,368.0,603.74,469.16
2016,5,29,17,30,535.0,106.0,1.8,25.0,316.0,545.84,428.08
2016,5,29,17,45,478.5,98.0,1.7,25.0,264.0,470.76,371.95
2016,5,29,18,0,422.0,90.0,1.6,25.0,212.0,405.38,321.34
2016,5,29,18,15,352.5,77.0,1.6,24.5,164.0,329.94,261.93
2016,5,29,18,30,283.0,64.0,1.6,24.0,116.0,260.45,205.02
2016,5,29,18,45,188.5,47.0,1.65,24.0,76.5,179.21,136.87
2016,5,29,19,0,94.0,30.0,1.7,24.0,37.0,96.02,62.12
2016,5,29,19,15,47.0,15.0,1.85,23.5,18.5,33.83,0.0
2016,5,29,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,0.5,0.9,20.5,0.5,0.48,0.0
2016,5,30,6,0,0.0,1.0,0.9,21.0,1.0,0.92,0.0
2016,5,30,6,15,0.0,3.5,0.95,21.0,3.5,3.24,0.0
2016,5,30,6,30,0.0,6.0,1.0,21.0,6.0,5.55,0.0
2016,5,30,6,45,0.0,8.0,1.05,21.0,8.0,7.41,0.85
2016,5,30,7,0,0.0,10.0,1.1,21.0,10.0,9.26,2.49
2016,5,30,7,15,0.0,12.0,0.95,21.0,12.0,11.12,4.12
2016,5,30,7,30,0.0,14.0,0.8,21.0,14.0,12.98,5.73
2016,5,30,7,45,0.0,52.0,0.7,21.5,52.0,48.34,34.5
2016,5,30,8,0,0.0,90.0,0.6,22.0,90.0,83.58,62.91
2016,5,30,8,15,0.0,82.0,0.5,22.0,82.0,76.38,56.77
2016,5,30,8,30,0.0,74.0,0.4,22.0,74.0,68.92,50.56
2016,5,30,8,45,85.0,194.5,0.35,22.5,252.0,184.34,138.3
2016,5,30,9,0,170.0,315.0,0.3,23.0,430.0,308.52,228.58
2016,5,30,9,15,368.5,281.5,0.6,23.0,554.0,361.69,265.66
2016,5,30,9,30,567.0,248.0,0.9,23.0,678.0,434.76,320.08
2016,5,30,9,45,460.0,309.0,1.2,23.5,670.0,465.66,345.15
2016,5,30,10,0,353.0,370.0,1.5,24.0,662.0,491.55,364.99
2016,5,30,10,15,519.0,299.5,1.75,24.0,748.0,545.16,406.83
2016,5,30,10,30,685.0,229.0,2.0,24.0,834.0,614.52,460.16
2016,5,30,10,45,713.5,218.0,2.25,24.5,865.0,658.31,492.49
2016,5,30,11,0,742.0,207.0,2.5,25.0,896.0,703.07,525.17
2016,5,30,11,15,747.5,208.5,2.55,25.0,915.5,742.24,553.04
2016,5,30,11,30,753.0,210.0,2.6,25.0,935.0,779.32,579.12
2016,5,30,11,45,796.5,181.5,2.7,25.5,957.5,819.65,605.91
2016,5,30,12,0,840.0,153.0,2.8,26.0,980.0,855.86,629.07
2016,5,30,12,15,841.5,153.5,2.65,26.0,984.0,884.69,646.72
2016,5,30,12,30,843.0,154.0,2.5,26.0,988.0,911.43,662.81
2016,5,30,12,45,845.5,151.5,2.45,26.0,985.0,934.2,677.04
2016,5,30,13,0,848.0,149.0,2.4,26.0,982.0,954.5,689.67
2016,5,30,13,15,846.0,148.0,2.3,26.0,970.0,969.12,698.19
2016,5,30,13,30,844.0,147.0,2.2,26.0,958.0,980.77,704.86
2016,5,30,13,45,842.5,144.0,2.1,26.0,939.5,987.92,708.71
2016,5,30,14,0,841.0,141.0,2.0,26.0,921.0,991.92,710.67
2016,5,30,14,15,834.5,139.5,1.9,26.0,894.0,989.28,708.53
2016,5,30,14,30,828.0,138.0,1.8,26.0,867.0,983.55,704.59
2016,5,30,14,45,820.5,135.0,1.75,26.5,834.0,981.27,702.24
2016,5,30,15,0,813.0,132.0,1.7,27.0,801.0,966.97,692.4
2016,5,30,15,15,801.5,129.5,1.65,27.0,761.0,946.42,680.2
2016,5,30,15,30,790.0,127.0,1.6,27.0,721.0,923.21,666.44
2016,5,30,15,45,778.0,122.0,1.6,27.0,677.0,894.2,649.59
2016,5,30,16,0,766.0,117.0,1.6,27.0,633.0,862.85,631.2
2016,5,30,16,15,746.0,113.5,1.65,27.0,584.5,823.85,608.13
2016,5,30,16,30,726.0,110.0,1.7,27.0,536.0,783.35,583.74
2016,5,30,16,45,700.0,105.5,1.75,27.0,484.0,739.53,556.62
2016,5,30,17,0,674.0,101.0,1.8,27.0,432.0,691.24,525.8
2016,5,30,17,15,638.5,95.0,1.7,26.5,379.0,633.5,487.51
2016,5,30,17,30,603.0,89.0,1.6,26.0,326.0,576.59,448.79
2016,5,30,17,45,542.0,84.0,1.5,26.0,272.5,504.19,395.21
2016,5,30,18,0,481.0,79.0,1.4,26.0,219.0,435.29,342.55
2016,5,30,18,15,412.0,68.5,1.3,25.0,170.5,355.29,280.82
2016,5,30,18,30,343.0,58.0,1.2,24.0,122.0,286.3,224.99
2016,5,30,18,45,242.5,43.5,1.1,23.5,81.5,201.97,154.76
2016,5,30,19,0,142.0,29.0,1.0,23.0,41.0,127.4,85.25
2016,5,30,19,15,71.0,14.5,1.05,23.0,20.5,43.41,0.0
2016,5,30,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,45,0.0,7.5,1.85,21.0,7.5,7.15,0.0
2016,5,31,6,0,0.0,15.0,1.9,21.0,15.0,13.9,5.33
2016,5,31,6,15,0.0,30.0,1.95,21.0,30.0,27.86,18.12
2016,5,31,6,30,0.0,45.0,2.0,21.0,45.0,41.7,30.51
2016,5,31,6,45,0.0,62.5,2.1,21.5,62.5,57.17,44.11
2016,5,31,7,0,0.0,80.0,2.2,22.0,80.0,72.47,57.3
2016,5,31,7,15,13.5,113.5,2.25,22.0,119.0,100.06,80.85
2016,5,31,7,30,27.0,147.0,2.3,22.0,158.0,120.3,97.77
2016,5,31,7,45,18.0,156.0,2.35,22.5,163.5,136.95,105.67
2016,5,31,8,0,9.0,165.0,2.4,23.0,169.0,146.49,112.73
2016,5,31,8,15,9.0,177.0,2.45,23.0,182.0,158.54,121.83
2016,5,31,8,30,9.0,189.0,2.5,23.0,195.0,170.5,130.84
2016,5,31,8,45,7.0,187.5,2.6,23.5,192.5,170.66,130.4
2016,5,31,9,0,5.0,186.0,2.7,24.0,190.0,170.2,129.52
2016,5,31,9,15,5.5,187.0,2.75,24.0,191.5,172.32,130.86
2016,5,31,9,30,6.0,188.0,2.8,24.0,193.0,174.35,132.16
2016,5,31,9,45,14.5,247.5,2.85,24.5,260.0,231.21,175.24
2016,5,31,10,0,23.0,307.0,2.9,25.0,327.0,288.86,217.99
2016,5,31,10,15,187.5,354.0,2.9,25.5,520.0,412.78,310.44
2016,5,31,10,30,352.0,401.0,2.9,26.0,713.0,559.21,416.42
2016,5,31,10,45,185.5,362.0,2.95,26.5,527.0,442.68,330.39
2016,5,31,11,0,19.0,323.0,3.0,27.0,341.0,309.65,230.13
2016,5,31,11,15,9.5,214.0,3.1,27.0,223.0,205.47,152.81
2016,5,31,11,30,0.0,105.0,3.2,27.0,105.0,98.07,70.82
2016,5,31,11,45,0.0,106.0,3.3,27.0,106.0,99.07,71.66
2016,5,31,12,0,0.0,107.0,3.4,27.0,107.0,100.09,72.42
2016,5,31,12,15,2.0,129.0,3.65,27.0,131.0,122.52,89.75
2016,5,31,12,30,4.0,151.0,3.9,27.0,155.0,145.15,107.16
2016,5,31,12,45,2.0,129.5,4.2,27.0,131.5,123.34,90.38
2016,5,31,13,0,0.0,108.0,4.5,27.0,108.0,101.33,73.4
2016,5,31,13,15,0.0,87.5,4.55,27.0,87.5,82.05,58.53
2016,5,31,13,30,0.0,67.0,4.6,27.0,67.0,62.75,43.56
2016,5,31,13,45,0.0,55.5,4.65,27.0,55.5,51.92,35.15
2016,5,31,14,0,0.0,44.0,4.7,27.0,44.0,41.13,26.73
2016,5,31,14,15,0.0,54.5,4.4,26.5,54.5,50.94,34.54
2016,5,31,14,30,0.0,65.0,4.1,26.0,65.0,60.74,42.38
2016,5,31,14,45,0.0,49.5,3.8,26.0,49.5,46.21,31.0
2016,5,31,15,0,0.0,34.0,3.5,26.0,34.0,31.71,19.58
2016,5,31,15,15,0.0,35.0,3.4,25.5,35.0,32.63,20.41
2016,5,31,15,30,0.0,36.0,3.3,25.0,36.0,33.54,21.25
2016,5,31,15,45,0.0,34.0,3.25,24.5,34.0,31.66,19.86
2016,5,31,16,0,0.0,32.0,3.2,24.0,32.0,29.78,18.46
2016,5,31,16,15,0.0,46.5,3.1,24.0,46.5,43.28,29.44
2016,5,31,16,30,0.0,61.0,3.0,24.0,61.0,56.78,40.47
2016,5,31,16,45,0.0,76.5,2.95,24.0,76.5,71.24,52.3
2016,5,31,17,0,0.0,92.0,2.9,24.0,92.0,86.09,64.5
2016,5,31,17,15,0.0,80.5,2.85,23.5,80.5,74.96,55.83
2016,5,31,17,30,0.0,69.0,2.8,23.0,69.0,64.2,47.35
2016,5,31,17,45,0.0,57.0,2.8,23.0,57.0,52.99,38.27
2016,5,31,18,0,0.0,45.0,2.8,23.0,45.0,41.8,29.07
2016,5,31,18,15,0.0,35.0,2.7,22.5,35.0,32.49,21.35
2016,5,31,18,30,0.0,25.0,2.6,22.0,25.0,23.18,13.51
2016,5,31,18,45,0.0,16.0,2.55,22.0,16.0,14.82,6.37
2016,5,31,19,0,0.0,7.0,2.5,22.0,7.0,6.48,0.0
2016,5,31,19,15,0.0,3.5,2.45,22.0,3.5,3.34,0.0
2016,5,31,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,5,45,48.5,17.0,1.0,20.5,21.0,16.2,0.0
2016,6,1,6,0,97.0,34.0,1.1,21.0,42.0,27.79,16.35
2016,6,1,6,15,180.5,52.5,1.05,21.0,82.5,42.13,30.26
2016,6,1,6,30,264.0,71.0,1.0,21.0,123.0,53.45,40.64
2016,6,1,6,45,336.5,84.0,0.95,21.5,171.5,61.69,48.0
2016,6,1,7,0,409.0,97.0,0.9,22.0,220.0,69.51,54.72
2016,6,1,7,15,458.5,107.5,0.8,22.0,271.0,75.03,59.36
2016,6,1,7,30,508.0,118.0,0.7,22.0,322.0,80.2,63.59
2016,6,1,7,45,548.0,125.5,0.65,22.5,374.5,107.77,68.58
2016,6,1,8,0,588.0,133.0,0.6,23.0,427.0,148.49,90.71
2016,6,1,8,15,616.5,139.5,0.6,23.0,477.5,191.38,121.05
2016,6,1,8,30,645.0,146.0,0.6,23.0,528.0,237.6,157.31
2016,6,1,8,45,665.5,151.5,0.6,23.0,576.0,284.12,195.57
2016,6,1,9,0,686.0,157.0,0.6,23.0,624.0,332.76,235.69
2016,6,1,9,15,703.0,161.5,0.65,23.0,668.0,381.26,275.55
2016,6,1,9,30,720.0,166.0,0.7,23.0,712.0,431.13,315.66
2016,6,1,9,45,530.5,268.5,0.8,23.5,683.0,466.72,344.07
2016,6,1,10,0,341.0,371.0,0.9,24.0,654.0,486.2,358.2
2016,6,1,10,15,364.0,368.5,0.9,24.0,681.0,518.4,381.75
2016,6,1,10,30,387.0,366.0,0.9,24.0,708.0,552.05,405.9
2016,6,1,10,45,583.0,274.5,0.95,24.5,808.0,620.03,456.05
2016,6,1,11,0,779.0,183.0,1.0,25.0,908.0,709.33,519.55
2016,6,1,11,15,783.5,184.5,1.0,25.0,927.0,748.2,545.3
2016,6,1,11,30,788.0,186.0,1.0,25.0,946.0,785.68,569.87
2016,6,1,11,45,483.5,346.0,1.0,25.0,814.5,714.28,516.06
2016,6,1,12,0,179.0,506.0,1.0,25.0,683.0,621.65,446.72
2016,6,1,12,15,309.0,476.5,1.0,25.0,782.5,721.36,517.23
2016,6,1,12,30,439.0,447.0,1.0,25.0,882.0,828.36,588.56
2016,6,1,12,45,418.0,441.5,1.0,25.5,854.5,819.83,580.68
2016,6,1,13,0,397.0,436.0,1.0,26.0,827.0,809.68,573.17
2016,6,1,13,15,442.5,386.0,1.05,26.0,816.5,824.0,585.3
2016,6,1,13,30,488.0,336.0,1.1,26.0,806.0,832.02,593.35
2016,6,1,13,45,462.5,364.0,1.15,26.0,802.0,845.16,601.57
2016,6,1,14,0,437.0,392.0,1.2,26.0,798.0,856.23,608.47
2016,6,1,14,15,431.5,378.0,1.3,26.0,769.0,843.41,602.26
2016,6,1,14,30,426.0,364.0,1.4,26.0,740.0,828.38,594.83
2016,6,1,14,45,316.5,382.0,1.55,26.0,655.5,729.91,529.95
2016,6,1,15,0,207.0,400.0,1.7,26.0,571.0,629.37,461.74
2016,6,1,15,15,216.5,377.5,1.75,26.0,548.5,616.04,455.13
2016,6,1,15,30,226.0,355.0,1.8,26.0,526.0,601.3,446.83
2016,6,1,15,45,402.5,278.0,1.9,26.0,559.5,710.45,529.39
2016,6,1,16,0,579.0,201.0,2.0,26.0,593.0,788.59,588.88
2016,6,1,16,15,554.5,190.0,1.95,26.0,542.0,736.84,553.92
2016,6,1,16,30,530.0,179.0,1.9,26.0,491.0,689.7,522.67
2016,6,1,16,45,379.5,192.5,1.85,26.0,405.0,563.58,431.71
2016,6,1,17,0,229.0,206.0,1.8,26.0,319.0,433.46,335.14
2016,6,1,17,15,218.5,182.0,1.7,25.5,280.0,378.78,296.5
2016,6,1,17,30,208.0,158.0,1.6,25.0,241.0,337.28,266.24
2016,6,1,17,45,187.0,136.0,1.55,25.0,202.0,291.01,230.72
2016,6,1,18,0,166.0,114.0,1.5,25.0,163.0,245.82,195.13
2016,6,1,18,15,137.0,92.0,1.4,24.5,127.0,196.87,155.73
2016,6,1,18,30,108.0,70.0,1.3,24.0,91.0,149.78,116.77
2016,6,1,18,45,67.0,49.0,1.2,23.5,61.0,99.68,74.58
2016,6,1,19,0,26.0,28.0,1.1,23.0,31.0,44.28,26.98
2016,6,1,19,15,13.0,14.0,1.15,22.5,15.5,18.79,0.0
2016,6,1,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
