Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,0,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,5.5,0.85,21.0,5.5,5.09,0.0
2016,6,2,6,0,0.0,11.0,1.0,21.0,11.0,10.19,2.44
2016,6,2,6,15,0.0,21.5,1.3,21.0,21.5,19.94,11.39
2016,6,2,6,30,0.0,32.0,1.6,21.0,32.0,29.7,20.16
2016,6,2,6,45,0.0,45.5,1.95,21.0,45.5,42.27,31.29
2016,6,2,7,0,0.0,59.0,2.3,21.0,59.0,54.86,42.3
2016,6,2,7,15,16.5,104.5,2.4,21.0,111.0,93.19,75.31
2016,6,2,7,30,33.0,150.0,2.5,21.0,163.0,122.29,99.88
2016,6,2,7,45,65.5,181.0,2.6,21.0,212.0,149.26,115.01
2016,6,2,8,0,98.0,212.0,2.7,21.0,261.0,181.37,137.93
2016,6,2,8,15,121.0,238.5,2.75,21.0,306.0,205.46,155.19
2016,6,2,8,30,144.0,265.0,2.8,21.0,351.0,239.87,181.17
2016,6,2,8,45,72.0,187.5,2.85,21.5,230.5,181.85,138.15
2016,6,2,9,0,0.0,110.0,2.9,22.0,110.0,102.11,76.79
2016,6,2,9,15,40.0,228.0,2.9,22.0,258.5,213.86,163.97
2016,6,2,9,30,80.0,346.0,2.9,22.0,407.0,328.48,250.84
2016,6,2,9,45,63.5,351.5,2.95,22.5,402.0,332.92,253.34
2016,6,2,10,0,47.0,357.0,3.0,23.0,397.0,335.38,254.5
2016,6,2,10,15,33.0,332.0,3.0,23.0,361.0,312.12,236.79
2016,6,2,10,30,19.0,307.0,3.0,23.0,325.0,291.37,220.89
2016,6,2,10,45,18.5,309.5,3.05,23.5,327.0,295.3,223.28
2016,6,2,11,0,18.0,312.0,3.1,24.0,329.0,299.09,225.51
2016,6,2,11,15,83.0,402.0,2.95,24.0,482.0,426.36,320.5
2016,6,2,11,30,148.0,492.0,2.8,24.0,635.0,560.86,417.02
2016,6,2,11,45,120.5,490.5,2.65,24.0,607.5,548.08,406.11
2016,6,2,12,0,93.0,489.0,2.5,24.0,580.0,532.96,394.28
2016,6,2,12,15,157.5,497.5,2.3,24.0,653.0,606.43,446.94
2016,6,2,12,30,222.0,506.0,2.1,24.0,726.0,683.29,500.05
2016,6,2,12,45,117.5,379.5,1.9,24.5,496.5,476.78,353.22
2016,6,2,13,0,13.0,253.0,1.7,25.0,267.0,250.68,186.49
2016,6,2,13,15,233.0,337.5,1.6,25.0,562.5,566.28,421.59
2016,6,2,13,30,453.0,422.0,1.5,25.0,858.0,881.66,632.6
2016,6,2,13,45,319.0,446.0,1.45,25.0,750.0,776.83,557.88
2016,6,2,14,0,185.0,470.0,1.4,25.0,642.0,664.88,480.89
2016,6,2,14,15,367.0,400.0,1.45,25.0,728.0,791.59,572.97
2016,6,2,14,30,549.0,330.0,1.5,25.0,814.0,916.95,659.18
2016,6,2,14,45,697.5,223.0,1.55,25.0,814.0,958.94,690.22
2016,6,2,15,0,846.0,116.0,1.6,25.0,814.0,974.13,701.23
2016,6,2,15,15,835.5,113.5,1.6,25.0,774.0,954.1,689.63
2016,6,2,15,30,825.0,111.0,1.6,25.0,734.0,931.34,676.72
2016,6,2,15,45,606.0,191.5,1.6,25.0,634.0,814.57,601.93
2016,6,2,16,0,387.0,272.0,1.6,25.0,534.0,670.43,501.14
2016,6,2,16,15,576.5,184.0,1.55,25.0,541.0,755.88,567.33
2016,6,2,16,30,766.0,96.0,1.5,25.0,548.0,803.36,600.49
2016,6,2,16,45,744.5,91.5,1.5,25.0,496.5,758.08,571.19
2016,6,2,17,0,723.0,87.0,1.5,25.0,445.0,711.85,541.7
2016,6,2,17,15,690.5,82.0,1.4,24.5,392.0,659.08,507.1
2016,6,2,17,30,658.0,77.0,1.3,24.0,339.0,603.72,469.76
2016,6,2,17,45,615.0,70.5,1.25,24.0,286.0,539.96,424.3
2016,6,2,18,0,572.0,64.0,1.2,24.0,233.0,478.35,377.72
2016,6,2,18,15,506.0,56.5,1.1,23.5,183.0,403.86,319.72
2016,6,2,18,30,440.0,49.0,1.0,23.0,133.0,334.43,263.22
2016,6,2,18,45,342.0,38.0,0.9,22.5,90.5,249.71,192.65
2016,6,2,19,0,244.0,27.0,0.8,22.0,48.0,174.87,122.34
2016,6,2,19,15,122.0,13.5,0.8,21.5,24.0,64.14,0.0
2016,6,2,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,5,45,0.0,13.0,1.5,17.5,13.0,12.06,0.0
2016,6,3,6,0,0.0,26.0,1.5,18.0,26.0,23.95,13.6
2016,6,3,6,15,9.0,46.0,1.55,18.0,48.0,41.35,30.0
2016,6,3,6,30,18.0,66.0,1.6,18.0,70.0,56.98,44.23
2016,6,3,6,45,27.5,87.5,1.65,18.5,95.5,74.18,59.49
2016,6,3,7,0,37.0,109.0,1.7,19.0,121.0,91.03,74.08
2016,6,3,7,15,21.5,121.0,1.7,19.0,128.0,105.73,86.64
2016,6,3,7,30,6.0,133.0,1.7,19.0,135.0,116.46,95.57
2016,6,3,7,45,111.0,171.0,1.7,19.5,226.0,137.6,104.9
2016,6,3,8,0,216.0,209.0,1.7,20.0,317.0,183.56,135.16
2016,6,3,8,15,507.0,145.0,1.85,20.5,436.0,181.34,119.63
2016,6,3,8,30,798.0,81.0,2.0,21.0,555.0,230.44,148.61
2016,6,3,8,45,815.5,83.5,2.15,21.5,603.5,281.15,192.22
2016,6,3,9,0,833.0,86.0,2.3,22.0,652.0,333.39,237.35
2016,6,3,9,15,845.5,88.0,2.4,22.0,696.5,384.72,281.86
2016,6,3,9,30,858.0,90.0,2.5,22.0,741.0,436.65,325.98
2016,6,3,9,45,620.0,222.0,2.7,22.5,705.5,469.46,354.17
2016,6,3,10,0,382.0,354.0,2.9,23.0,670.0,494.04,372.57
2016,6,3,10,15,424.0,355.0,2.95,23.0,719.5,536.3,404.75
2016,6,3,10,30,466.0,356.0,3.0,23.0,769.0,587.61,442.98
2016,6,3,10,45,436.0,378.0,3.05,23.5,773.5,611.93,459.58
2016,6,3,11,0,406.0,400.0,3.1,24.0,778.0,633.32,473.73
2016,6,3,11,15,336.0,439.5,3.1,24.0,756.5,640.63,477.39
2016,6,3,11,30,266.0,479.0,3.1,24.0,735.0,638.86,474.42
2016,6,3,11,45,345.5,458.0,3.1,24.5,795.0,701.39,519.05
2016,6,3,12,0,425.0,437.0,3.1,25.0,855.0,766.89,564.63
2016,6,3,12,15,660.5,276.0,3.05,25.0,929.0,845.88,625.15
2016,6,3,12,30,896.0,115.0,3.0,25.0,1003.0,924.13,677.92
2016,6,3,12,45,571.0,306.0,2.95,25.0,871.0,835.62,614.97
2016,6,3,13,0,246.0,497.0,2.9,25.0,739.0,719.55,526.31
2016,6,3,13,15,255.0,488.0,2.85,25.0,736.5,736.11,538.71
2016,6,3,13,30,264.0,479.0,2.8,25.0,734.0,746.34,546.02
2016,6,3,13,45,566.5,300.0,2.75,25.0,831.0,884.85,649.57
2016,6,3,14,0,869.0,121.0,2.7,25.0,928.0,1000.05,726.88
2016,6,3,14,15,863.0,119.5,2.65,25.0,901.5,997.78,724.64
2016,6,3,14,30,857.0,118.0,2.6,25.0,875.0,992.34,721.59
2016,6,3,14,45,604.5,242.5,2.55,25.0,766.5,886.33,652.02
2016,6,3,15,0,352.0,367.0,2.5,25.0,658.0,751.04,554.6
2016,6,3,15,15,583.0,240.0,2.45,25.0,693.0,857.98,636.24
2016,6,3,15,30,814.0,113.0,2.4,25.0,728.0,923.18,680.93
2016,6,3,15,45,798.0,111.0,2.35,25.0,683.5,901.78,667.29
2016,6,3,16,0,782.0,109.0,2.3,25.0,639.0,869.84,647.45
2016,6,3,16,15,454.0,186.0,2.15,25.0,488.5,641.53,488.6
2016,6,3,16,30,126.0,263.0,2.0,25.0,338.0,403.84,309.3
2016,6,3,16,45,168.5,236.0,1.9,25.0,326.0,408.31,316.14
2016,6,3,17,0,211.0,209.0,1.8,25.0,314.0,409.21,318.95
2016,6,3,17,15,205.5,184.0,1.7,24.5,276.5,371.18,291.66
2016,6,3,17,30,200.0,159.0,1.6,24.0,239.0,332.65,263.55
2016,6,3,17,45,186.0,136.0,1.55,24.0,201.5,290.3,231.08
2016,6,3,18,0,172.0,113.0,1.5,24.0,164.0,248.35,198.06
2016,6,3,18,15,148.5,91.0,1.35,23.5,128.5,202.35,160.93
2016,6,3,18,30,125.0,69.0,1.2,23.0,93.0,157.66,123.81
2016,6,3,18,45,87.0,49.0,1.05,22.5,63.5,109.6,83.06
2016,6,3,19,0,49.0,29.0,0.9,22.0,34.0,63.61,42.08
2016,6,3,19,15,24.5,14.5,0.9,21.5,17.0,24.15,0.0
2016,6,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,4,5,45,121.5,14.0,2.05,17.5,25.0,11.02,0.0
2016,6,4,6,0,243.0,28.0,2.3,18.0,50.0,22.15,12.16
2016,6,4,6,15,341.0,39.0,2.4,18.5,93.0,29.86,20.07
2016,6,4,6,30,439.0,50.0,2.5,19.0,136.0,37.13,26.81
2016,6,4,6,45,221.0,75.0,2.6,19.5,118.5,58.83,45.94
2016,6,4,7,0,3.0,100.0,2.7,20.0,101.0,88.08,71.29
2016,6,4,7,15,2.5,115.0,2.85,20.5,116.0,101.19,82.32
2016,6,4,7,30,2.0,130.0,3.0,21.0,131.0,114.2,93.02
2016,6,4,7,45,4.5,146.5,3.15,21.5,149.0,129.22,100.28
2016,6,4,8,0,7.0,163.0,3.3,22.0,167.0,144.79,112.03
2016,6,4,8,15,52.0,212.0,3.45,22.5,242.5,184.3,140.81
2016,6,4,8,30,97.0,261.0,3.6,23.0,318.0,235.16,178.26
2016,6,4,8,45,74.5,274.0,3.75,23.5,320.5,248.28,188.81
2016,6,4,9,0,52.0,287.0,3.9,24.0,323.0,258.78,197.08
2016,6,4,9,15,104.0,324.5,4.0,24.0,402.0,312.69,237.29
2016,6,4,9,30,156.0,362.0,4.1,24.0,481.0,365.12,276.48
2016,6,4,9,45,239.0,369.5,4.2,24.5,562.0,415.36,313.69
2016,6,4,10,0,322.0,377.0,4.3,25.0,643.0,481.04,362.4
2016,6,4,10,15,392.5,367.0,4.35,25.0,704.5,533.32,401.89
2016,6,4,10,30,463.0,357.0,4.4,25.0,766.0,586.51,442.03
2016,6,4,10,45,443.0,376.0,4.45,25.5,777.0,614.82,461.77
2016,6,4,11,0,423.0,395.0,4.5,26.0,788.0,641.01,479.61
2016,6,4,11,15,427.5,407.5,4.55,26.0,812.5,677.9,506.06
2016,6,4,11,30,432.0,420.0,4.6,26.0,837.0,714.63,532.06
2016,6,4,11,45,401.0,433.5,4.65,26.0,824.0,724.95,538.75
2016,6,4,12,0,370.0,447.0,4.7,26.0,811.0,730.06,541.87
2016,6,4,12,15,352.0,459.0,4.75,26.0,806.5,742.88,550.57
2016,6,4,12,30,334.0,471.0,4.8,26.0,802.0,754.19,558.15
2016,6,4,12,45,364.5,453.5,4.85,26.0,814.0,781.14,578.21
2016,6,4,13,0,395.0,436.0,4.9,26.0,826.0,807.53,597.82
2016,6,4,13,15,337.5,455.5,4.9,26.0,785.5,784.08,580.1
2016,6,4,13,30,280.0,475.0,4.9,26.0,745.0,758.0,560.7
2016,6,4,13,45,250.5,470.5,4.95,26.0,708.5,733.42,543.66
2016,6,4,14,0,221.0,466.0,5.0,26.0,672.0,696.67,518.12
2016,6,4,14,15,180.0,452.5,4.95,25.5,617.5,647.04,483.55
2016,6,4,14,30,139.0,439.0,4.9,25.0,563.0,596.26,447.7
2016,6,4,14,45,75.0,336.5,4.85,25.0,403.5,413.67,314.11
2016,6,4,15,0,11.0,234.0,4.8,25.0,244.0,234.73,178.04
2016,6,4,15,15,82.5,298.0,4.7,25.0,361.0,383.53,294.17
2016,6,4,15,30,154.0,362.0,4.6,25.0,478.0,539.3,411.15
2016,6,4,15,45,152.0,338.0,4.55,25.0,447.5,511.86,391.44
2016,6,4,16,0,150.0,314.0,4.5,25.0,417.0,483.62,371.75
2016,6,4,16,15,280.0,267.5,4.3,24.5,440.5,562.52,435.93
2016,6,4,16,30,410.0,221.0,4.1,24.0,464.0,632.69,492.51
2016,6,4,16,45,419.0,195.5,3.9,24.0,424.0,601.16,470.52
2016,6,4,17,0,428.0,170.0,3.7,24.0,384.0,567.26,447.0
2016,6,4,17,15,415.5,150.5,3.35,23.5,338.0,521.23,413.9
2016,6,4,17,30,403.0,131.0,3.0,23.0,292.0,474.69,379.7
2016,6,4,17,45,379.0,113.5,2.65,23.0,247.0,422.18,339.06
2016,6,4,18,0,355.0,96.0,2.3,23.0,202.0,370.59,298.1
2016,6,4,18,15,311.0,80.0,2.05,22.5,159.0,309.76,249.02
2016,6,4,18,30,267.0,64.0,1.8,22.0,116.0,252.33,201.07
2016,6,4,18,45,199.0,47.0,1.55,21.5,79.0,184.77,143.61
2016,6,4,19,0,131.0,30.0,1.3,21.0,42.0,123.61,87.36
2016,6,4,19,15,65.5,15.0,1.3,21.0,21.0,51.43,0.0
2016,6,4,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,6,5,5,45,103.0,15.5,3.3,19.0,25.0,12.23,0.0
2016,6,5,6,0,206.0,31.0,3.5,19.0,50.0,24.18,13.73
2016,6,5,6,15,307.5,43.5,3.6,19.5,93.0,33.26,22.87
2016,6,5,6,30,409.0,56.0,3.7,20.0,136.0,42.43,31.27
2016,6,5,6,45,480.5,64.5,3.8,20.5,187.0,46.84,35.31
2016,6,5,7,0,552.0,73.0,3.9,21.0,238.0,51.01,38.94
2016,6,5,7,15,599.5,79.5,4.0,21.5,292.0,53.27,40.76
2016,6,5,7,30,647.0,86.0,4.1,22.0,346.0,55.35,42.35
2016,6,5,7,45,684.0,90.5,4.25,23.0,401.0,87.52,48.43
2016,6,5,8,0,721.0,95.0,4.4,24.0,456.0,132.98,73.18
2016,6,5,8,15,746.5,99.0,4.45,24.0,509.0,185.63,111.9
2016,6,5,8,30,772.0,103.0,4.5,24.0,562.0,235.78,152.84
2016,6,5,8,45,794.0,105.5,4.55,24.5,612.5,286.53,196.02
2016,6,5,9,0,816.0,108.0,4.6,25.0,663.0,339.42,241.29
2016,6,5,9,15,830.5,110.5,4.6,25.0,708.5,391.49,286.16
2016,6,5,9,30,845.0,113.0,4.6,25.0,754.0,449.81,334.82
2016,6,5,9,45,858.0,114.5,4.65,25.5,795.0,501.43,376.86
2016,6,5,10,0,871.0,116.0,4.7,26.0,836.0,553.26,417.9
2016,6,5,10,15,494.0,276.0,4.75,26.0,688.0,511.69,387.03
2016,6,5,10,30,117.0,436.0,4.8,26.0,540.0,448.91,336.69
2016,6,5,10,45,226.0,436.0,4.85,26.5,644.0,531.02,397.74
2016,6,5,11,0,335.0,436.0,4.9,27.0,748.0,617.48,460.73
2016,6,5,11,15,622.5,279.0,4.9,27.0,874.0,709.86,533.16
2016,6,5,11,30,910.0,122.0,4.9,27.0,1000.0,822.99,616.11
2016,6,5,11,45,636.0,286.0,4.95,27.5,903.5,782.33,582.97
2016,6,5,12,0,362.0,450.0,5.0,28.0,807.0,725.84,535.38
2016,6,5,12,15,228.0,472.0,4.95,28.0,697.5,644.83,475.76
2016,6,5,12,30,94.0,494.0,4.9,28.0,588.0,552.72,407.04
2016,6,5,12,45,509.0,305.5,4.9,28.0,807.5,779.01,579.55
2016,6,5,13,0,924.0,117.0,4.9,28.0,1027.0,996.59,729.98
2016,6,5,13,15,922.0,116.5,4.85,28.0,1015.0,1012.55,738.97
2016,6,5,13,30,920.0,116.0,4.8,28.0,1003.0,1025.32,747.26
2016,6,5,13,45,915.5,115.5,4.8,28.0,983.0,1032.35,752.33
2016,6,5,14,0,911.0,115.0,4.8,28.0,963.0,1036.05,755.38
2016,6,5,14,15,905.5,114.0,4.7,28.0,936.0,1034.91,754.54
2016,6,5,14,30,900.0,113.0,4.6,28.0,909.0,1030.48,751.79
2016,6,5,14,45,889.0,113.0,4.6,28.0,874.0,1018.39,744.89
2016,6,5,15,0,878.0,113.0,4.6,28.0,839.0,1003.25,736.22
2016,6,5,15,15,867.5,111.0,4.5,27.5,799.0,983.49,725.56
2016,6,5,15,30,857.0,109.0,4.4,27.0,759.0,960.93,713.01
2016,6,5,15,45,846.0,105.5,4.3,27.0,714.0,933.54,695.84
2016,6,5,16,0,835.0,102.0,4.2,27.0,669.0,911.66,682.47
2016,6,5,16,15,817.0,98.5,3.95,26.5,619.5,872.96,658.12
2016,6,5,16,30,799.0,95.0,3.7,26.0,570.0,832.48,632.42
2016,6,5,16,45,777.5,91.0,3.45,26.0,517.5,786.9,601.66
2016,6,5,17,0,756.0,87.0,3.2,26.0,465.0,740.28,569.87
2016,6,5,17,15,724.5,82.5,2.85,25.5,410.5,684.47,531.61
2016,6,5,17,30,693.0,78.0,2.5,25.0,356.0,632.55,495.41
2016,6,5,17,45,649.5,72.0,2.15,24.5,301.5,567.66,448.55
2016,6,5,18,0,606.0,66.0,1.8,24.0,247.0,504.86,400.38
2016,6,5,18,15,539.5,58.5,1.65,23.0,195.0,428.42,341.24
2016,6,5,18,30,473.0,51.0,1.5,22.0,143.0,356.96,283.3
2016,6,5,18,45,367.5,40.0,1.4,21.5,98.0,266.42,207.66
2016,6,5,19,0,262.0,29.0,1.3,21.0,53.0,186.26,134.15
2016,6,5,19,15,131.0,14.5,1.3,20.5,26.5,87.13,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,6,5,45,136.0,14.5,2.2,17.5,27.0,11.47,0.0
2016,6,6,6,0,272.0,29.0,2.4,18.0,54.0,23.11,12.96
2016,6,6,6,15,377.5,39.5,2.6,18.5,99.0,30.35,20.49
2016,6,6,6,30,483.0,50.0,2.8,19.0,144.0,37.19,26.86
2016,6,6,6,45,549.5,57.0,3.0,19.5,196.5,40.65,30.06
2016,6,6,7,0,616.0,64.0,3.2,20.0,249.0,43.94,32.93
2016,6,6,7,15,660.5,69.5,3.15,20.5,304.0,45.82,34.46
2016,6,6,7,30,705.0,75.0,3.1,21.0,359.0,52.59,40.14
2016,6,6,7,45,737.0,79.5,3.1,22.0,414.0,86.91,46.71
2016,6,6,8,0,769.0,84.0,3.1,23.0,469.0,134.36,72.59
2016,6,6,8,15,792.0,87.5,3.2,23.5,522.0,183.39,108.24
2016,6,6,8,30,815.0,91.0,3.3,24.0,575.0,235.03,150.3
2016,6,6,8,45,832.0,94.0,3.4,24.5,624.5,287.14,194.81
2016,6,6,9,0,849.0,97.0,3.5,25.0,674.0,347.17,245.62
2016,6,6,9,15,862.0,99.5,3.5,25.5,719.5,399.97,290.33
2016,6,6,9,30,875.0,102.0,3.5,26.0,765.0,453.4,334.46
2016,6,6,9,45,884.5,104.0,3.5,26.5,805.0,505.2,376.16
2016,6,6,10,0,894.0,106.0,3.5,27.0,845.0,556.84,416.44
2016,6,6,10,15,901.0,107.5,3.45,27.0,879.0,606.28,454.66
2016,6,6,10,30,908.0,109.0,3.4,27.0,913.0,654.9,491.25
2016,6,6,10,45,912.5,111.0,3.4,27.0,939.5,701.25,525.46
2016,6,6,11,0,917.0,113.0,3.4,27.0,966.0,746.17,557.67
2016,6,6,11,15,920.5,113.5,3.35,27.0,985.5,787.42,585.02
2016,6,6,11,30,924.0,114.0,3.3,27.0,1005.0,826.79,610.82
2016,6,6,11,45,927.5,113.5,3.25,27.5,1017.0,863.23,633.17
2016,6,6,12,0,931.0,113.0,3.2,28.0,1029.0,897.48,653.8
2016,6,6,12,15,931.0,113.0,3.15,28.0,1032.5,926.82,672.34
2016,6,6,12,30,931.0,113.0,3.1,28.0,1036.0,953.65,689.19
2016,6,6,12,45,929.0,113.5,3.1,28.0,1031.5,976.49,703.81
2016,6,6,13,0,927.0,114.0,3.1,28.0,1027.0,996.49,716.66
2016,6,6,13,15,924.0,113.5,3.05,28.0,1014.0,1011.5,725.99
2016,6,6,13,30,921.0,113.0,3.0,28.0,1001.0,1023.29,733.37
2016,6,6,13,45,915.5,112.5,3.0,28.0,980.5,1029.31,737.63
2016,6,6,14,0,910.0,112.0,3.0,28.0,960.0,1031.99,739.95
2016,6,6,14,15,904.0,111.0,2.95,28.0,932.5,1030.33,739.22
2016,6,6,14,30,898.0,110.0,2.9,28.0,905.0,1025.39,736.57
2016,6,6,14,45,885.5,111.0,2.85,28.0,869.5,1012.87,729.24
2016,6,6,15,0,873.0,112.0,2.8,28.0,834.0,997.36,720.17
2016,6,6,15,15,862.0,110.0,2.75,28.0,794.0,977.2,708.21
2016,6,6,15,30,851.0,108.0,2.7,28.0,754.0,954.25,694.56
2016,6,6,15,45,837.0,105.5,2.65,28.0,708.5,925.27,677.02
2016,6,6,16,0,823.0,103.0,2.6,28.0,663.0,901.99,663.28
2016,6,6,16,15,805.0,100.0,2.45,27.5,614.0,864.22,640.32
2016,6,6,16,30,787.0,97.0,2.3,27.0,565.0,824.7,616.07
2016,6,6,16,45,763.5,93.0,2.2,27.0,512.5,777.82,585.69
2016,6,6,17,0,740.0,89.0,2.1,27.0,460.0,730.04,554.33
2016,6,6,17,15,708.0,84.0,1.95,26.5,406.0,673.82,517.16
2016,6,6,17,30,676.0,79.0,1.8,26.0,352.0,621.65,482.03
2016,6,6,17,45,631.5,73.5,1.7,25.5,298.0,557.39,437.03
2016,6,6,18,0,587.0,68.0,1.6,25.0,244.0,495.3,390.76
2016,6,6,18,15,521.5,60.0,1.45,24.0,193.0,419.64,332.56
2016,6,6,18,30,456.0,52.0,1.3,23.0,142.0,348.88,275.57
2016,6,6,18,45,353.5,41.0,1.2,22.5,97.5,260.61,202.24
2016,6,6,19,0,251.0,30.0,1.1,22.0,53.0,182.35,131.34
2016,6,6,19,15,125.5,15.0,1.1,21.5,26.5,83.53,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,7,5,45,97.0,16.0,0.9,19.5,25.0,12.64,0.0
2016,6,7,6,0,194.0,32.0,0.9,20.0,50.0,24.98,14.36
2016,6,7,6,15,293.5,45.5,1.0,20.5,93.0,34.82,24.14
2016,6,7,6,30,393.0,59.0,1.1,21.0,136.0,45.16,33.52
2016,6,7,6,45,460.5,68.5,1.2,21.5,186.0,50.28,38.16
2016,6,7,7,0,528.0,78.0,1.3,22.0,236.0,55.11,42.33
2016,6,7,7,15,575.0,85.5,1.25,22.5,289.0,57.94,44.61
2016,6,7,7,30,622.0,93.0,1.2,23.0,342.0,60.55,46.62
2016,6,7,7,45,656.5,98.5,1.2,24.0,395.5,92.38,52.74
2016,6,7,8,0,691.0,104.0,1.2,25.0,449.0,136.83,76.82
2016,6,7,8,15,716.5,108.5,1.3,25.5,501.0,183.16,109.83
2016,6,7,8,30,742.0,113.0,1.4,26.0,553.0,237.72,152.95
2016,6,7,8,45,760.0,117.0,1.55,26.5,602.0,286.97,193.87
2016,6,7,9,0,778.0,121.0,1.7,27.0,651.0,337.98,236.43
2016,6,7,9,15,793.0,124.5,1.7,27.0,695.5,389.03,278.87
2016,6,7,9,30,808.0,128.0,1.7,27.0,740.0,441.12,321.16
2016,6,7,9,45,482.0,266.0,1.75,27.5,636.5,441.74,325.06
2016,6,7,10,0,156.0,404.0,1.8,28.0,533.0,422.64,310.73
2016,6,7,10,15,500.5,271.0,1.8,28.0,709.5,511.05,377.57
2016,6,7,10,30,845.0,138.0,1.8,28.0,886.0,640.04,472.15
2016,6,7,10,45,850.5,140.0,1.8,28.0,912.5,684.43,503.24
2016,6,7,11,0,856.0,142.0,1.8,28.0,939.0,727.58,533.4
2016,6,7,11,15,860.5,143.0,1.85,28.0,959.0,767.76,560.58
2016,6,7,11,30,865.0,144.0,1.9,28.0,979.0,806.28,585.7
2016,6,7,11,45,874.0,140.5,1.95,28.5,992.5,842.82,608.18
2016,6,7,12,0,883.0,137.0,2.0,29.0,1006.0,877.65,629.37
2016,6,7,12,15,477.5,307.0,2.0,29.0,777.5,714.9,517.5
2016,6,7,12,30,72.0,477.0,2.0,29.0,549.0,516.58,372.18
2016,6,7,12,45,478.5,306.0,2.05,29.0,778.0,750.82,545.24
2016,6,7,13,0,885.0,135.0,2.1,29.0,1007.0,976.16,694.02
2016,6,7,13,15,882.0,134.5,2.1,29.0,994.5,990.86,701.21
2016,6,7,13,30,879.0,134.0,2.1,29.0,982.0,1002.48,708.71
2016,6,7,13,45,875.5,132.5,2.15,29.5,962.5,1009.47,712.6
2016,6,7,14,0,872.0,131.0,2.2,30.0,943.0,1013.25,714.65
2016,6,7,14,15,865.5,129.5,2.2,29.5,916.0,1010.81,715.28
2016,6,7,14,30,859.0,128.0,2.2,29.0,889.0,1005.18,714.11
2016,6,7,14,45,852.0,125.5,2.25,29.0,856.0,994.89,709.27
2016,6,7,15,0,845.0,123.0,2.3,29.0,823.0,981.56,702.63
2016,6,7,15,15,834.0,120.5,2.25,29.0,783.5,961.36,690.68
2016,6,7,15,30,823.0,118.0,2.2,29.0,744.0,947.01,682.65
2016,6,7,15,45,808.0,115.5,2.2,29.0,699.0,917.65,665.43
2016,6,7,16,0,793.0,113.0,2.2,29.0,654.0,886.03,646.8
2016,6,7,16,15,774.5,109.5,2.1,28.5,605.0,848.01,624.2
2016,6,7,16,30,756.0,106.0,2.0,28.0,556.0,808.34,600.3
2016,6,7,16,45,732.5,101.5,1.9,28.0,504.5,761.83,570.27
2016,6,7,17,0,709.0,97.0,1.8,28.0,453.0,718.39,542.02
2016,6,7,17,15,676.5,92.0,1.7,27.5,400.0,663.12,505.97
2016,6,7,17,30,644.0,87.0,1.6,27.0,347.0,608.34,469.41
2016,6,7,17,45,594.0,81.5,1.55,27.0,293.5,541.4,421.53
2016,6,7,18,0,544.0,76.0,1.5,27.0,240.0,477.04,373.3
2016,6,7,18,15,477.5,67.0,1.35,26.0,189.5,401.26,315.47
2016,6,7,18,30,411.0,58.0,1.2,25.0,139.0,330.37,258.92
2016,6,7,18,45,313.0,45.5,1.1,24.5,96.0,242.54,186.77
2016,6,7,19,0,215.0,33.0,1.0,24.0,53.0,168.08,120.41
2016,6,7,19,15,107.5,16.5,1.05,23.5,26.5,78.68,0.0
2016,6,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,81.5,16.5,0.25,21.5,24.0,13.04,0.0
2016,6,8,6,0,163.0,33.0,0.2,22.0,48.0,25.77,14.89
2016,6,8,6,15,256.5,48.0,0.35,22.0,90.0,36.76,25.66
2016,6,8,6,30,350.0,63.0,0.5,22.0,132.0,47.27,35.21
2016,6,8,6,45,422.5,73.0,0.7,22.5,181.5,53.46,40.74
2016,6,8,7,0,495.0,83.0,0.9,23.0,231.0,59.29,45.74
2016,6,8,7,15,542.5,91.0,1.1,23.5,283.5,62.3,48.15
2016,6,8,7,30,590.0,99.0,1.3,24.0,336.0,65.09,50.28
2016,6,8,7,45,628.0,104.0,1.55,24.5,389.0,95.28,55.71
2016,6,8,8,0,666.0,109.0,1.8,25.0,442.0,138.13,78.96
2016,6,8,8,15,691.5,114.0,1.9,25.5,493.0,183.48,111.34
2016,6,8,8,30,717.0,119.0,2.0,26.0,544.0,231.75,149.69
2016,6,8,8,45,735.5,123.5,2.15,26.5,592.5,280.57,190.37
2016,6,8,9,0,754.0,128.0,2.3,27.0,641.0,336.09,236.36
2016,6,8,9,15,769.0,131.5,2.35,27.0,685.0,385.86,278.05
2016,6,8,9,30,784.0,135.0,2.4,27.0,729.0,436.7,319.79
2016,6,8,9,45,793.0,139.0,2.45,27.5,768.0,485.99,358.77
2016,6,8,10,0,802.0,143.0,2.5,28.0,807.0,535.32,396.61
2016,6,8,10,15,811.0,145.5,2.5,28.0,840.0,583.21,433.04
2016,6,8,10,30,820.0,148.0,2.5,28.0,873.0,630.73,468.26
2016,6,8,10,45,825.0,150.5,2.5,28.0,899.5,675.04,500.4
2016,6,8,11,0,830.0,153.0,2.5,28.0,926.0,718.22,531.05
2016,6,8,11,15,623.0,285.5,2.5,28.0,873.0,715.24,524.84
2016,6,8,11,30,416.0,418.0,2.5,28.0,820.0,699.8,509.41
2016,6,8,11,45,450.0,387.5,2.5,28.5,827.0,722.42,525.18
2016,6,8,12,0,484.0,357.0,2.5,29.0,834.0,745.4,540.82
2016,6,8,12,15,304.5,431.5,2.5,29.0,732.0,675.27,488.93
2016,6,8,12,30,125.0,506.0,2.5,29.0,630.0,594.72,429.13
2016,6,8,12,45,137.5,491.5,2.55,29.0,627.5,601.81,435.3
2016,6,8,13,0,150.0,477.0,2.6,29.0,625.0,608.38,440.65
2016,6,8,13,15,310.0,448.5,2.6,29.0,749.5,750.11,541.25
2016,6,8,13,30,470.0,420.0,2.6,29.0,874.0,895.89,640.09
2016,6,8,13,45,453.5,407.0,2.65,29.0,838.0,878.17,628.19
2016,6,8,14,0,437.0,394.0,2.7,29.0,802.0,857.86,615.97
2016,6,8,14,15,423.5,382.5,2.7,29.0,769.0,839.68,604.83
2016,6,8,14,30,410.0,371.0,2.7,29.0,736.0,819.36,592.25
2016,6,8,14,45,324.0,384.5,2.7,29.0,666.0,739.96,538.15
2016,6,8,15,0,238.0,398.0,2.7,29.0,596.0,657.78,481.39
2016,6,8,15,15,488.0,278.0,2.7,28.5,658.0,801.88,589.77
2016,6,8,15,30,738.0,158.0,2.7,28.0,720.0,914.57,670.05
2016,6,8,15,45,720.5,154.5,2.7,28.0,675.5,883.58,650.12
2016,6,8,16,0,703.0,151.0,2.7,28.0,631.0,850.65,630.04
2016,6,8,16,15,565.0,184.5,2.6,27.5,552.0,747.53,561.67
2016,6,8,16,30,427.0,218.0,2.5,27.0,473.0,645.03,489.42
2016,6,8,16,45,451.0,189.5,2.4,27.0,436.5,622.41,476.04
2016,6,8,17,0,475.0,161.0,2.3,27.0,400.0,596.22,459.32
2016,6,8,17,15,443.5,149.0,2.15,26.5,352.0,542.42,421.48
2016,6,8,17,30,412.0,137.0,2.0,26.0,304.0,489.64,383.61
2016,6,8,17,45,380.0,121.0,1.85,26.0,257.0,433.04,341.2
2016,6,8,18,0,348.0,105.0,1.7,26.0,210.0,378.1,298.88
2016,6,8,18,15,297.5,88.5,1.6,25.5,165.5,313.05,247.79
2016,6,8,18,30,247.0,72.0,1.5,25.0,121.0,241.29,189.93
2016,6,8,18,45,180.5,53.5,1.4,24.5,83.5,174.12,133.94
2016,6,8,19,0,114.0,35.0,1.3,24.0,46.0,112.72,80.01
2016,6,8,19,15,57.0,17.5,1.35,23.5,23.0,52.46,0.0
2016,6,8,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,9,5,45,75.5,16.5,1.0,21.5,23.5,13.04,0.0
2016,6,9,6,0,151.0,33.0,1.1,22.0,47.0,25.76,14.82
2016,6,9,6,15,240.0,49.0,1.0,22.0,88.0,37.54,26.28
2016,6,9,6,30,329.0,65.0,0.9,22.0,129.0,48.8,36.5
2016,6,9,6,45,400.0,75.5,0.85,22.5,178.0,55.31,42.32
2016,6,9,7,0,471.0,86.0,0.8,23.0,227.0,61.5,47.63
2016,6,9,7,15,518.5,94.5,1.0,23.5,278.5,65.13,50.57
2016,6,9,7,30,566.0,103.0,1.2,24.0,330.0,68.17,52.9
2016,6,9,7,45,605.5,108.0,1.4,25.0,382.5,97.31,57.81
2016,6,9,8,0,645.0,113.0,1.6,26.0,435.0,139.06,80.17
2016,6,9,8,15,671.0,118.0,1.7,26.0,486.0,183.33,111.78
2016,6,9,8,30,697.0,123.0,1.8,26.0,537.0,230.58,149.42
2016,6,9,8,45,718.5,126.5,1.95,26.5,585.5,278.32,189.01
2016,6,9,9,0,740.0,130.0,2.1,27.0,634.0,333.18,234.26
2016,6,9,9,15,755.5,133.5,2.2,27.0,678.0,382.38,275.44
2016,6,9,9,30,771.0,137.0,2.3,27.0,722.0,432.71,316.79
2016,6,9,9,45,785.0,139.0,2.4,27.5,761.5,482.0,355.82
2016,6,9,10,0,799.0,141.0,2.5,28.0,801.0,531.83,394.18
2016,6,9,10,15,512.0,288.0,2.6,28.0,718.0,531.14,393.42
2016,6,9,10,30,225.0,435.0,2.7,28.0,635.0,514.16,378.41
2016,6,9,10,45,253.5,443.5,2.8,28.5,675.0,549.55,403.53
2016,6,9,11,0,282.0,452.0,2.9,29.0,715.0,593.17,433.79
2016,6,9,11,15,561.5,300.5,2.95,29.0,838.0,682.18,502.14
2016,6,9,11,30,841.0,149.0,3.0,29.0,961.0,791.27,581.31
2016,6,9,11,45,847.0,147.5,3.1,29.0,973.5,826.29,604.21
2016,6,9,12,0,853.0,146.0,3.2,29.0,986.0,859.52,626.4
2016,6,9,12,15,854.0,146.0,3.25,29.0,990.0,887.8,645.0
2016,6,9,12,30,855.0,146.0,3.3,29.0,994.0,913.94,662.22
2016,6,9,12,45,854.0,146.0,3.35,29.5,990.5,936.02,675.47
2016,6,9,13,0,853.0,146.0,3.4,30.0,987.0,955.59,687.12
2016,6,9,13,15,850.5,145.5,3.4,30.0,975.0,970.48,696.86
2016,6,9,13,30,848.0,145.0,3.4,30.0,963.0,982.42,704.82
2016,6,9,13,45,580.5,297.5,3.4,30.0,853.0,895.92,646.55
2016,6,9,14,0,313.0,450.0,3.4,30.0,743.0,782.37,563.68
2016,6,9,14,15,569.0,295.0,3.35,30.0,807.5,896.35,649.15
2016,6,9,14,30,825.0,140.0,3.3,30.0,872.0,983.53,708.2
2016,6,9,14,45,449.5,261.5,3.3,30.0,658.5,747.18,548.23
2016,6,9,15,0,74.0,383.0,3.3,30.0,445.0,464.62,341.68
2016,6,9,15,15,156.0,369.5,3.25,29.5,491.5,547.42,405.8
2016,6,9,15,30,238.0,356.0,3.2,29.0,538.0,613.96,456.39
2016,6,9,15,45,224.5,334.5,3.2,29.0,498.0,576.89,430.85
2016,6,9,16,0,211.0,313.0,3.2,29.0,458.0,539.27,405.22
2016,6,9,16,15,433.5,227.0,3.1,28.5,495.5,670.5,506.93
2016,6,9,16,30,656.0,141.0,3.0,28.0,533.0,766.09,579.22
2016,6,9,16,45,626.5,136.0,2.95,28.0,482.5,717.06,545.84
2016,6,9,17,0,597.0,131.0,2.9,28.0,432.0,667.75,512.78
2016,6,9,17,15,561.5,123.0,2.7,27.5,380.5,610.36,473.1
2016,6,9,17,30,526.0,115.0,2.5,27.0,329.0,548.43,428.98
2016,6,9,17,45,480.0,105.0,2.35,27.0,278.0,484.38,381.15
2016,6,9,18,0,434.0,95.0,2.2,27.0,227.0,423.08,334.01
2016,6,9,18,15,370.5,82.0,2.05,26.0,179.0,350.3,277.54
2016,6,9,18,30,307.0,69.0,1.9,25.0,131.0,282.73,223.02
2016,6,9,18,45,225.5,52.0,1.75,24.5,90.0,206.07,159.23
2016,6,9,19,0,144.0,35.0,1.6,24.0,49.0,137.3,98.77
2016,6,9,19,15,72.0,17.5,1.65,23.5,24.5,58.97,0.0
2016,6,9,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,100.0,15.5,1.0,21.5,25.0,12.23,0.0
2016,6,10,6,0,200.0,31.0,1.1,22.0,50.0,24.17,13.56
2016,6,10,6,15,296.5,44.0,1.25,22.0,92.0,33.64,22.96
2016,6,10,6,30,393.0,57.0,1.4,22.0,134.0,43.32,31.79
2016,6,10,6,45,459.5,66.0,1.6,22.5,183.0,48.11,36.11
2016,6,10,7,0,526.0,75.0,1.8,23.0,232.0,52.62,40.0
2016,6,10,7,15,571.5,81.5,1.9,23.5,284.0,54.78,41.71
2016,6,10,7,30,617.0,88.0,2.0,24.0,336.0,56.77,43.2
2016,6,10,7,45,406.0,149.5,2.1,24.5,322.5,120.31,81.62
2016,6,10,8,0,195.0,211.0,2.2,25.0,309.0,182.85,133.0
2016,6,10,8,15,233.5,231.5,2.25,25.5,361.0,210.07,151.14
2016,6,10,8,30,272.0,252.0,2.3,26.0,413.0,249.3,179.78
2016,6,10,8,45,523.0,183.0,2.35,26.5,526.0,273.71,191.61
2016,6,10,9,0,774.0,114.0,2.4,27.0,639.0,330.44,231.84
2016,6,10,9,15,788.0,117.0,2.4,27.0,683.5,380.43,273.89
2016,6,10,9,30,802.0,120.0,2.4,27.0,728.0,431.33,315.82
2016,6,10,9,45,813.5,122.0,2.4,27.5,767.0,480.94,355.12
2016,6,10,10,0,825.0,124.0,2.4,28.0,806.0,534.82,396.16
2016,6,10,10,15,574.0,267.5,2.4,28.0,751.0,547.2,404.71
2016,6,10,10,30,323.0,411.0,2.4,28.0,696.0,548.73,403.13
2016,6,10,10,45,356.5,408.0,2.4,28.5,732.0,587.9,430.55
2016,6,10,11,0,390.0,405.0,2.4,29.0,768.0,629.23,458.87
2016,6,10,11,15,430.0,375.5,2.4,29.0,784.0,651.67,475.51
2016,6,10,11,30,470.0,346.0,2.4,29.0,800.0,679.55,495.86
2016,6,10,11,45,675.0,235.5,2.45,29.5,896.0,768.49,560.32
2016,6,10,12,0,880.0,125.0,2.5,30.0,992.0,863.85,622.69
2016,6,10,12,15,881.0,125.0,2.5,30.0,996.0,892.72,640.46
2016,6,10,12,30,882.0,125.0,2.5,30.0,1000.0,919.33,657.29
2016,6,10,12,45,880.0,126.0,2.55,30.0,996.0,941.74,671.86
2016,6,10,13,0,878.0,127.0,2.6,30.0,992.0,961.52,684.85
2016,6,10,13,15,875.5,126.5,2.6,30.0,980.5,976.53,694.47
2016,6,10,13,30,873.0,126.0,2.6,30.0,969.0,988.51,702.29
2016,6,10,13,45,606.0,280.0,2.6,30.0,860.0,904.11,647.22
2016,6,10,14,0,339.0,434.0,2.6,30.0,751.0,791.88,566.62
2016,6,10,14,15,595.0,278.5,2.6,30.0,814.5,907.71,652.32
2016,6,10,14,30,851.0,123.0,2.6,30.0,878.0,992.1,707.96
2016,6,10,14,45,571.5,254.5,2.65,30.0,753.5,865.95,625.71
2016,6,10,15,0,292.0,386.0,2.7,30.0,629.0,711.92,516.74
2016,6,10,15,15,296.5,364.5,2.65,30.0,601.0,694.22,506.99
2016,6,10,15,30,301.0,343.0,2.6,30.0,573.0,674.85,495.18
2016,6,10,15,45,306.5,319.0,2.6,30.0,541.0,651.98,481.25
2016,6,10,16,0,312.0,295.0,2.6,30.0,509.0,627.38,466.05
2016,6,10,16,15,522.0,202.0,2.5,29.5,528.5,723.01,540.41
2016,6,10,16,30,732.0,109.0,2.4,29.0,548.0,791.72,590.63
2016,6,10,16,45,701.0,107.0,2.35,29.0,496.0,746.58,560.75
2016,6,10,17,0,670.0,105.0,2.3,29.0,444.0,697.47,528.59
2016,6,10,17,15,636.5,99.5,2.15,28.5,392.0,642.2,491.93
2016,6,10,17,30,603.0,94.0,2.0,28.0,340.0,587.55,454.84
2016,6,10,17,45,547.0,89.0,1.85,28.0,287.0,518.46,403.98
2016,6,10,18,0,491.0,84.0,1.7,28.0,234.0,452.33,353.82
2016,6,10,18,15,426.5,73.5,1.55,27.5,185.0,374.27,293.72
2016,6,10,18,30,362.0,63.0,1.4,27.0,136.0,306.56,239.31
2016,6,10,18,45,267.0,49.0,1.3,26.5,94.0,223.82,171.53
2016,6,10,19,0,172.0,35.0,1.2,26.0,52.0,150.63,108.08
2016,6,10,19,15,86.0,17.5,1.2,25.5,26.0,71.97,0.0
2016,6,10,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,5,45,63.5,17.0,1.75,22.5,22.5,14.25,0.0
2016,6,11,6,0,127.0,34.0,2.0,23.0,45.0,27.83,16.34
2016,6,11,6,15,214.5,50.0,2.2,23.5,85.5,38.32,26.72
2016,6,11,6,30,302.0,66.0,2.4,24.0,126.0,49.55,36.79
2016,6,11,6,45,151.0,69.0,2.6,24.5,99.0,54.3,41.08
2016,6,11,7,0,0.0,72.0,2.8,25.0,72.0,65.97,51.06
2016,6,11,7,15,0.0,79.0,2.9,25.0,79.0,72.61,56.63
2016,6,11,7,30,0.0,86.0,3.0,25.0,86.0,79.16,62.02
2016,6,11,7,45,36.0,146.0,3.1,25.5,164.0,124.32,94.02
2016,6,11,8,0,72.0,206.0,3.2,26.0,242.0,174.87,131.33
2016,6,11,8,15,370.0,169.0,3.25,26.0,385.0,178.1,120.61
2016,6,11,8,30,668.0,132.0,3.3,26.0,528.0,231.23,151.62
2016,6,11,8,45,687.5,137.0,3.35,26.5,575.5,278.05,190.58
2016,6,11,9,0,707.0,142.0,3.4,27.0,623.0,326.85,231.4
2016,6,11,9,15,465.0,249.0,3.4,27.0,574.0,364.82,267.77
2016,6,11,9,30,223.0,356.0,3.4,27.0,525.0,388.2,289.0
2016,6,11,9,45,224.5,376.5,3.45,27.5,555.0,420.57,312.81
2016,6,11,10,0,226.0,397.0,3.5,28.0,585.0,453.13,336.29
2016,6,11,10,15,165.5,414.0,3.5,28.0,554.5,447.97,332.34
2016,6,11,10,30,105.0,431.0,3.5,28.0,524.0,442.84,327.89
2016,6,11,10,45,159.5,448.5,3.55,28.5,594.5,496.92,366.78
2016,6,11,11,0,214.0,466.0,3.6,29.0,665.0,561.63,412.47
2016,6,11,11,15,499.0,325.5,3.6,29.0,803.0,659.93,487.84
2016,6,11,11,30,784.0,185.0,3.6,29.0,941.0,779.78,576.43
2016,6,11,11,45,781.0,190.5,3.6,29.0,951.5,813.02,597.88
2016,6,11,12,0,778.0,196.0,3.6,29.0,962.0,844.23,618.42
2016,6,11,12,15,779.0,196.0,3.55,29.0,966.5,871.96,636.31
2016,6,11,12,30,780.0,196.0,3.5,29.0,971.0,897.78,652.89
2016,6,11,12,45,776.5,198.0,3.5,29.5,966.5,919.24,665.55
2016,6,11,13,0,773.0,200.0,3.5,30.0,962.0,938.27,676.62
2016,6,11,13,15,769.5,199.0,3.45,30.0,950.5,951.78,685.2
2016,6,11,13,30,766.0,198.0,3.4,30.0,939.0,962.42,692.04
2016,6,11,13,45,759.5,197.5,3.4,30.0,919.5,967.66,695.84
2016,6,11,14,0,753.0,197.0,3.4,30.0,900.0,969.94,697.88
2016,6,11,14,15,745.5,194.5,3.35,30.0,874.0,966.26,695.88
2016,6,11,14,30,738.0,192.0,3.3,30.0,848.0,965.97,696.23
2016,6,11,14,45,648.0,241.5,3.25,30.0,801.5,929.27,672.98
2016,6,11,15,0,558.0,291.0,3.2,30.0,755.0,887.31,643.58
2016,6,11,15,15,603.0,247.0,3.15,29.5,726.5,885.79,646.89
2016,6,11,15,30,648.0,203.0,3.1,29.0,698.0,877.58,644.88
2016,6,11,15,45,631.0,197.0,3.05,29.0,655.0,846.11,625.05
2016,6,11,16,0,614.0,191.0,3.0,29.0,612.0,812.83,604.09
2016,6,11,16,15,591.0,184.5,2.9,29.0,565.0,771.93,577.31
2016,6,11,16,30,568.0,178.0,2.8,29.0,518.0,724.56,545.77
2016,6,11,16,45,541.5,168.5,2.7,29.0,469.0,676.07,512.93
2016,6,11,17,0,515.0,159.0,2.6,29.0,420.0,627.51,479.5
2016,6,11,17,15,478.5,149.0,2.4,28.5,369.5,570.73,439.87
2016,6,11,17,30,442.0,139.0,2.2,28.0,319.0,515.26,400.28
2016,6,11,17,45,396.0,125.5,2.05,27.5,269.5,450.55,352.8
2016,6,11,18,0,350.0,112.0,1.9,27.0,220.0,388.67,306.0
2016,6,11,18,15,289.5,95.5,1.8,26.5,173.0,306.48,242.1
2016,6,11,18,30,229.0,79.0,1.7,26.0,126.0,241.27,189.29
2016,6,11,18,45,157.5,58.0,1.65,26.0,86.0,168.91,129.28
2016,6,11,19,0,86.0,37.0,1.6,26.0,46.0,102.3,72.35
2016,6,11,19,15,43.0,18.5,1.65,25.5,23.0,48.42,0.0
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
