Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,5,45,50.5,17.0,2.2,23.5,21.5,14.24,0.0
2016,6,12,6,0,101.0,34.0,2.4,24.0,43.0,27.81,16.21
2016,6,12,6,15,180.0,52.5,2.45,24.0,82.5,42.14,29.85
2016,6,12,6,30,259.0,71.0,2.5,24.0,122.0,53.42,40.08
2016,6,12,6,45,149.0,90.5,2.65,24.5,122.0,73.32,57.31
2016,6,12,7,0,39.0,110.0,2.8,25.0,122.0,91.68,72.89
2016,6,12,7,15,163.5,129.5,2.9,25.0,193.0,101.83,81.38
2016,6,12,7,30,288.0,149.0,3.0,25.0,264.0,108.4,86.67
2016,6,12,7,45,320.5,167.5,3.1,25.5,313.0,136.61,96.56
2016,6,12,8,0,353.0,186.0,3.2,26.0,362.0,173.37,119.03
2016,6,12,8,15,229.0,223.5,3.25,26.0,342.5,203.63,146.4
2016,6,12,8,30,105.0,261.0,3.3,26.0,323.0,236.57,176.82
2016,6,12,8,45,146.5,286.5,3.35,26.5,381.5,268.02,199.23
2016,6,12,9,0,188.0,312.0,3.4,27.0,440.0,311.83,231.38
2016,6,12,9,15,268.0,319.0,3.4,27.0,515.5,353.0,261.66
2016,6,12,9,30,348.0,326.0,3.4,27.0,591.0,409.89,304.18
2016,6,12,9,45,343.5,348.0,3.4,27.5,620.5,446.85,331.79
2016,6,12,10,0,339.0,370.0,3.4,28.0,650.0,483.39,358.45
2016,6,12,10,15,404.5,361.5,3.35,28.0,709.5,529.24,392.58
2016,6,12,10,30,470.0,353.0,3.3,28.0,769.0,586.17,434.25
2016,6,12,10,45,383.5,400.0,3.3,28.5,746.0,598.64,441.07
2016,6,12,11,0,297.0,447.0,3.3,29.0,723.0,599.0,439.01
2016,6,12,11,15,383.5,432.0,3.3,29.0,797.0,668.14,488.7
2016,6,12,11,30,470.0,417.0,3.3,29.0,871.0,740.2,539.43
2016,6,12,11,45,452.0,427.5,3.35,29.5,868.5,757.92,549.87
2016,6,12,12,0,434.0,438.0,3.4,30.0,866.0,773.73,559.2
2016,6,12,12,15,428.0,440.0,3.35,30.0,863.5,790.77,570.3
2016,6,12,12,30,422.0,442.0,3.3,30.0,861.0,806.56,580.48
2016,6,12,12,45,307.5,473.5,3.3,30.0,778.5,745.89,537.15
2016,6,12,13,0,193.0,505.0,3.3,30.0,696.0,675.91,487.22
2016,6,12,13,15,275.0,473.5,3.3,30.0,741.5,740.21,533.86
2016,6,12,13,30,357.0,442.0,3.3,30.0,787.0,799.93,576.24
2016,6,12,13,45,412.0,417.5,3.3,30.0,808.5,846.73,608.8
2016,6,12,14,0,467.0,393.0,3.3,30.0,830.0,886.57,636.82
2016,6,12,14,15,478.5,373.0,3.25,30.0,809.5,885.16,636.64
2016,6,12,14,30,490.0,353.0,3.2,30.0,789.0,881.28,635.26
2016,6,12,14,45,499.0,331.0,3.2,30.0,760.5,870.29,629.63
2016,6,12,15,0,508.0,309.0,3.2,30.0,732.0,856.67,622.39
2016,6,12,15,15,400.5,327.0,3.15,30.0,651.0,768.04,561.35
2016,6,12,15,30,293.0,345.0,3.1,30.0,570.0,669.32,492.7
2016,6,12,15,45,437.0,274.5,3.05,30.0,586.5,740.66,547.75
2016,6,12,16,0,581.0,204.0,3.0,30.0,603.0,796.07,590.39
2016,6,12,16,15,567.0,191.5,2.9,29.5,556.5,752.39,562.44
2016,6,12,16,30,553.0,179.0,2.8,29.0,510.0,712.68,537.38
2016,6,12,16,45,527.0,169.5,2.7,29.0,462.0,665.09,505.01
2016,6,12,17,0,501.0,160.0,2.6,29.0,414.0,617.43,472.12
2016,6,12,17,15,475.0,147.0,2.4,28.5,366.0,565.86,436.41
2016,6,12,17,30,449.0,134.0,2.2,28.0,318.0,514.79,400.21
2016,6,12,17,45,406.0,121.0,2.05,28.0,269.0,452.47,353.8
2016,6,12,18,0,363.0,108.0,1.9,28.0,220.0,392.71,308.11
2016,6,12,18,15,301.5,92.5,1.85,27.5,173.0,321.31,252.65
2016,6,12,18,30,240.0,77.0,1.8,27.0,126.0,244.74,191.49
2016,6,12,18,45,169.0,57.5,1.75,26.5,87.0,174.14,133.3
2016,6,12,19,0,98.0,38.0,1.7,26.0,48.0,109.65,78.14
2016,6,12,19,15,49.0,19.0,1.85,25.5,24.0,51.94,1.04
2016,6,12,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,5,45,65.5,17.0,2.9,23.5,23.0,14.24,0.0
2016,6,13,6,0,131.0,34.0,3.0,24.0,46.0,27.83,16.19
2016,6,13,6,15,223.5,50.0,3.15,24.0,86.5,38.35,26.66
2016,6,13,6,30,316.0,66.0,3.3,24.0,127.0,49.59,36.82
2016,6,13,6,45,401.0,74.0,3.5,24.5,177.0,54.21,41.0
2016,6,13,7,0,486.0,82.0,3.7,25.0,227.0,58.5,44.67
2016,6,13,7,15,534.5,90.0,3.75,25.5,279.0,61.56,47.13
2016,6,13,7,30,583.0,98.0,3.8,26.0,331.0,64.39,49.29
2016,6,13,7,45,381.5,154.5,3.85,26.5,316.0,122.46,83.54
2016,6,13,8,0,180.0,211.0,3.9,27.0,301.0,181.13,131.57
2016,6,13,8,15,226.5,231.0,3.85,27.0,356.5,216.13,155.75
2016,6,13,8,30,273.0,251.0,3.8,27.0,412.0,248.43,179.02
2016,6,13,8,45,294.5,270.5,3.8,27.5,458.5,286.87,208.39
2016,6,13,9,0,316.0,290.0,3.8,28.0,505.0,327.75,239.73
2016,6,13,9,15,561.0,204.0,3.75,28.0,616.5,362.54,264.04
2016,6,13,9,30,806.0,118.0,3.7,28.0,728.0,430.31,315.72
2016,6,13,9,45,817.5,120.0,3.7,28.5,767.0,484.79,358.84
2016,6,13,10,0,829.0,122.0,3.7,29.0,806.0,534.18,397.15
2016,6,13,10,15,837.0,123.5,3.65,29.5,839.0,581.12,432.5
2016,6,13,10,30,845.0,125.0,3.6,30.0,872.0,627.45,466.34
2016,6,13,10,45,850.0,127.5,3.6,30.5,898.5,671.83,497.96
2016,6,13,11,0,855.0,130.0,3.6,31.0,925.0,714.97,527.88
2016,6,13,11,15,859.0,131.0,3.55,31.0,944.0,754.68,554.67
2016,6,13,11,30,863.0,132.0,3.5,31.0,963.0,792.71,579.52
2016,6,13,11,45,864.0,133.5,3.5,31.0,974.5,826.91,601.84
2016,6,13,12,0,865.0,135.0,3.5,31.0,986.0,858.99,622.67
2016,6,13,12,15,578.0,312.0,3.5,31.0,882.0,803.48,581.99
2016,6,13,12,30,291.0,489.0,3.5,31.0,778.0,730.52,524.71
2016,6,13,12,45,575.0,313.5,3.5,31.5,882.0,844.38,609.22
2016,6,13,13,0,859.0,138.0,3.5,32.0,986.0,953.1,681.3
2016,6,13,13,15,856.5,137.5,3.5,32.0,974.0,968.09,690.37
2016,6,13,13,30,854.0,137.0,3.5,32.0,962.0,980.11,698.32
2016,6,13,13,45,847.5,137.0,3.5,32.0,942.5,985.61,702.24
2016,6,13,14,0,841.0,137.0,3.5,32.0,923.0,987.99,704.33
2016,6,13,14,15,834.5,135.5,3.5,32.0,897.0,985.78,703.63
2016,6,13,14,30,828.0,134.0,3.5,32.0,871.0,980.49,701.13
2016,6,13,14,45,607.5,243.5,3.5,32.0,773.0,890.78,643.24
2016,6,13,15,0,387.0,353.0,3.5,32.0,675.0,770.67,558.4
2016,6,13,15,15,437.5,314.0,3.4,31.5,662.0,790.84,576.08
2016,6,13,15,30,488.0,275.0,3.3,31.0,649.0,795.43,582.79
2016,6,13,15,45,447.5,272.5,3.25,31.0,599.5,748.61,551.25
2016,6,13,16,0,407.0,270.0,3.2,31.0,550.0,701.54,519.52
2016,6,13,16,15,374.0,256.0,3.05,30.5,498.5,635.43,475.45
2016,6,13,16,30,341.0,242.0,2.9,30.0,447.0,583.32,440.22
2016,6,13,16,45,287.5,226.5,2.8,30.0,389.0,512.59,389.72
2016,6,13,17,0,234.0,211.0,2.7,30.0,331.0,444.24,340.01
2016,6,13,17,15,225.0,187.5,2.5,29.5,292.0,404.07,311.89
2016,6,13,17,30,216.0,164.0,2.3,29.0,253.0,363.61,282.79
2016,6,13,17,45,198.5,141.5,2.15,29.0,214.0,318.2,248.55
2016,6,13,18,0,181.0,119.0,2.0,29.0,175.0,262.36,205.6
2016,6,13,18,15,153.5,97.5,1.95,28.5,138.5,214.15,167.62
2016,6,13,18,30,126.0,76.0,1.9,28.0,102.0,167.71,129.92
2016,6,13,18,45,86.0,55.5,1.9,27.5,71.0,117.83,88.56
2016,6,13,19,0,46.0,35.0,1.9,27.0,40.0,70.42,48.32
2016,6,13,19,15,23.0,17.5,2.05,26.5,20.0,32.8,0.23
2016,6,13,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,14,5,45,48.0,17.5,2.9,23.5,22.0,14.63,0.0
2016,6,14,6,0,96.0,35.0,3.2,24.0,44.0,28.55,16.73
2016,6,14,6,15,182.5,53.0,3.3,24.0,83.5,42.5,30.13
2016,6,14,6,30,269.0,71.0,3.4,24.0,123.0,53.47,40.11
2016,6,14,6,45,336.5,84.5,3.55,24.5,171.0,62.09,47.74
2016,6,14,7,0,404.0,98.0,3.7,25.0,219.0,70.28,54.73
2016,6,14,7,15,455.0,108.0,3.75,25.0,270.0,75.43,59.05
2016,6,14,7,30,506.0,118.0,3.8,25.0,321.0,80.27,62.97
2016,6,14,7,45,312.5,165.0,3.9,25.5,296.0,134.29,95.13
2016,6,14,8,0,119.0,212.0,4.0,26.0,271.0,175.76,130.3
2016,6,14,8,15,74.0,218.0,3.9,26.0,256.5,191.59,143.69
2016,6,14,8,30,29.0,224.0,3.8,26.0,242.0,194.45,147.36
2016,6,14,8,45,21.5,224.5,3.7,26.5,238.0,204.82,155.0
2016,6,14,9,0,14.0,225.0,3.6,27.0,234.0,205.79,155.27
2016,6,14,9,15,21.0,257.5,3.45,27.5,272.5,237.73,178.76
2016,6,14,9,30,28.0,290.0,3.3,28.0,311.0,262.69,196.67
2016,6,14,9,45,56.0,338.0,3.15,28.5,383.5,318.33,237.11
2016,6,14,10,0,84.0,386.0,3.0,29.0,456.0,377.35,279.3
2016,6,14,10,15,74.5,396.5,2.95,29.0,461.0,388.32,286.76
2016,6,14,10,30,65.0,407.0,2.9,29.0,466.0,398.29,293.54
2016,6,14,10,45,54.0,405.5,2.85,29.5,455.0,396.24,291.04
2016,6,14,11,0,43.0,404.0,2.8,30.0,444.0,392.9,287.62
2016,6,14,11,15,38.5,402.0,2.9,30.0,438.5,392.77,287.42
2016,6,14,11,30,34.0,400.0,3.0,30.0,433.0,392.09,286.82
2016,6,14,11,45,159.5,443.0,3.1,30.5,599.5,536.66,391.4
2016,6,14,12,0,285.0,486.0,3.2,31.0,766.0,691.23,498.43
2016,6,14,12,15,220.5,498.0,3.35,31.0,716.0,660.91,475.97
2016,6,14,12,30,156.0,510.0,3.5,31.0,666.0,625.82,450.95
2016,6,14,12,45,509.0,324.5,3.7,31.0,828.0,795.52,578.13
2016,6,14,13,0,862.0,139.0,3.9,31.0,990.0,956.65,689.08
2016,6,14,13,15,602.5,295.0,4.0,31.0,886.0,888.36,641.91
2016,6,14,13,30,343.0,451.0,4.1,31.0,782.0,794.88,572.5
2016,6,14,13,45,597.0,292.0,4.25,31.5,855.5,906.41,655.61
2016,6,14,14,0,851.0,133.0,4.4,32.0,929.0,993.94,714.11
2016,6,14,14,15,844.5,131.5,4.4,31.5,902.5,991.73,714.27
2016,6,14,14,30,838.0,130.0,4.4,31.0,876.0,986.42,713.15
2016,6,14,14,45,829.5,128.0,4.45,31.0,843.0,975.55,707.35
2016,6,14,15,0,821.0,126.0,4.5,31.0,810.0,961.75,699.74
2016,6,14,15,15,810.0,124.0,4.45,31.0,771.5,951.42,694.05
2016,6,14,15,30,799.0,122.0,4.4,31.0,733.0,929.68,680.88
2016,6,14,15,45,564.0,207.5,4.4,31.0,626.0,793.84,589.78
2016,6,14,16,0,329.0,293.0,4.4,31.0,519.0,641.2,478.97
2016,6,14,16,15,528.5,202.0,4.25,30.5,534.0,729.67,549.8
2016,6,14,16,30,728.0,111.0,4.1,30.0,549.0,791.81,596.64
2016,6,14,16,45,700.5,107.5,4.0,30.0,498.0,748.15,567.26
2016,6,14,17,0,673.0,104.0,3.9,30.0,447.0,700.17,535.11
2016,6,14,17,15,640.0,98.5,3.6,29.5,395.0,645.26,497.82
2016,6,14,17,30,607.0,93.0,3.3,29.0,343.0,590.91,460.15
2016,6,14,17,45,560.0,86.5,3.05,29.0,291.0,526.27,412.17
2016,6,14,18,0,513.0,80.0,2.8,29.0,239.0,463.98,364.44
2016,6,14,18,15,448.5,71.0,2.65,28.5,190.0,390.53,307.44
2016,6,14,18,30,384.0,62.0,2.5,28.0,141.0,318.84,249.8
2016,6,14,18,45,290.5,49.0,2.4,27.5,98.5,236.81,182.24
2016,6,14,19,0,197.0,36.0,2.3,27.0,56.0,164.14,119.33
2016,6,14,19,15,98.5,18.0,2.4,26.5,28.0,79.18,11.99
2016,6,14,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,5,45,29.5,17.5,2.85,23.5,20.5,15.23,0.0
2016,6,15,6,0,59.0,35.0,3.0,24.0,41.0,29.6,17.51
2016,6,15,6,15,133.0,56.5,3.15,24.5,80.0,44.99,32.14
2016,6,15,6,30,207.0,78.0,3.3,25.0,119.0,60.92,46.25
2016,6,15,6,45,281.5,92.5,3.5,25.5,166.0,71.44,55.48
2016,6,15,7,0,356.0,107.0,3.7,26.0,213.0,76.94,60.14
2016,6,15,7,15,406.5,118.5,3.8,26.0,263.0,82.95,65.16
2016,6,15,7,30,457.0,130.0,3.9,26.0,313.0,88.59,69.73
2016,6,15,7,45,510.5,134.0,4.05,26.5,366.0,112.96,72.92
2016,6,15,8,0,564.0,138.0,4.2,27.0,419.0,149.73,91.91
2016,6,15,8,15,593.5,145.0,4.3,27.0,469.5,191.47,121.43
2016,6,15,8,30,623.0,152.0,4.4,27.0,520.0,236.67,157.06
2016,6,15,8,45,664.0,148.0,4.5,27.5,571.0,279.36,191.85
2016,6,15,9,0,705.0,144.0,4.6,28.0,622.0,326.41,230.78
2016,6,15,9,15,721.5,148.0,4.6,28.5,666.0,374.96,271.15
2016,6,15,9,30,738.0,152.0,4.6,29.0,710.0,429.4,315.03
2016,6,15,9,45,764.5,147.0,4.7,29.5,752.5,476.95,353.11
2016,6,15,10,0,791.0,142.0,4.8,30.0,795.0,526.32,391.71
2016,6,15,10,15,800.5,144.0,4.8,30.0,828.5,573.5,428.34
2016,6,15,10,30,810.0,146.0,4.8,30.0,862.0,620.39,463.91
2016,6,15,10,45,823.5,143.5,4.85,30.5,891.0,666.83,497.65
2016,6,15,11,0,837.0,141.0,4.9,31.0,920.0,710.75,528.91
2016,6,15,11,15,841.5,142.5,4.85,31.0,940.0,750.63,556.68
2016,6,15,11,30,846.0,144.0,4.8,31.0,960.0,788.93,582.16
2016,6,15,11,45,856.5,139.0,4.8,31.5,974.0,824.82,604.82
2016,6,15,12,0,867.0,134.0,4.8,32.0,988.0,859.13,626.2
2016,6,15,12,15,868.0,134.5,4.7,32.0,992.5,888.25,644.65
2016,6,15,12,30,869.0,135.0,4.6,32.0,997.0,915.19,661.78
2016,6,15,12,45,869.5,134.0,4.55,32.0,994.0,938.07,676.48
2016,6,15,13,0,870.0,133.0,4.5,32.0,991.0,958.44,689.57
2016,6,15,13,15,867.5,132.0,4.4,32.0,980.0,973.14,698.76
2016,6,15,13,30,865.0,131.0,4.3,32.0,969.0,984.81,706.08
2016,6,15,13,45,861.0,130.0,4.2,32.5,950.0,991.9,709.08
2016,6,15,14,0,857.0,129.0,4.1,33.0,931.0,995.85,710.17
2016,6,15,14,15,851.5,127.5,4.0,33.0,905.0,994.65,709.52
2016,6,15,14,30,846.0,126.0,3.9,33.0,879.0,990.33,707.03
2016,6,15,14,45,837.5,124.5,3.8,33.0,846.5,979.94,700.77
2016,6,15,15,0,829.0,123.0,3.7,33.0,814.0,966.6,692.78
2016,6,15,15,15,819.0,120.5,3.6,32.5,776.0,947.87,682.8
2016,6,15,15,30,809.0,118.0,3.5,32.0,738.0,935.02,676.75
2016,6,15,15,45,795.0,115.5,3.45,32.0,694.5,907.17,659.82
2016,6,15,16,0,781.0,113.0,3.4,32.0,651.0,877.06,641.47
2016,6,15,16,15,763.0,109.5,3.25,31.5,603.5,840.06,619.17
2016,6,15,16,30,745.0,106.0,3.1,31.0,556.0,801.41,595.56
2016,6,15,16,45,722.0,102.0,3.0,31.0,505.0,756.47,566.44
2016,6,15,17,0,699.0,98.0,2.9,31.0,454.0,714.55,539.1
2016,6,15,17,15,667.0,93.0,2.7,30.5,402.0,660.14,503.06
2016,6,15,17,30,635.0,88.0,2.5,30.0,350.0,606.19,466.59
2016,6,15,17,45,593.5,81.0,2.3,29.5,298.0,543.79,422.41
2016,6,15,18,0,552.0,74.0,2.1,29.0,246.0,483.3,377.49
2016,6,15,18,15,489.0,66.0,2.05,28.5,196.0,410.4,321.71
2016,6,15,18,30,426.0,58.0,2.0,28.0,146.0,342.04,267.13
2016,6,15,18,45,333.0,46.5,1.95,27.5,103.0,258.77,198.97
2016,6,15,19,0,240.0,35.0,1.9,27.0,60.0,183.38,133.84
2016,6,15,19,15,120.0,17.5,2.05,26.5,30.0,87.88,17.29
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,63.0,17.0,3.45,23.5,23.0,14.23,0.0
2016,6,16,6,0,126.0,34.0,3.7,24.0,46.0,27.81,16.06
2016,6,16,6,15,220.5,50.0,3.8,24.0,87.0,38.38,26.66
2016,6,16,6,30,315.0,66.0,3.9,24.0,128.0,49.64,36.85
2016,6,16,6,45,402.0,74.5,4.05,24.5,178.0,54.64,41.36
2016,6,16,7,0,489.0,83.0,4.2,25.0,228.0,59.48,45.52
2016,6,16,7,15,538.0,90.5,4.2,25.5,280.5,62.09,47.59
2016,6,16,7,30,587.0,98.0,4.2,26.0,333.0,64.51,49.4
2016,6,16,7,45,636.5,99.5,4.25,26.5,387.5,90.62,52.08
2016,6,16,8,0,686.0,101.0,4.3,27.0,442.0,132.14,73.28
2016,6,16,8,15,711.5,105.5,4.3,27.5,493.5,177.95,105.73
2016,6,16,8,30,737.0,110.0,4.3,28.0,545.0,231.83,148.41
2016,6,16,8,45,763.0,110.5,4.35,28.5,595.0,279.8,188.32
2016,6,16,9,0,789.0,111.0,4.4,29.0,645.0,330.4,230.79
2016,6,16,9,15,803.0,113.5,4.4,29.0,689.5,380.67,273.44
2016,6,16,9,30,817.0,116.0,4.4,29.0,734.0,431.85,316.04
2016,6,16,9,45,830.5,116.5,4.45,29.5,774.0,486.65,359.63
2016,6,16,10,0,844.0,117.0,4.5,30.0,814.0,536.46,398.48
2016,6,16,10,15,852.0,119.0,4.5,30.0,847.5,584.51,435.78
2016,6,16,10,30,860.0,121.0,4.5,30.0,881.0,631.94,471.72
2016,6,16,10,45,866.5,121.5,4.55,30.5,907.5,676.3,503.83
2016,6,16,11,0,873.0,122.0,4.6,31.0,934.0,719.51,534.34
2016,6,16,11,15,877.0,123.0,4.6,31.0,954.0,759.94,561.88
2016,6,16,11,30,881.0,124.0,4.6,31.0,974.0,798.66,587.77
2016,6,16,11,45,882.5,125.0,4.6,31.5,985.5,833.48,609.6
2016,6,16,12,0,884.0,126.0,4.6,32.0,997.0,866.15,629.8
2016,6,16,12,15,884.5,126.5,4.6,32.0,1001.5,895.29,648.82
2016,6,16,12,30,885.0,127.0,4.6,32.0,1006.0,922.15,666.33
2016,6,16,12,45,883.5,127.0,4.6,32.5,1002.0,944.38,679.42
2016,6,16,13,0,882.0,127.0,4.6,33.0,998.0,963.99,690.81
2016,6,16,13,15,879.5,126.5,4.55,33.0,986.5,979.3,700.63
2016,6,16,13,30,877.0,126.0,4.5,33.0,975.0,991.57,708.58
2016,6,16,13,45,871.5,126.0,4.45,33.0,955.5,998.25,713.03
2016,6,16,14,0,866.0,126.0,4.4,33.0,936.0,1001.75,715.59
2016,6,16,14,15,860.0,124.5,4.35,33.0,910.0,1000.08,714.96
2016,6,16,14,30,854.0,123.0,4.3,33.0,884.0,995.25,712.46
2016,6,16,14,45,841.5,124.0,4.25,33.0,850.0,983.47,705.6
2016,6,16,15,0,829.0,125.0,4.2,33.0,816.0,968.83,697.06
2016,6,16,15,15,818.5,122.5,4.1,33.0,777.5,949.68,685.42
2016,6,16,15,30,808.0,120.0,4.0,33.0,739.0,936.5,677.81
2016,6,16,15,45,793.0,117.5,3.95,33.0,695.5,907.77,660.26
2016,6,16,16,0,778.0,115.0,3.9,33.0,652.0,876.8,641.31
2016,6,16,16,15,760.0,111.5,3.75,32.5,604.0,839.92,619.1
2016,6,16,16,30,742.0,108.0,3.6,32.0,556.0,801.38,595.58
2016,6,16,16,45,717.0,104.0,3.5,31.5,505.0,758.62,569.06
2016,6,16,17,0,692.0,100.0,3.4,31.0,454.0,711.61,539.13
2016,6,16,17,15,660.0,95.0,3.15,30.5,402.0,657.46,502.95
2016,6,16,17,30,628.0,90.0,2.9,30.0,350.0,603.77,466.32
2016,6,16,17,45,583.5,83.5,2.7,30.0,297.5,540.11,420.03
2016,6,16,18,0,539.0,77.0,2.5,30.0,245.0,478.58,373.46
2016,6,16,18,15,475.0,68.5,2.35,29.0,195.5,404.94,317.49
2016,6,16,18,30,411.0,60.0,2.2,28.0,146.0,335.89,262.72
2016,6,16,18,45,317.5,48.0,2.1,27.5,103.0,250.04,192.49
2016,6,16,19,0,224.0,36.0,2.0,27.0,60.0,177.25,129.55
2016,6,16,19,15,112.0,18.0,2.1,26.5,30.0,85.5,19.57
2016,6,16,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,5,45,88.0,16.5,2.9,22.5,24.5,15.73,0.0
2016,6,17,6,0,176.0,33.0,3.2,23.0,49.0,25.84,14.56
2016,6,17,6,15,276.0,47.0,3.35,23.5,91.5,36.06,24.77
2016,6,17,6,30,376.0,61.0,3.5,24.0,134.0,45.85,33.62
2016,6,17,6,45,466.0,67.0,3.65,24.5,186.0,49.19,36.7
2016,6,17,7,0,556.0,73.0,3.8,25.0,238.0,51.23,38.46
2016,6,17,7,15,602.0,79.0,3.8,25.5,291.0,53.1,39.92
2016,6,17,7,30,648.0,85.0,3.8,26.0,344.0,54.83,41.19
2016,6,17,7,45,691.5,87.0,3.85,26.5,399.0,83.25,44.99
2016,6,17,8,0,735.0,89.0,3.9,27.0,454.0,132.5,71.71
2016,6,17,8,15,758.5,92.5,3.9,27.5,506.0,179.46,104.91
2016,6,17,8,30,782.0,96.0,3.9,28.0,558.0,229.12,144.49
2016,6,17,8,45,804.5,97.0,3.9,28.5,608.0,279.02,186.24
2016,6,17,9,0,827.0,98.0,3.9,29.0,658.0,337.46,234.85
2016,6,17,9,15,840.5,100.0,3.85,29.0,702.5,388.71,278.28
2016,6,17,9,30,854.0,102.0,3.8,29.0,747.0,440.68,321.45
2016,6,17,9,45,866.0,103.0,3.8,29.5,787.0,491.65,362.23
2016,6,17,10,0,878.0,104.0,3.8,30.0,827.0,542.75,401.88
2016,6,17,10,15,885.5,105.5,3.75,30.5,861.0,591.66,438.65
2016,6,17,10,30,893.0,107.0,3.7,31.0,895.0,639.84,473.75
2016,6,17,10,45,899.0,107.0,3.7,31.5,922.0,684.84,505.79
2016,6,17,11,0,905.0,107.0,3.7,32.0,949.0,728.57,535.93
2016,6,17,11,15,908.5,108.0,3.65,32.0,968.5,769.84,563.03
2016,6,17,11,30,912.0,109.0,3.6,32.0,988.0,809.29,588.64
2016,6,17,11,45,916.0,108.0,3.55,32.5,1000.5,845.39,610.57
2016,6,17,12,0,920.0,107.0,3.5,33.0,1013.0,879.39,630.86
2016,6,17,12,15,920.5,107.0,3.4,33.0,1017.0,909.0,649.13
2016,6,17,12,30,921.0,107.0,3.3,33.0,1021.0,936.16,665.72
2016,6,17,12,45,920.0,107.0,3.25,33.0,1017.0,959.45,680.1
2016,6,17,13,0,919.0,107.0,3.2,33.0,1013.0,979.98,692.74
2016,6,17,13,15,916.5,106.5,3.15,33.0,1001.5,995.61,702.34
2016,6,17,13,30,914.0,106.0,3.1,33.0,990.0,1008.09,710.04
2016,6,17,13,45,909.5,105.0,3.05,33.5,971.0,1014.84,712.81
2016,6,17,14,0,905.0,104.0,3.0,34.0,952.0,1018.29,713.64
2016,6,17,14,15,899.5,103.0,2.95,34.0,925.5,1017.44,713.41
2016,6,17,14,30,894.0,102.0,2.9,34.0,899.0,1013.34,711.31
2016,6,17,14,45,886.0,101.0,2.85,34.0,866.0,1003.54,705.8
2016,6,17,15,0,878.0,100.0,2.8,34.0,833.0,990.65,698.52
2016,6,17,15,15,868.5,98.0,2.75,33.5,794.0,972.19,689.27
2016,6,17,15,30,859.0,96.0,2.7,33.0,755.0,950.88,678.29
2016,6,17,15,45,846.0,94.0,2.7,33.0,711.0,923.55,662.5
2016,6,17,16,0,833.0,92.0,2.7,33.0,667.0,893.83,645.17
2016,6,17,16,15,817.0,89.0,2.6,32.5,619.0,858.03,624.32
2016,6,17,16,30,801.0,86.0,2.5,32.0,571.0,827.8,607.03
2016,6,17,16,45,779.5,83.0,2.45,32.0,519.5,783.71,579.32
2016,6,17,17,0,758.0,80.0,2.4,32.0,468.0,738.59,550.63
2016,6,17,17,15,729.5,76.0,2.25,31.5,415.0,685.94,516.71
2016,6,17,17,30,701.0,72.0,2.1,31.0,362.0,633.33,482.03
2016,6,17,17,45,661.0,67.0,2.0,30.5,309.0,571.64,440.02
2016,6,17,18,0,621.0,62.0,1.9,30.0,256.0,515.07,399.46
2016,6,17,18,15,562.0,55.5,1.75,29.0,205.5,443.67,345.86
2016,6,17,18,30,503.0,49.0,1.6,28.0,155.0,376.53,293.03
2016,6,17,18,45,409.5,40.0,1.5,27.5,110.0,292.51,224.52
2016,6,17,19,0,316.0,31.0,1.4,27.0,65.0,217.32,159.22
2016,6,17,19,15,158.0,15.5,1.45,26.5,32.5,105.05,28.28
2016,6,17,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,81.5,16.5,2.15,23.5,23.5,15.73,0.0
2016,6,18,6,0,163.0,33.0,2.4,24.0,47.0,25.84,14.44
2016,6,18,6,15,261.5,47.0,2.45,24.0,88.5,36.06,24.71
2016,6,18,6,30,360.0,61.0,2.5,24.0,130.0,45.84,33.61
2016,6,18,6,45,434.0,70.0,2.65,24.5,179.5,51.83,38.96
2016,6,18,7,0,508.0,79.0,2.8,25.0,229.0,56.18,42.7
2016,6,18,7,15,555.5,86.0,2.7,25.5,281.0,58.56,44.58
2016,6,18,7,30,603.0,93.0,2.6,26.0,333.0,60.77,46.23
2016,6,18,7,45,638.0,99.0,2.55,26.5,386.0,89.48,51.46
2016,6,18,8,0,673.0,105.0,2.5,27.0,439.0,133.01,74.49
2016,6,18,8,15,699.0,109.5,2.4,27.0,490.0,178.16,106.32
2016,6,18,8,30,725.0,114.0,2.3,27.0,541.0,226.27,144.46
2016,6,18,8,45,746.5,117.0,2.2,27.5,590.0,279.87,188.39
2016,6,18,9,0,768.0,120.0,2.1,28.0,639.0,330.2,230.06
2016,6,18,9,15,783.0,123.0,1.9,28.0,683.5,380.14,271.4
2016,6,18,9,30,798.0,126.0,1.7,28.0,728.0,431.13,312.43
2016,6,18,9,45,813.0,126.5,1.55,28.5,768.5,480.9,350.75
2016,6,18,10,0,828.0,127.0,1.4,29.0,809.0,535.26,390.7
2016,6,18,10,15,836.5,129.0,1.25,29.0,843.0,582.91,425.24
2016,6,18,10,30,845.0,131.0,1.1,29.0,877.0,630.01,458.07
2016,6,18,10,45,854.0,130.5,0.95,29.5,904.5,674.62,486.99
2016,6,18,11,0,863.0,130.0,0.8,30.0,932.0,718.29,513.94
2016,6,18,11,15,868.0,131.0,0.85,30.0,952.5,759.16,540.59
2016,6,18,11,30,873.0,132.0,0.9,30.0,973.0,798.42,565.42
2016,6,18,11,45,869.0,137.5,1.0,30.5,984.0,832.48,586.37
2016,6,18,12,0,865.0,143.0,1.1,31.0,995.0,864.12,605.72
2016,6,18,12,15,866.0,143.5,1.2,31.0,999.5,893.35,624.76
2016,6,18,12,30,867.0,144.0,1.3,31.0,1004.0,920.43,642.51
2016,6,18,12,45,868.0,142.5,1.4,31.5,1001.5,943.52,656.52
2016,6,18,13,0,869.0,141.0,1.5,32.0,999.0,964.13,669.05
2016,6,18,13,15,866.5,140.5,1.55,32.0,988.0,979.56,679.16
2016,6,18,13,30,864.0,140.0,1.6,32.0,977.0,991.98,687.6
2016,6,18,13,45,860.5,138.5,1.65,32.0,958.0,999.36,693.11
2016,6,18,14,0,857.0,137.0,1.7,32.0,939.0,1003.59,696.87
2016,6,18,14,15,851.0,135.5,1.7,32.0,913.0,1002.16,696.67
2016,6,18,14,30,845.0,134.0,1.7,32.0,887.0,997.6,694.75
2016,6,18,14,45,833.5,133.5,1.75,32.0,853.5,985.5,689.01
2016,6,18,15,0,822.0,133.0,1.8,32.0,820.0,979.58,687.23
2016,6,18,15,15,810.5,130.5,1.8,32.0,780.5,959.7,676.19
2016,6,18,15,30,799.0,128.0,1.8,32.0,741.0,937.12,663.65
2016,6,18,15,45,781.5,126.0,1.8,32.0,696.5,906.84,646.26
2016,6,18,16,0,764.0,124.0,1.8,32.0,652.0,874.43,627.48
2016,6,18,16,15,744.5,120.5,1.75,31.5,603.5,836.6,605.79
2016,6,18,16,30,725.0,117.0,1.7,31.0,555.0,801.47,585.65
2016,6,18,16,45,693.5,114.0,1.65,31.0,503.0,751.32,554.0
2016,6,18,17,0,662.0,111.0,1.6,31.0,451.0,700.92,521.79
2016,6,18,17,15,628.5,105.0,1.5,30.5,398.5,645.42,486.02
2016,6,18,17,30,595.0,99.0,1.4,30.0,346.0,590.5,449.72
2016,6,18,17,45,541.0,93.5,1.35,29.5,293.5,522.39,401.87
2016,6,18,18,0,487.0,88.0,1.3,29.0,241.0,457.04,354.31
2016,6,18,18,15,424.0,77.0,1.25,28.5,192.0,379.47,295.79
2016,6,18,18,30,361.0,66.0,1.2,28.0,143.0,311.78,242.37
2016,6,18,18,45,268.0,52.0,1.15,27.5,100.0,229.6,175.8
2016,6,18,19,0,175.0,38.0,1.1,27.0,57.0,156.62,114.02
2016,6,18,19,15,87.5,19.0,1.15,26.5,28.5,76.94,21.29
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,5,45,53.5,16.5,1.5,23.5,21.5,15.73,0.0
2016,6,19,6,0,107.0,33.0,1.7,24.0,43.0,27.02,15.3
2016,6,19,6,15,192.5,50.5,1.8,24.0,82.0,40.65,28.55
2016,6,19,6,30,278.0,68.0,1.9,24.0,121.0,51.22,38.18
2016,6,19,6,45,362.5,74.5,2.05,24.5,167.0,54.61,41.34
2016,6,19,7,0,447.0,81.0,2.2,25.0,213.0,57.91,44.17
2016,6,19,7,15,447.0,100.5,2.2,25.0,255.5,70.12,54.52
2016,6,19,7,30,447.0,120.0,2.2,25.0,298.0,81.6,64.09
2016,6,19,7,45,379.0,156.0,2.25,25.5,322.0,121.99,84.03
2016,6,19,8,0,311.0,192.0,2.3,26.0,346.0,171.94,119.62
2016,6,19,8,15,375.5,201.0,2.2,26.5,407.5,208.17,143.2
2016,6,19,8,30,440.0,210.0,2.1,27.0,469.0,243.75,168.32
2016,6,19,8,45,429.0,234.5,2.05,27.5,505.5,286.22,202.54
2016,6,19,9,0,418.0,259.0,2.0,28.0,542.0,327.77,235.73
2016,6,19,9,15,469.5,258.5,1.95,28.0,596.5,371.44,269.36
2016,6,19,9,30,521.0,258.0,1.9,28.0,651.0,420.18,306.67
2016,6,19,9,45,645.0,205.5,1.9,28.5,719.0,463.3,339.37
2016,6,19,10,0,769.0,153.0,1.9,29.0,787.0,522.16,383.5
2016,6,19,10,15,571.0,269.5,1.95,29.0,751.0,544.1,399.2
2016,6,19,10,30,373.0,386.0,2.0,29.0,715.0,556.77,406.4
2016,6,19,10,45,252.0,425.0,2.1,29.0,650.5,531.44,387.86
2016,6,19,11,0,131.0,464.0,2.2,29.0,586.0,500.72,364.66
2016,6,19,11,15,247.0,450.0,2.3,29.0,685.5,580.93,423.25
2016,6,19,11,30,363.0,436.0,2.4,29.0,785.0,674.25,489.32
2016,6,19,11,45,317.0,462.0,2.5,29.0,770.0,678.71,491.1
2016,6,19,12,0,271.0,488.0,2.6,29.0,755.0,680.09,491.23
2016,6,19,12,15,550.0,324.0,2.65,29.0,869.0,791.29,574.59
2016,6,19,12,30,829.0,160.0,2.7,29.0,983.0,906.33,653.95
2016,6,19,12,45,608.0,299.0,2.75,29.0,902.0,860.15,620.95
2016,6,19,13,0,387.0,438.0,2.8,29.0,821.0,799.47,574.81
2016,6,19,13,15,225.5,446.0,2.8,29.0,668.5,664.33,481.03
2016,6,19,13,30,64.0,454.0,2.8,29.0,516.0,506.79,368.57
2016,6,19,13,45,443.5,302.0,2.85,29.0,718.0,762.35,558.19
2016,6,19,14,0,823.0,150.0,2.9,29.0,920.0,982.33,706.67
2016,6,19,14,15,816.5,148.0,2.9,29.0,894.5,989.28,709.9
2016,6,19,14,30,810.0,146.0,2.9,29.0,869.0,984.05,707.35
2016,6,19,14,45,804.5,142.0,2.9,29.0,837.5,974.64,702.34
2016,6,19,15,0,799.0,138.0,2.9,29.0,806.0,962.23,695.54
2016,6,19,15,15,560.0,239.0,2.8,29.0,696.5,835.73,611.53
2016,6,19,15,30,321.0,340.0,2.7,29.0,587.0,691.08,508.18
2016,6,19,15,45,538.0,231.5,2.65,29.0,616.0,790.67,584.71
2016,6,19,16,0,755.0,123.0,2.6,29.0,645.0,865.08,636.91
2016,6,19,16,15,560.5,180.0,2.5,29.0,552.0,740.89,552.91
2016,6,19,16,30,366.0,237.0,2.4,29.0,459.0,600.23,452.06
2016,6,19,16,45,521.0,170.5,2.35,29.0,455.0,662.68,502.22
2016,6,19,17,0,676.0,104.0,2.3,29.0,451.0,704.29,533.71
2016,6,19,17,15,644.0,98.5,2.1,28.5,399.5,650.12,496.96
2016,6,19,17,30,612.0,93.0,1.9,28.0,348.0,596.42,460.46
2016,6,19,17,45,571.5,85.5,1.7,27.5,296.5,535.01,416.57
2016,6,19,18,0,531.0,78.0,1.5,27.0,245.0,475.43,372.26
2016,6,19,18,15,469.5,69.0,1.4,26.5,195.5,403.04,316.84
2016,6,19,18,30,408.0,60.0,1.3,26.0,146.0,335.07,262.65
2016,6,19,18,45,320.5,48.0,1.25,25.5,103.5,252.12,194.97
2016,6,19,19,0,233.0,36.0,1.2,25.0,61.0,181.77,134.19
2016,6,19,19,15,116.5,18.0,1.2,24.5,30.5,88.07,27.4
2016,6,19,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,5,45,82.0,15.5,1.3,21.5,22.5,14.77,0.0
2016,6,20,6,0,164.0,31.0,1.5,22.0,45.0,24.23,13.22
2016,6,20,6,15,260.0,44.5,1.6,22.5,85.5,34.1,23.21
2016,6,20,6,30,356.0,58.0,1.7,23.0,126.0,43.54,31.78
2016,6,20,6,45,428.0,67.0,1.85,24.0,174.5,49.24,36.83
2016,6,20,7,0,500.0,76.0,2.0,25.0,223.0,53.72,40.59
2016,6,20,7,15,547.0,83.0,2.05,25.5,274.5,56.22,42.59
2016,6,20,7,30,594.0,90.0,2.1,26.0,326.0,58.53,44.33
2016,6,20,7,45,633.0,94.0,2.15,26.5,378.5,84.54,48.04
2016,6,20,8,0,672.0,98.0,2.2,27.0,431.0,126.61,69.61
2016,6,20,8,15,469.0,173.5,2.15,27.5,418.5,193.8,127.74
2016,6,20,8,30,266.0,249.0,2.1,28.0,406.0,244.07,174.45
2016,6,20,8,45,236.5,278.0,2.1,28.5,426.5,283.7,205.73
2016,6,20,9,0,207.0,307.0,2.1,29.0,447.0,312.7,228.5
2016,6,20,9,15,119.5,302.0,2.05,29.0,384.0,292.83,216.08
2016,6,20,9,30,32.0,297.0,2.0,29.0,321.0,269.55,199.93
2016,6,20,9,45,425.5,210.0,1.95,29.5,559.0,367.25,270.75
2016,6,20,10,0,819.0,123.0,1.9,30.0,797.0,526.22,385.69
2016,6,20,10,15,827.5,125.0,1.85,30.0,830.5,573.42,420.3
2016,6,20,10,30,836.0,127.0,1.8,30.0,864.0,620.1,454.22
2016,6,20,10,45,580.0,283.0,1.75,30.5,802.5,620.49,450.2
2016,6,20,11,0,324.0,439.0,1.7,31.0,741.0,609.26,436.71
2016,6,20,11,15,593.0,284.0,1.7,31.0,850.0,687.82,496.05
2016,6,20,11,30,862.0,129.0,1.7,31.0,959.0,786.35,564.83
2016,6,20,11,45,866.0,128.5,1.7,31.5,972.0,821.37,585.06
2016,6,20,12,0,870.0,128.0,1.7,32.0,985.0,854.44,604.4
2016,6,20,12,15,871.0,128.5,1.7,32.0,990.0,883.74,622.43
2016,6,20,12,30,872.0,129.0,1.7,32.0,995.0,910.83,639.06
2016,6,20,12,45,873.5,127.5,1.75,32.5,992.5,934.31,652.68
2016,6,20,13,0,875.0,126.0,1.8,33.0,990.0,955.31,664.79
2016,6,20,13,15,873.0,125.5,1.8,33.0,979.0,971.13,674.54
2016,6,20,13,30,871.0,125.0,1.8,33.0,968.0,983.95,682.58
2016,6,20,13,45,868.5,123.0,1.85,33.0,950.0,991.71,688.27
2016,6,20,14,0,866.0,121.0,1.9,33.0,932.0,996.3,692.19
2016,6,20,14,15,860.5,120.0,1.95,33.0,906.5,995.73,693.1
2016,6,20,14,30,855.0,119.0,2.0,33.0,881.0,992.03,692.25
2016,6,20,14,45,494.0,262.5,2.05,33.0,699.5,792.8,564.81
2016,6,20,15,0,133.0,406.0,2.1,33.0,518.0,561.38,402.32
2016,6,20,15,15,458.0,268.5,2.15,32.5,625.5,762.58,551.34
2016,6,20,15,30,783.0,131.0,2.2,32.0,733.0,925.18,662.12
2016,6,20,15,45,767.5,128.5,2.25,32.0,689.5,896.6,644.19
2016,6,20,16,0,752.0,126.0,2.3,32.0,646.0,865.86,626.56
2016,6,20,16,15,733.0,122.0,2.3,32.0,598.5,828.26,603.86
2016,6,20,16,30,714.0,118.0,2.3,32.0,551.0,793.43,582.82
2016,6,20,16,45,687.5,114.0,2.3,32.0,500.5,746.72,553.47
2016,6,20,17,0,661.0,110.0,2.3,32.0,450.0,699.48,523.33
2016,6,20,17,15,628.0,104.5,2.15,31.5,398.0,645.04,487.74
2016,6,20,17,30,595.0,99.0,2.0,31.0,346.0,591.13,451.71
2016,6,20,17,45,548.5,91.5,1.95,30.5,294.5,526.04,405.82
2016,6,20,18,0,502.0,84.0,1.9,30.0,243.0,463.23,359.97
2016,6,20,18,15,438.0,74.5,1.75,29.0,194.0,385.46,301.33
2016,6,20,18,30,374.0,65.0,1.6,28.0,145.0,318.4,248.42
2016,6,20,18,45,281.5,52.0,1.45,27.5,102.0,237.07,182.06
2016,6,20,19,0,189.0,39.0,1.3,27.0,59.0,165.0,120.72
2016,6,20,19,15,94.5,19.5,1.35,26.5,29.5,81.2,26.15
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,67.0,16.0,2.4,22.5,22.0,15.25,0.0
2016,6,21,6,0,134.0,32.0,2.7,23.0,44.0,25.05,13.68
2016,6,21,6,15,229.5,47.0,2.75,23.5,84.0,36.08,24.74
2016,6,21,6,30,325.0,62.0,2.8,24.0,124.0,46.63,34.26
2016,6,21,6,45,398.0,72.0,2.85,24.5,172.5,52.84,39.82
2016,6,21,7,0,471.0,82.0,2.9,25.0,221.0,58.83,44.96
2016,6,21,7,15,520.0,90.0,2.85,25.5,272.0,61.88,47.41
2016,6,21,7,30,569.0,98.0,2.8,26.0,323.0,64.7,49.56
2016,6,21,7,45,608.5,103.0,2.8,27.0,375.5,89.83,53.0
2016,6,21,8,0,648.0,108.0,2.8,28.0,428.0,131.35,74.11
2016,6,21,8,15,674.5,113.0,2.65,28.5,479.0,175.53,104.7
2016,6,21,8,30,701.0,118.0,2.5,29.0,530.0,222.76,141.47
2016,6,21,8,45,722.0,122.0,2.35,29.5,578.5,270.71,180.68
2016,6,21,9,0,743.0,126.0,2.2,30.0,627.0,325.64,225.34
2016,6,21,9,15,758.5,129.0,2.1,30.5,671.0,374.43,265.05
2016,6,21,9,30,774.0,132.0,2.0,31.0,715.0,424.37,304.62
2016,6,21,9,45,785.5,135.0,1.9,31.5,754.5,473.39,342.34
2016,6,21,10,0,797.0,138.0,1.8,32.0,794.0,522.74,378.95
2016,6,21,10,15,806.0,140.0,1.75,32.0,827.5,569.95,413.85
2016,6,21,10,30,815.0,142.0,1.7,32.0,861.0,616.82,447.5
2016,6,21,10,45,823.5,143.0,1.7,32.5,888.5,663.35,479.29
2016,6,21,11,0,832.0,144.0,1.7,33.0,916.0,706.78,508.19
2016,6,21,11,15,836.5,145.0,1.75,33.0,936.0,746.19,534.81
2016,6,21,11,30,841.0,146.0,1.8,33.0,956.0,784.04,559.08
2016,6,21,11,45,854.0,139.5,1.9,33.0,971.0,820.66,582.86
2016,6,21,12,0,867.0,133.0,2.0,33.0,986.0,855.85,605.65
2016,6,21,12,15,616.5,291.5,2.05,33.0,900.0,816.44,577.99
2016,6,21,12,30,366.0,450.0,2.1,33.0,814.0,760.37,535.15
2016,6,21,12,45,616.5,291.5,2.15,33.5,901.5,860.53,607.14
2016,6,21,13,0,867.0,133.0,2.2,34.0,989.0,953.96,666.19
2016,6,21,13,15,864.5,132.5,2.25,34.0,978.0,969.32,675.55
2016,6,21,13,30,862.0,132.0,2.3,34.0,967.0,981.7,683.91
2016,6,21,13,45,857.5,131.5,2.35,34.0,948.5,989.03,689.29
2016,6,21,14,0,853.0,131.0,2.4,34.0,930.0,993.25,692.9
2016,6,21,14,15,847.0,129.5,2.4,34.0,904.0,991.83,692.7
2016,6,21,14,30,841.0,128.0,2.4,34.0,878.0,987.29,690.74
2016,6,21,14,45,838.5,122.5,2.45,34.0,847.5,979.01,687.07
2016,6,21,15,0,836.0,117.0,2.5,34.0,817.0,967.57,681.55
2016,6,21,15,15,825.5,115.0,2.5,33.5,778.5,948.97,672.56
2016,6,21,15,30,815.0,113.0,2.5,33.0,740.0,927.69,661.92
2016,6,21,15,45,801.5,110.5,2.5,33.0,697.0,908.75,651.47
2016,6,21,16,0,788.0,108.0,2.5,33.0,654.0,879.15,634.12
2016,6,21,16,15,770.5,105.0,2.45,32.5,606.5,843.2,613.47
2016,6,21,16,30,753.0,102.0,2.4,32.0,559.0,805.55,591.49
2016,6,21,16,45,731.0,97.5,2.4,32.0,508.5,760.8,563.55
2016,6,21,17,0,709.0,93.0,2.4,32.0,458.0,715.09,534.54
2016,6,21,17,15,678.0,88.5,2.3,31.5,406.0,665.22,502.56
2016,6,21,17,30,647.0,84.0,2.2,31.0,354.0,612.31,467.63
2016,6,21,17,45,607.5,77.5,2.1,31.0,302.0,551.49,424.94
2016,6,21,18,0,568.0,71.0,2.0,31.0,250.0,492.4,381.13
2016,6,21,18,15,507.0,63.5,1.8,30.0,200.5,420.62,327.16
2016,6,21,18,30,446.0,56.0,1.6,29.0,151.0,353.2,274.23
2016,6,21,18,45,357.0,45.0,1.45,28.0,107.5,271.48,208.25
2016,6,21,19,0,268.0,34.0,1.3,27.0,64.0,198.1,145.68
2016,6,21,19,15,134.0,17.0,1.35,26.5,32.0,94.31,32.76
