Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,5,45,83.5,15.5,2.6,22.5,22.5,14.77,0.0
2016,6,22,6,0,167.0,31.0,2.9,23.0,45.0,24.27,13.0
2016,6,22,6,15,265.5,44.0,3.05,23.5,85.5,33.74,22.76
2016,6,22,6,30,364.0,57.0,3.2,24.0,126.0,42.82,31.0
2016,6,22,6,45,437.0,66.0,3.35,24.5,175.0,48.49,36.09
2016,6,22,7,0,510.0,75.0,3.5,25.0,224.0,53.01,39.98
2016,6,22,7,15,557.5,81.5,3.5,25.5,276.0,55.16,41.69
2016,6,22,7,30,605.0,88.0,3.5,26.0,328.0,57.16,43.17
2016,6,22,7,45,642.0,93.0,3.5,27.0,380.5,82.99,47.05
2016,6,22,8,0,679.0,98.0,3.5,28.0,433.0,126.04,68.88
2016,6,22,8,15,704.5,102.0,3.45,28.5,484.0,170.94,100.02
2016,6,22,8,30,730.0,106.0,3.4,29.0,535.0,223.73,141.36
2016,6,22,8,45,750.5,109.5,3.4,29.5,583.5,272.27,181.47
2016,6,22,9,0,771.0,113.0,3.4,30.0,632.0,322.86,223.62
2016,6,22,9,15,785.5,116.0,3.4,30.0,676.5,372.74,265.51
2016,6,22,9,30,800.0,119.0,3.4,30.0,721.0,423.63,307.44
2016,6,22,9,45,812.5,120.5,3.4,30.5,760.5,473.14,346.77
2016,6,22,10,0,825.0,122.0,3.4,31.0,800.0,527.19,388.09
2016,6,22,10,15,833.5,124.0,3.45,31.5,834.0,574.71,423.76
2016,6,22,10,30,842.0,126.0,3.5,32.0,868.0,621.7,458.07
2016,6,22,10,45,849.0,127.0,3.55,32.5,895.5,666.15,489.72
2016,6,22,11,0,856.0,128.0,3.6,33.0,923.0,709.54,519.86
2016,6,22,11,15,860.5,129.0,3.65,33.0,943.0,749.84,547.4
2016,6,22,11,30,865.0,130.0,3.7,33.0,963.0,788.51,572.96
2016,6,22,11,45,873.0,126.5,3.75,33.0,977.0,824.36,596.5
2016,6,22,12,0,881.0,123.0,3.8,33.0,991.0,858.45,618.8
2016,6,22,12,15,882.0,123.5,3.85,33.0,995.5,888.1,638.12
2016,6,22,12,30,883.0,124.0,3.9,33.0,1000.0,915.5,655.99
2016,6,22,12,45,883.5,123.0,3.95,33.5,997.5,938.78,669.84
2016,6,22,13,0,884.0,122.0,4.0,34.0,995.0,959.51,682.05
2016,6,22,13,15,881.5,121.5,4.0,34.0,984.0,975.01,692.09
2016,6,22,13,30,879.0,121.0,4.0,34.0,973.0,987.48,700.31
2016,6,22,13,45,875.5,120.0,4.05,34.0,954.5,995.34,706.01
2016,6,22,14,0,872.0,119.0,4.1,34.0,936.0,1000.04,709.85
2016,6,22,14,15,538.0,280.5,4.1,34.0,780.5,849.22,610.01
2016,6,22,14,30,204.0,442.0,4.1,34.0,625.0,663.65,476.61
2016,6,22,14,45,512.0,285.0,4.1,34.0,719.5,834.8,603.42
2016,6,22,15,0,820.0,128.0,4.1,34.0,814.0,963.45,691.12
2016,6,22,15,15,809.5,125.5,4.05,33.5,776.0,953.49,686.15
2016,6,22,15,30,799.0,123.0,4.0,33.0,738.0,932.01,674.7
2016,6,22,15,45,569.0,207.5,4.0,33.0,632.5,799.62,587.32
2016,6,22,16,0,339.0,292.0,4.0,33.0,527.0,649.85,480.21
2016,6,22,16,15,534.5,202.0,3.9,32.5,541.5,736.44,548.83
2016,6,22,16,30,730.0,112.0,3.8,32.0,556.0,796.97,593.94
2016,6,22,16,45,703.5,108.5,3.75,32.0,505.0,754.3,565.8
2016,6,22,17,0,677.0,105.0,3.7,32.0,454.0,707.2,534.84
2016,6,22,17,15,645.0,99.5,3.5,31.5,402.0,653.03,498.85
2016,6,22,17,30,613.0,94.0,3.3,31.0,350.0,599.31,462.38
2016,6,22,17,45,567.5,87.5,3.15,30.5,298.0,535.47,416.77
2016,6,22,18,0,522.0,81.0,3.0,30.0,246.0,473.81,370.91
2016,6,22,18,15,460.5,71.5,2.8,29.5,197.0,401.11,314.8
2016,6,22,18,30,399.0,62.0,2.6,29.0,148.0,329.32,257.48
2016,6,22,18,45,308.5,49.5,2.45,28.5,105.0,248.28,191.05
2016,6,22,19,0,218.0,37.0,2.3,28.0,62.0,176.19,129.36
2016,6,22,19,15,109.0,18.5,2.4,27.5,31.0,86.15,30.6
2016,6,22,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,23,5,45,81.0,15.5,2.95,22.5,22.5,14.77,0.0
2016,6,23,6,0,162.0,31.0,3.1,23.0,45.0,24.29,12.91
2016,6,23,6,15,261.0,45.0,3.25,23.5,86.0,34.56,23.43
2016,6,23,6,30,360.0,59.0,3.4,24.0,127.0,44.4,32.34
2016,6,23,6,45,442.0,66.5,3.55,24.5,177.0,49.01,36.53
2016,6,23,7,0,524.0,74.0,3.7,25.0,227.0,52.27,39.34
2016,6,23,7,15,571.5,80.5,3.7,25.5,279.0,54.46,41.09
2016,6,23,7,30,619.0,87.0,3.7,26.0,331.0,56.5,42.62
2016,6,23,7,45,663.0,89.0,3.7,26.5,385.5,80.19,44.73
2016,6,23,8,0,707.0,91.0,3.7,27.0,440.0,122.73,65.59
2016,6,23,8,15,731.5,95.0,3.65,27.5,491.0,173.81,101.59
2016,6,23,8,30,756.0,99.0,3.6,28.0,542.0,222.5,139.99
2016,6,23,8,45,780.0,99.5,3.6,28.5,592.0,270.89,180.24
2016,6,23,9,0,804.0,100.0,3.6,29.0,642.0,321.66,222.91
2016,6,23,9,15,504.5,227.0,3.55,29.5,575.0,357.69,259.04
2016,6,23,9,30,205.0,354.0,3.5,30.0,508.0,376.88,277.48
2016,6,23,9,45,531.5,230.0,3.5,30.5,659.5,430.91,316.8
2016,6,23,10,0,858.0,106.0,3.5,31.0,811.0,530.26,390.78
2016,6,23,10,15,866.0,107.5,3.5,31.0,845.0,578.58,427.73
2016,6,23,10,30,874.0,109.0,3.5,31.0,879.0,626.28,463.51
2016,6,23,10,45,881.0,109.5,3.55,31.5,906.5,671.65,496.0
2016,6,23,11,0,888.0,110.0,3.6,32.0,934.0,715.89,526.87
2016,6,23,11,15,892.0,111.0,3.65,32.0,954.0,757.02,554.47
2016,6,23,11,30,896.0,112.0,3.7,32.0,974.0,796.43,580.57
2016,6,23,11,45,891.0,117.5,3.75,32.5,984.5,830.6,601.82
2016,6,23,12,0,886.0,123.0,3.8,33.0,995.0,862.21,621.23
2016,6,23,12,15,887.0,123.5,3.8,33.0,1000.0,892.05,640.43
2016,6,23,12,30,888.0,124.0,3.8,33.0,1005.0,919.63,658.12
2016,6,23,12,45,886.0,124.5,3.85,33.5,1002.0,942.13,671.42
2016,6,23,13,0,884.0,125.0,3.9,34.0,999.0,962.01,683.07
2016,6,23,13,15,882.0,124.5,3.9,34.0,988.0,978.1,693.47
2016,6,23,13,30,880.0,124.0,3.9,34.0,977.0,991.16,702.05
2016,6,23,13,45,875.5,123.5,3.95,34.0,958.5,998.65,707.5
2016,6,23,14,0,871.0,123.0,4.0,34.0,940.0,1002.95,711.09
2016,6,23,14,15,865.0,122.0,3.95,34.0,914.0,1002.07,710.92
2016,6,23,14,30,859.0,121.0,3.9,34.0,888.0,998.04,708.9
2016,6,23,14,45,570.0,256.5,3.9,34.0,758.0,866.45,623.0
2016,6,23,15,0,281.0,392.0,3.9,34.0,628.0,707.06,509.42
2016,6,23,15,15,553.5,251.5,3.85,33.5,687.5,838.49,609.28
2016,6,23,15,30,826.0,111.0,3.8,33.0,747.0,936.44,677.32
2016,6,23,15,45,603.0,196.0,3.8,33.0,646.0,819.94,600.77
2016,6,23,16,0,380.0,281.0,3.8,33.0,545.0,675.86,498.7
2016,6,23,16,15,335.0,268.5,3.75,32.5,489.0,615.01,458.3
2016,6,23,16,30,290.0,256.0,3.7,32.0,433.0,555.21,417.3
2016,6,23,16,45,283.0,232.5,3.7,32.0,392.5,516.61,391.2
2016,6,23,17,0,276.0,209.0,3.7,32.0,352.0,477.23,364.02
2016,6,23,17,15,458.0,148.0,3.5,31.5,353.5,556.06,427.65
2016,6,23,17,30,640.0,87.0,3.3,31.0,355.0,611.39,471.69
2016,6,23,17,45,591.5,82.0,3.15,30.5,302.0,546.24,425.07
2016,6,23,18,0,543.0,77.0,3.0,30.0,249.0,483.5,378.43
2016,6,23,18,15,481.5,68.5,2.75,29.5,199.5,411.12,322.54
2016,6,23,18,30,420.0,60.0,2.5,29.0,150.0,343.12,268.01
2016,6,23,18,45,326.0,48.5,2.3,28.5,106.5,256.38,197.27
2016,6,23,19,0,232.0,37.0,2.1,28.0,63.0,183.1,134.59
2016,6,23,19,15,116.0,18.5,2.2,27.5,31.5,89.37,33.0
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,26.5,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,86.5,15.5,1.8,22.5,22.5,14.77,0.0
2016,6,24,6,0,173.0,31.0,2.0,23.0,45.0,24.31,12.83
2016,6,24,6,15,276.5,44.0,2.15,23.5,86.5,33.8,22.79
2016,6,24,6,30,380.0,57.0,2.3,24.0,128.0,42.9,31.06
2016,6,24,6,45,467.5,62.5,2.5,24.5,179.0,45.61,33.62
2016,6,24,7,0,555.0,68.0,2.7,25.0,230.0,47.44,35.22
2016,6,24,7,15,364.5,112.5,2.75,25.5,228.0,78.77,61.78
2016,6,24,7,30,174.0,157.0,2.8,26.0,226.0,120.29,96.33
2016,6,24,7,45,182.0,182.0,2.85,26.5,263.0,145.5,107.39
2016,6,24,8,0,190.0,207.0,2.9,27.0,300.0,177.22,128.22
2016,6,24,8,15,236.0,224.5,2.95,27.5,354.0,202.76,144.52
2016,6,24,8,30,282.0,242.0,3.0,28.0,408.0,240.99,171.89
2016,6,24,8,45,280.5,268.0,3.05,28.5,445.0,278.58,201.15
2016,6,24,9,0,279.0,294.0,3.1,29.0,482.0,316.33,230.41
2016,6,24,9,15,316.5,307.5,3.15,29.5,534.5,358.73,262.07
2016,6,24,9,30,354.0,321.0,3.2,30.0,587.0,404.97,296.43
2016,6,24,9,45,353.0,343.0,3.3,30.5,620.5,443.85,325.34
2016,6,24,10,0,352.0,365.0,3.4,31.0,654.0,482.64,353.54
2016,6,24,10,15,417.5,356.0,3.5,31.0,713.0,528.18,387.4
2016,6,24,10,30,483.0,347.0,3.6,31.0,772.0,584.85,428.89
2016,6,24,10,45,466.0,367.0,3.7,31.5,788.0,616.95,450.84
2016,6,24,11,0,449.0,387.0,3.8,32.0,804.0,647.16,471.07
2016,6,24,11,15,389.5,420.5,3.9,32.0,788.0,659.31,478.59
2016,6,24,11,30,330.0,454.0,4.0,32.0,772.0,662.85,480.01
2016,6,24,11,45,341.5,453.5,4.1,32.0,786.0,689.76,499.04
2016,6,24,12,0,353.0,453.0,4.2,32.0,800.0,716.76,517.94
2016,6,24,12,15,427.0,439.5,4.25,32.0,861.5,786.12,566.51
2016,6,24,12,30,501.0,426.0,4.3,32.0,923.0,860.21,617.35
2016,6,24,12,45,680.5,282.0,4.4,32.0,955.0,910.11,656.85
2016,6,24,13,0,860.0,138.0,4.5,32.0,987.0,951.04,684.9
2016,6,24,13,15,648.0,280.5,4.5,31.5,916.5,916.27,662.37
2016,6,24,13,30,436.0,423.0,4.5,31.0,846.0,862.76,621.55
2016,6,24,13,45,321.0,447.0,4.55,31.0,755.0,777.45,562.44
2016,6,24,14,0,206.0,471.0,4.6,31.0,664.0,685.15,497.38
2016,6,24,14,15,319.5,418.5,4.55,31.0,708.5,761.64,554.26
2016,6,24,14,30,433.0,366.0,4.5,31.0,753.0,836.57,608.46
2016,6,24,14,45,510.5,323.0,4.5,31.0,763.0,873.22,635.98
2016,6,24,15,0,588.0,280.0,4.5,31.0,773.0,905.73,660.94
2016,6,24,15,15,520.0,285.0,4.4,30.5,706.0,841.7,618.35
2016,6,24,15,30,452.0,290.0,4.3,30.0,639.0,777.21,575.26
2016,6,24,15,45,294.0,305.5,4.25,30.0,527.5,625.2,467.05
2016,6,24,16,0,136.0,321.0,4.2,30.0,416.0,478.08,358.69
2016,6,24,16,15,240.0,283.0,4.05,29.5,435.0,544.78,412.46
2016,6,24,16,30,344.0,245.0,3.9,29.0,454.0,590.47,450.07
2016,6,24,16,45,193.5,224.0,3.8,29.0,339.5,415.69,319.65
2016,6,24,17,0,43.0,203.0,3.7,29.0,225.0,250.6,191.84
2016,6,24,17,15,181.5,178.0,3.45,28.5,256.0,345.53,270.1
2016,6,24,17,30,320.0,153.0,3.2,28.0,287.0,429.31,337.51
2016,6,24,17,45,297.5,133.5,2.95,28.0,244.5,379.6,299.32
2016,6,24,18,0,275.0,114.0,2.7,28.0,202.0,330.84,261.53
2016,6,24,18,15,241.0,95.5,2.45,27.5,161.5,277.3,219.25
2016,6,24,18,30,207.0,77.0,2.2,27.0,121.0,226.2,177.64
2016,6,24,18,45,153.5,58.0,2.0,26.5,85.5,166.47,128.01
2016,6,24,19,0,100.0,39.0,1.8,26.0,50.0,111.13,80.77
2016,6,24,19,15,50.0,19.5,1.85,26.0,25.0,53.92,18.49
2016,6,24,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,5,45,6.0,13.5,2.4,23.5,14.5,12.87,0.0
2016,6,25,6,0,12.0,27.0,2.5,24.0,29.0,24.26,12.59
2016,6,25,6,15,47.5,48.0,2.55,24.0,57.0,40.27,28.12
2016,6,25,6,30,83.0,69.0,2.6,24.0,85.0,56.67,42.75
2016,6,25,6,45,117.0,89.0,2.65,24.5,119.0,71.97,56.11
2016,6,25,7,0,151.0,109.0,2.7,25.0,153.0,86.88,68.82
2016,6,25,7,15,165.5,132.5,2.85,25.0,190.0,103.56,82.87
2016,6,25,7,30,180.0,156.0,3.0,25.0,227.0,119.67,96.19
2016,6,25,7,45,113.5,174.5,3.2,25.5,221.5,138.07,103.5
2016,6,25,8,0,47.0,193.0,3.4,26.0,216.0,162.41,122.7
2016,6,25,8,15,24.0,177.5,3.55,26.0,189.5,154.18,116.55
2016,6,25,8,30,1.0,162.0,3.7,26.0,163.0,146.34,111.01
2016,6,25,8,45,4.5,181.0,3.85,26.5,184.5,164.3,124.33
2016,6,25,9,0,8.0,200.0,4.0,27.0,206.0,182.72,137.89
2016,6,25,9,15,67.5,277.0,4.05,27.0,328.0,261.52,196.74
2016,6,25,9,30,127.0,354.0,4.1,27.0,450.0,344.55,258.27
2016,6,25,9,45,212.0,366.0,4.15,27.0,535.5,403.81,302.0
2016,6,25,10,0,297.0,378.0,4.2,27.0,621.0,464.51,347.15
2016,6,25,10,15,308.5,392.5,4.2,27.0,655.0,501.65,374.7
2016,6,25,10,30,320.0,407.0,4.2,27.0,689.0,539.73,402.65
2016,6,25,10,45,181.5,404.0,4.25,27.5,565.0,472.24,351.93
2016,6,25,11,0,43.0,401.0,4.3,28.0,441.0,389.52,288.92
2016,6,25,11,15,24.5,284.0,4.25,28.0,307.5,277.54,206.6
2016,6,25,11,30,6.0,167.0,4.2,28.0,174.0,160.09,118.11
2016,6,25,11,45,5.5,162.0,4.2,28.5,168.5,155.51,114.47
2016,6,25,12,0,5.0,157.0,4.2,29.0,163.0,150.86,110.66
2016,6,25,12,15,78.0,332.5,4.15,29.0,410.5,382.17,284.48
2016,6,25,12,30,151.0,508.0,4.1,29.0,658.0,617.82,451.77
2016,6,25,12,45,174.0,506.0,4.05,29.0,679.0,647.23,471.68
2016,6,25,13,0,197.0,504.0,4.0,29.0,700.0,676.95,492.7
2016,6,25,13,15,98.5,312.0,3.95,29.0,410.0,402.98,299.07
2016,6,25,13,30,0.0,120.0,3.9,29.0,120.0,112.71,81.25
2016,6,25,13,45,5.0,165.5,3.85,29.0,170.5,160.87,118.47
2016,6,25,14,0,10.0,211.0,3.8,29.0,221.0,209.6,155.44
2016,6,25,14,15,23.0,290.5,3.75,28.5,311.5,309.56,230.67
2016,6,25,14,30,36.0,370.0,3.7,28.0,402.0,406.48,302.26
2016,6,25,14,45,24.5,313.0,3.7,28.0,334.5,337.75,251.94
2016,6,25,15,0,13.0,256.0,3.7,28.0,267.0,258.38,193.29
2016,6,25,15,15,6.5,199.0,3.7,28.0,204.5,195.94,146.49
2016,6,25,15,30,0.0,142.0,3.7,28.0,142.0,133.97,99.14
2016,6,25,15,45,4.5,175.5,3.7,28.0,179.0,171.43,128.52
2016,6,25,16,0,9.0,209.0,3.7,28.0,216.0,209.99,158.52
2016,6,25,16,15,4.5,146.0,3.65,27.5,149.5,142.74,107.16
2016,6,25,16,30,0.0,83.0,3.6,27.0,83.0,77.34,56.15
2016,6,25,16,45,0.0,70.5,3.6,27.0,70.5,65.64,47.08
2016,6,25,17,0,0.0,58.0,3.6,27.0,58.0,53.96,37.9
2016,6,25,17,15,0.0,55.5,3.4,26.5,55.5,51.61,36.25
2016,6,25,17,30,0.0,53.0,3.2,26.0,53.0,49.27,34.58
2016,6,25,17,45,0.0,45.0,3.05,26.0,45.0,41.8,28.61
2016,6,25,18,0,0.0,37.0,2.9,26.0,37.0,34.35,22.58
2016,6,25,18,15,0.0,29.5,2.65,25.5,29.5,27.37,16.89
2016,6,25,18,30,0.0,22.0,2.4,25.0,22.0,20.39,11.11
2016,6,25,18,45,0.0,15.5,2.15,25.0,15.5,14.36,6.01
2016,6,25,19,0,0.0,9.0,1.9,25.0,9.0,8.33,0.89
2016,6,25,19,15,0.0,4.5,1.95,25.0,4.5,4.16,0.0
2016,6,25,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,26,5,45,54.0,15.5,1.2,22.5,20.0,14.77,0.0
2016,6,26,6,0,108.0,31.0,1.3,23.0,40.0,25.44,13.43
2016,6,26,6,15,203.0,47.0,1.45,23.0,79.0,36.18,24.81
2016,6,26,6,30,298.0,63.0,1.6,23.0,118.0,47.52,35.13
2016,6,26,6,45,378.0,72.5,1.8,23.5,166.5,53.34,40.4
2016,6,26,7,0,458.0,82.0,2.0,24.0,215.0,58.9,45.2
2016,6,26,7,15,508.5,90.0,2.05,24.0,266.0,62.19,47.98
2016,6,26,7,30,559.0,98.0,2.1,24.0,317.0,65.0,50.25
2016,6,26,7,45,360.0,152.5,2.2,24.5,301.5,115.97,81.22
2016,6,26,8,0,161.0,207.0,2.3,25.0,286.0,174.09,127.89
2016,6,26,8,15,165.0,231.5,2.35,25.5,320.5,204.61,149.94
2016,6,26,8,30,169.0,256.0,2.4,26.0,355.0,235.89,173.41
2016,6,26,8,45,221.5,275.0,2.45,26.5,416.5,276.04,202.29
2016,6,26,9,0,274.0,294.0,2.5,27.0,478.0,314.11,230.15
2016,6,26,9,15,537.5,204.5,2.55,27.5,597.0,350.26,254.03
2016,6,26,9,30,801.0,115.0,2.6,28.0,716.0,417.73,304.21
2016,6,26,9,45,471.5,256.0,2.7,28.5,615.0,422.57,311.82
2016,6,26,10,0,142.0,397.0,2.8,29.0,514.0,407.18,300.43
2016,6,26,10,15,159.0,416.0,2.85,29.5,552.0,443.31,326.07
2016,6,26,10,30,176.0,435.0,2.9,30.0,590.0,481.15,352.43
2016,6,26,10,45,519.0,277.5,3.0,30.5,754.5,576.0,424.8
2016,6,26,11,0,862.0,120.0,3.1,31.0,919.0,704.46,519.45
2016,6,26,11,15,866.0,121.0,3.15,31.0,939.0,744.71,546.37
2016,6,26,11,30,870.0,122.0,3.2,31.0,959.0,783.29,571.94
2016,6,26,11,45,543.5,310.5,3.25,31.0,836.0,725.2,527.65
2016,6,26,12,0,217.0,499.0,3.3,31.0,713.0,643.91,463.87
2016,6,26,12,15,293.0,473.5,3.3,31.0,764.0,699.9,504.48
2016,6,26,12,30,369.0,448.0,3.3,31.0,815.0,759.96,546.65
2016,6,26,12,45,372.0,445.5,3.35,31.5,814.5,776.3,556.55
2016,6,26,13,0,375.0,443.0,3.4,32.0,814.0,791.43,565.9
2016,6,26,13,15,418.0,396.0,3.4,32.0,805.0,805.89,577.44
2016,6,26,13,30,461.0,349.0,3.4,32.0,796.0,814.99,585.63
2016,6,26,13,45,490.0,362.5,3.4,32.0,830.0,868.11,621.05
2016,6,26,14,0,519.0,376.0,3.4,32.0,864.0,920.02,655.05
2016,6,26,14,15,668.5,258.0,3.35,32.0,867.5,959.75,686.24
2016,6,26,14,30,818.0,140.0,3.3,32.0,871.0,976.27,697.09
2016,6,26,14,45,809.5,138.0,3.3,32.0,839.0,975.26,697.29
2016,6,26,15,0,801.0,136.0,3.3,32.0,807.0,962.27,690.05
2016,6,26,15,15,790.0,133.5,3.25,31.5,769.5,943.42,680.26
2016,6,26,15,30,779.0,131.0,3.2,31.0,732.0,921.93,668.8
2016,6,26,15,45,649.5,179.0,3.15,31.0,660.5,846.17,620.02
2016,6,26,16,0,520.0,227.0,3.1,31.0,589.0,761.39,562.48
2016,6,26,16,15,547.0,199.0,2.95,30.5,555.0,744.99,554.81
2016,6,26,16,30,574.0,171.0,2.8,30.0,521.0,730.94,548.07
2016,6,26,16,45,563.0,156.0,2.7,30.0,474.0,689.4,520.45
2016,6,26,17,0,552.0,141.0,2.6,30.0,427.0,646.5,491.67
2016,6,26,17,15,577.5,118.0,2.3,29.5,388.0,622.37,476.53
2016,6,26,17,30,603.0,95.0,2.0,29.0,349.0,593.98,457.46
2016,6,26,17,45,560.0,88.0,1.7,29.0,297.5,531.71,411.55
2016,6,26,18,0,517.0,81.0,1.4,29.0,246.0,471.43,365.86
2016,6,26,18,15,455.0,72.0,1.3,28.5,197.0,399.14,311.1
2016,6,26,18,30,393.0,63.0,1.2,28.0,148.0,327.88,255.1
2016,6,26,18,45,304.0,50.5,1.15,27.5,105.0,247.79,190.27
2016,6,26,19,0,215.0,38.0,1.1,27.0,62.0,176.52,129.86
2016,6,26,19,15,107.5,19.0,1.1,26.5,31.0,86.84,34.15
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,5,45,80.0,14.0,1.4,22.5,20.5,13.34,0.0
2016,6,27,6,0,160.0,28.0,1.6,23.0,41.0,21.91,10.64
2016,6,27,6,15,250.0,42.0,1.65,23.5,80.0,32.25,21.44
2016,6,27,6,30,340.0,56.0,1.7,24.0,119.0,42.14,30.39
2016,6,27,6,45,414.5,64.5,1.75,24.5,166.5,47.45,35.19
2016,6,27,7,0,489.0,73.0,1.8,25.0,214.0,51.59,38.77
2016,6,27,7,15,500.5,89.0,1.75,25.5,259.5,61.41,47.02
2016,6,27,7,30,512.0,105.0,1.7,26.0,305.0,70.55,54.51
2016,6,27,7,45,476.5,133.0,1.7,27.0,341.0,105.4,69.85
2016,6,27,8,0,441.0,161.0,1.7,28.0,377.0,150.65,97.55
2016,6,27,8,15,419.0,189.0,1.7,28.5,413.0,194.71,129.8
2016,6,27,8,30,397.0,217.0,1.7,29.0,449.0,236.94,162.99
2016,6,27,8,45,601.5,156.5,1.75,29.5,542.5,263.62,178.11
2016,6,27,9,0,806.0,96.0,1.8,30.0,636.0,322.17,220.32
2016,6,27,9,15,819.5,98.5,1.8,30.0,680.5,372.71,262.4
2016,6,27,9,30,833.0,101.0,1.8,30.0,725.0,424.04,304.25
2016,6,27,9,45,843.5,103.0,1.8,30.5,765.0,474.16,343.53
2016,6,27,10,0,854.0,105.0,1.8,31.0,805.0,524.33,381.56
2016,6,27,10,15,626.5,237.5,1.8,31.5,763.0,544.26,395.11
2016,6,27,10,30,399.0,370.0,1.8,32.0,721.0,551.53,397.51
2016,6,27,10,45,639.5,240.5,1.8,32.5,823.5,619.84,448.02
2016,6,27,11,0,880.0,111.0,1.8,33.0,926.0,708.58,511.35
2016,6,27,11,15,691.0,256.0,1.8,33.0,905.0,732.48,522.68
2016,6,27,11,30,502.0,401.0,1.8,33.0,884.0,746.13,526.73
2016,6,27,11,45,691.0,262.0,1.8,33.5,936.0,798.31,564.95
2016,6,27,12,0,880.0,123.0,1.8,34.0,988.0,855.18,601.19
2016,6,27,12,15,880.5,123.0,1.8,34.0,993.0,884.13,618.68
2016,6,27,12,30,881.0,123.0,1.8,34.0,998.0,910.78,634.94
2016,6,27,12,45,880.0,123.5,1.8,34.0,995.0,934.18,649.18
2016,6,27,13,0,879.0,124.0,1.8,34.0,992.0,955.03,661.9
2016,6,27,13,15,876.5,123.5,1.85,34.0,981.0,970.7,672.1
2016,6,27,13,30,874.0,123.0,1.9,34.0,970.0,983.35,680.6
2016,6,27,13,45,869.0,122.5,1.95,34.5,951.5,990.44,684.43
2016,6,27,14,0,864.0,122.0,2.0,35.0,933.0,994.35,686.49
2016,6,27,14,15,858.0,121.0,2.0,35.0,907.5,993.6,686.69
2016,6,27,14,30,852.0,120.0,2.0,35.0,882.0,989.72,685.15
2016,6,27,14,45,830.0,127.0,2.0,35.0,846.5,975.16,677.21
2016,6,27,15,0,808.0,134.0,2.0,35.0,811.0,967.05,673.45
2016,6,27,15,15,797.0,131.5,2.0,34.5,773.0,948.16,664.41
2016,6,27,15,30,786.0,129.0,2.0,34.0,735.0,926.59,653.8
2016,6,27,15,45,702.5,161.0,2.05,34.0,679.5,876.85,624.41
2016,6,27,16,0,619.0,193.0,2.1,34.0,624.0,822.29,591.6
2016,6,27,16,15,669.0,154.5,2.1,33.5,589.0,813.16,588.97
2016,6,27,16,30,719.0,116.0,2.1,33.0,554.0,796.94,581.33
2016,6,27,16,45,583.5,144.5,2.15,33.0,479.5,694.41,514.54
2016,6,27,17,0,448.0,173.0,2.2,33.0,405.0,591.75,443.32
2016,6,27,17,15,526.5,134.5,2.1,32.5,377.5,595.03,450.05
2016,6,27,17,30,605.0,96.0,2.0,32.0,350.0,596.92,454.27
2016,6,27,17,45,560.5,89.0,1.9,31.5,298.5,533.48,409.55
2016,6,27,18,0,516.0,82.0,1.8,31.0,247.0,472.14,364.97
2016,6,27,18,15,456.0,72.5,1.65,30.0,198.0,400.53,311.37
2016,6,27,18,30,396.0,63.0,1.5,29.0,149.0,329.79,256.25
2016,6,27,18,45,309.0,50.5,1.35,28.5,106.0,250.6,191.97
2016,6,27,19,0,222.0,38.0,1.2,28.0,63.0,180.02,132.08
2016,6,27,19,15,111.0,19.0,1.2,27.5,31.5,88.47,35.13
2016,6,27,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,28,5,45,49.0,14.5,2.05,24.5,18.5,13.82,0.0
2016,6,28,6,0,98.0,29.0,2.4,25.0,37.0,23.89,11.79
2016,6,28,6,15,175.5,48.0,2.45,25.5,75.5,38.71,26.56
2016,6,28,6,30,253.0,67.0,2.5,26.0,114.0,50.69,37.31
2016,6,28,6,45,318.5,81.5,2.6,26.5,160.5,60.21,45.68
2016,6,28,7,0,384.0,96.0,2.7,27.0,207.0,69.24,53.37
2016,6,28,7,15,432.5,107.5,2.5,27.5,256.5,75.53,58.52
2016,6,28,7,30,481.0,119.0,2.3,28.0,306.0,81.44,63.18
2016,6,28,7,45,519.5,127.5,2.1,29.0,357.5,102.23,66.27
2016,6,28,8,0,558.0,136.0,1.9,30.0,409.0,140.88,85.0
2016,6,28,8,15,586.5,143.0,1.7,30.5,459.0,181.81,112.04
2016,6,28,8,30,615.0,150.0,1.5,31.0,509.0,226.11,145.15
2016,6,28,8,45,638.0,156.0,1.35,31.5,556.5,271.48,180.86
2016,6,28,9,0,661.0,162.0,1.2,32.0,604.0,319.32,218.67
2016,6,28,9,15,678.0,166.5,1.2,32.0,648.0,366.13,256.24
2016,6,28,9,30,695.0,171.0,1.2,32.0,692.0,414.39,294.2
2016,6,28,9,45,707.5,175.5,1.25,32.5,731.0,461.86,330.3
2016,6,28,10,0,720.0,180.0,1.3,33.0,770.0,509.94,365.78
2016,6,28,10,15,730.0,183.5,1.4,33.0,803.5,556.22,400.11
2016,6,28,10,30,740.0,187.0,1.5,33.0,837.0,605.13,435.4
2016,6,28,10,45,744.5,191.5,1.65,33.5,863.0,647.71,465.12
2016,6,28,11,0,749.0,196.0,1.8,34.0,889.0,689.38,493.62
2016,6,28,11,15,412.0,328.0,1.9,34.0,710.5,592.36,424.07
2016,6,28,11,30,75.0,460.0,2.0,34.0,532.0,475.85,338.12
2016,6,28,11,45,441.0,315.5,2.1,34.0,748.5,646.05,463.89
2016,6,28,12,0,807.0,171.0,2.2,34.0,965.0,839.45,595.91
2016,6,28,12,15,808.0,171.5,2.25,34.0,970.0,868.71,613.15
2016,6,28,12,30,809.0,172.0,2.3,34.0,975.0,895.94,630.5
2016,6,28,12,45,612.5,303.5,2.4,34.0,910.5,865.63,609.54
2016,6,28,13,0,416.0,435.0,2.5,34.0,846.0,825.45,578.7
2016,6,28,13,15,379.0,443.0,2.55,34.0,814.5,808.17,567.69
2016,6,28,13,30,342.0,451.0,2.6,34.0,783.0,791.74,556.89
2016,6,28,13,45,266.5,462.0,2.7,34.0,717.5,737.99,520.96
2016,6,28,14,0,191.0,473.0,2.8,34.0,652.0,671.85,476.48
2016,6,28,14,15,101.5,360.5,2.9,33.5,456.0,471.05,340.55
2016,6,28,14,30,12.0,248.0,3.0,33.0,260.0,248.29,180.76
2016,6,28,14,45,6.0,162.5,3.1,33.0,168.5,159.48,115.78
2016,6,28,15,0,0.0,77.0,3.2,33.0,77.0,71.92,49.67
2016,6,28,15,15,0.0,50.0,3.25,32.5,50.0,46.64,30.5
2016,6,28,15,30,0.0,23.0,3.3,32.0,23.0,21.43,11.07
2016,6,28,15,45,0.0,39.5,3.35,31.5,39.5,36.8,23.16
2016,6,28,16,0,0.0,56.0,3.4,31.0,56.0,52.17,35.31
2016,6,28,16,15,0.0,71.0,3.35,30.5,71.0,66.16,46.45
2016,6,28,16,30,0.0,86.0,3.3,30.0,86.0,80.15,57.68
2016,6,28,16,45,0.0,70.5,3.25,30.0,70.5,65.64,46.46
2016,6,28,17,0,0.0,55.0,3.2,30.0,55.0,51.16,35.17
2016,6,28,17,15,0.0,84.0,3.0,29.5,84.0,78.29,56.99
2016,6,28,17,30,0.0,113.0,2.8,29.0,113.0,108.8,81.54
2016,6,28,17,45,0.0,96.5,2.6,28.5,96.5,92.65,69.06
2016,6,28,18,0,0.0,80.0,2.4,28.0,80.0,76.42,56.34
2016,6,28,18,15,0.0,64.0,2.15,27.5,64.0,60.63,43.7
2016,6,28,18,30,0.0,48.0,1.9,27.0,48.0,44.69,30.7
2016,6,28,18,45,0.0,34.0,1.7,26.5,34.0,31.58,19.81
2016,6,28,19,0,0.0,20.0,1.5,26.0,20.0,18.55,8.86
2016,6,28,19,15,0.0,10.0,1.35,26.0,10.0,9.26,0.0
2016,6,28,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,24.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,29,5,45,82.0,13.5,2.05,23.5,20.0,12.87,0.0
2016,6,29,6,0,164.0,27.0,2.3,24.0,40.0,21.14,9.67
2016,6,29,6,15,260.0,41.0,2.3,24.0,80.0,31.51,20.72
2016,6,29,6,30,356.0,55.0,2.3,24.0,120.0,41.45,29.77
2016,6,29,6,45,429.0,64.0,2.35,24.5,168.5,47.19,34.95
2016,6,29,7,0,502.0,73.0,2.4,25.0,217.0,51.77,38.92
2016,6,29,7,15,549.5,80.5,2.4,25.5,268.5,54.78,41.37
2016,6,29,7,30,597.0,88.0,2.4,26.0,320.0,57.56,43.54
2016,6,29,7,45,634.5,92.5,2.4,26.5,372.5,77.22,45.16
2016,6,29,8,0,672.0,97.0,2.4,27.0,425.0,119.3,64.99
2016,6,29,8,15,697.5,102.0,2.4,27.5,476.0,164.44,95.54
2016,6,29,8,30,723.0,107.0,2.4,28.0,527.0,217.65,136.78
2016,6,29,8,45,741.5,111.0,2.4,28.5,575.5,265.68,176.32
2016,6,29,9,0,760.0,115.0,2.4,29.0,624.0,315.57,217.84
2016,6,29,9,15,570.5,213.5,2.45,29.0,610.5,366.98,263.81
2016,6,29,9,30,381.0,312.0,2.5,29.0,597.0,406.83,297.53
2016,6,29,9,45,336.0,345.0,2.55,29.5,606.5,435.58,319.36
2016,6,29,10,0,291.0,378.0,2.6,30.0,616.0,460.02,337.09
2016,6,29,10,15,560.0,255.5,2.65,30.0,738.5,521.15,383.99
2016,6,29,10,30,829.0,133.0,2.7,30.0,861.0,614.71,454.27
2016,6,29,10,45,435.5,265.5,2.75,30.5,649.5,510.46,376.84
2016,6,29,11,0,42.0,398.0,2.8,31.0,438.0,385.91,281.09
2016,6,29,11,15,46.0,403.0,2.85,31.0,447.5,398.08,290.22
2016,6,29,11,30,50.0,408.0,2.9,31.0,457.0,410.54,299.06
2016,6,29,11,45,456.0,272.0,2.95,31.5,720.0,619.1,455.07
2016,6,29,12,0,862.0,136.0,3.0,32.0,983.0,850.4,613.37
2016,6,29,12,15,863.0,136.0,3.0,32.0,988.5,879.45,630.39
2016,6,29,12,30,864.0,136.0,3.0,32.0,994.0,906.31,647.48
2016,6,29,12,45,859.5,139.0,3.05,32.0,990.0,928.6,661.97
2016,6,29,13,0,855.0,142.0,3.1,32.0,986.0,948.35,674.92
2016,6,29,13,15,504.0,318.0,3.1,32.0,814.0,812.78,582.85
2016,6,29,13,30,153.0,494.0,3.1,32.0,642.0,641.52,458.52
2016,6,29,13,45,494.0,318.5,3.1,32.5,784.0,827.63,594.19
2016,6,29,14,0,835.0,143.0,3.1,33.0,926.0,986.03,698.55
2016,6,29,14,15,828.5,141.5,3.1,32.5,900.5,984.58,698.44
2016,6,29,14,30,822.0,140.0,3.1,32.0,875.0,980.07,697.84
2016,6,29,14,45,799.5,146.5,3.1,32.0,840.0,974.32,695.18
2016,6,29,15,0,777.0,153.0,3.1,32.0,805.0,956.83,685.12
2016,6,29,15,15,765.5,150.0,3.15,32.0,767.0,937.43,674.33
2016,6,29,15,30,754.0,147.0,3.2,32.0,729.0,915.42,661.87
2016,6,29,15,45,738.0,144.0,3.25,32.0,686.0,886.64,644.95
2016,6,29,16,0,722.0,141.0,3.3,32.0,643.0,860.82,629.96
2016,6,29,16,15,702.5,136.5,3.3,31.5,596.0,823.31,607.95
2016,6,29,16,30,683.0,132.0,3.3,31.0,549.0,784.32,584.7
2016,6,29,16,45,659.0,126.0,3.35,31.0,499.5,738.46,555.37
2016,6,29,17,0,635.0,120.0,3.4,31.0,450.0,691.91,525.08
2016,6,29,17,15,602.5,113.5,3.2,30.5,398.5,637.6,488.75
2016,6,29,17,30,570.0,107.0,3.0,30.0,347.0,583.76,451.54
2016,6,29,17,45,530.5,97.5,2.85,29.5,296.0,522.24,407.28
2016,6,29,18,0,491.0,88.0,2.7,29.0,245.0,462.45,362.86
2016,6,29,18,15,431.0,77.5,2.4,28.5,196.5,386.69,304.27
2016,6,29,18,30,371.0,67.0,2.1,28.0,148.0,320.78,251.25
2016,6,29,18,45,294.5,52.5,1.85,27.5,105.5,245.81,189.59
2016,6,29,19,0,218.0,38.0,1.6,27.0,63.0,178.21,131.57
2016,6,29,19,15,109.0,19.0,1.55,26.5,31.5,87.72,35.38
2016,6,29,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,30,5,45,70.0,14.0,1.2,23.5,19.5,13.34,0.0
2016,6,30,6,0,140.0,28.0,1.4,24.0,39.0,21.96,10.08
2016,6,30,6,15,232.5,43.5,1.45,24.5,78.5,33.52,22.33
2016,6,30,6,30,325.0,59.0,1.5,25.0,118.0,44.56,32.27
2016,6,30,6,45,397.0,69.5,1.6,25.5,166.0,51.24,38.24
2016,6,30,7,0,469.0,80.0,1.7,26.0,214.0,57.78,43.86
2016,6,30,7,15,517.5,88.5,1.8,26.5,265.0,61.3,46.72
2016,6,30,7,30,566.0,97.0,1.9,27.0,316.0,64.56,49.25
2016,6,30,7,45,604.0,103.0,2.0,28.0,368.5,83.41,50.79
2016,6,30,8,0,642.0,109.0,2.1,29.0,421.0,124.98,70.16
2016,6,30,8,15,669.0,114.0,2.15,29.0,472.0,168.73,99.41
2016,6,30,8,30,696.0,119.0,2.2,29.0,523.0,215.6,135.54
2016,6,30,8,45,715.0,124.0,2.25,29.5,571.5,263.5,174.61
2016,6,30,9,0,734.0,129.0,2.3,30.0,620.0,318.45,219.48
2016,6,30,9,15,750.5,132.5,2.3,30.5,664.5,367.55,259.64
2016,6,30,9,30,767.0,136.0,2.3,31.0,709.0,417.95,299.94
2016,6,30,9,45,537.5,254.5,2.35,31.5,667.0,449.19,325.89
2016,6,30,10,0,308.0,373.0,2.4,32.0,625.0,464.29,336.94
2016,6,30,10,15,559.0,260.5,2.45,32.0,741.5,524.18,382.35
2016,6,30,10,30,810.0,148.0,2.5,32.0,858.0,612.66,448.13
2016,6,30,10,45,490.0,306.5,2.55,32.5,740.0,579.54,420.89
2016,6,30,11,0,170.0,465.0,2.6,33.0,622.0,526.5,378.1
2016,6,30,11,15,502.5,309.0,2.6,33.0,788.5,641.44,464.54
2016,6,30,11,30,835.0,153.0,2.6,33.0,955.0,780.3,563.01
2016,6,30,11,45,838.0,154.0,2.65,33.0,968.0,815.41,584.98
2016,6,30,12,0,841.0,155.0,2.7,33.0,981.0,848.62,606.39
2016,6,30,12,15,589.0,310.5,2.75,33.0,891.0,806.01,575.24
2016,6,30,12,30,337.0,466.0,2.8,33.0,801.0,746.84,529.59
2016,6,30,12,45,301.0,479.0,2.85,33.5,777.5,741.36,524.71
2016,6,30,13,0,265.0,492.0,2.9,34.0,754.0,733.57,517.91
2016,6,30,13,15,553.0,321.5,2.95,34.0,860.5,863.21,612.23
2016,6,30,13,30,841.0,151.0,3.0,34.0,967.0,977.17,688.03
2016,6,30,13,45,594.5,290.5,3.05,34.0,862.0,899.81,636.79
2016,6,30,14,0,348.0,430.0,3.1,34.0,757.0,794.65,562.29
2016,6,30,14,15,584.5,287.5,3.15,34.0,818.5,904.37,642.8
2016,6,30,14,30,821.0,145.0,3.2,34.0,880.0,993.36,701.97
2016,6,30,14,45,824.5,135.5,3.3,34.0,850.5,978.41,693.46
2016,6,30,15,0,828.0,126.0,3.4,34.0,821.0,969.4,689.62
2016,6,30,15,15,817.5,124.0,3.45,33.5,783.0,951.35,681.08
2016,6,30,15,30,807.0,122.0,3.5,33.0,745.0,939.34,676.53
2016,6,30,15,45,793.5,119.0,3.55,33.0,702.0,911.98,660.58
2016,6,30,16,0,780.0,116.0,3.6,33.0,659.0,882.29,643.12
2016,6,30,16,15,762.5,112.5,3.6,32.5,611.5,846.21,622.29
2016,6,30,16,30,745.0,109.0,3.6,32.0,564.0,808.41,600.04
2016,6,30,16,45,721.5,104.5,3.65,32.0,513.5,762.77,571.08
2016,6,30,17,0,698.0,100.0,3.7,32.0,463.0,720.2,543.82
2016,6,30,17,15,667.5,95.0,3.6,31.5,410.5,667.18,509.11
2016,6,30,17,30,637.0,90.0,3.5,31.0,358.0,614.44,473.8
2016,6,30,17,45,595.0,83.5,3.4,30.5,306.0,552.18,430.06
2016,6,30,18,0,553.0,77.0,3.3,30.0,254.0,491.79,385.38
2016,6,30,18,15,493.5,68.5,3.0,29.5,204.0,420.13,329.97
2016,6,30,18,30,434.0,60.0,2.7,29.0,154.0,352.64,275.78
2016,6,30,18,45,346.5,48.0,2.4,28.5,110.0,270.71,208.58
2016,6,30,19,0,259.0,36.0,2.1,28.0,66.0,195.35,144.2
2016,6,30,19,15,129.5,18.0,2.05,27.5,33.0,95.05,38.58
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,83.5,13.5,1.4,23.5,20.0,12.87,0.0
2016,7,1,6,0,167.0,27.0,1.6,24.0,40.0,21.19,9.3
2016,7,1,6,15,266.5,41.0,1.6,24.5,80.5,31.58,20.69
2016,7,1,6,30,366.0,55.0,1.6,25.0,121.0,41.53,29.69
2016,7,1,6,45,439.5,64.5,1.65,26.0,170.5,47.82,35.25
2016,7,1,7,0,513.0,74.0,1.7,27.0,220.0,52.8,39.45
2016,7,1,7,15,561.5,81.5,1.75,27.5,272.0,55.77,41.86
2016,7,1,7,30,610.0,89.0,1.8,28.0,324.0,58.53,43.97
2016,7,1,7,45,646.5,94.0,1.9,28.5,377.5,76.91,45.23
2016,7,1,8,0,683.0,99.0,2.0,29.0,431.0,119.86,64.81
2016,7,1,8,15,709.0,104.0,2.05,29.5,483.0,165.64,95.16
2016,7,1,8,30,735.0,109.0,2.1,30.0,535.0,219.7,136.5
2016,7,1,8,45,755.5,112.5,2.15,30.5,584.5,268.45,176.12
2016,7,1,9,0,776.0,116.0,2.2,31.0,634.0,319.29,217.97
2016,7,1,9,15,791.0,119.0,2.2,31.0,679.0,369.68,259.76
2016,7,1,9,30,806.0,122.0,2.2,31.0,724.0,421.15,301.61
2016,7,1,9,45,818.5,124.0,2.25,31.5,764.5,471.54,341.17
2016,7,1,10,0,831.0,126.0,2.3,32.0,805.0,526.48,382.67
2016,7,1,10,15,839.5,128.0,2.35,32.0,839.0,574.55,419.08
2016,7,1,10,30,848.0,130.0,2.4,32.0,873.0,622.09,454.25
2016,7,1,10,45,855.5,130.5,2.45,32.5,901.0,667.04,485.87
2016,7,1,11,0,863.0,131.0,2.5,33.0,929.0,710.96,515.97
2016,7,1,11,15,867.0,132.0,2.55,33.0,949.5,751.54,543.59
2016,7,1,11,30,871.0,133.0,2.6,33.0,970.0,790.46,568.89
2016,7,1,11,45,869.5,136.5,2.65,33.5,982.0,825.29,590.16
2016,7,1,12,0,868.0,140.0,2.7,34.0,994.0,857.86,609.81
2016,7,1,12,15,869.0,140.5,2.75,34.0,999.0,887.67,628.86
2016,7,1,12,30,870.0,141.0,2.8,34.0,1004.0,915.29,646.51
2016,7,1,12,45,869.5,140.5,2.9,34.5,1001.0,938.41,660.34
2016,7,1,13,0,869.0,140.0,3.0,35.0,998.0,959.04,672.64
2016,7,1,13,15,866.5,139.5,3.05,35.0,987.0,975.0,683.09
2016,7,1,13,30,864.0,139.0,3.1,35.0,976.0,987.98,691.81
2016,7,1,13,45,859.5,138.0,3.2,35.0,957.5,995.42,697.57
2016,7,1,14,0,855.0,137.0,3.3,35.0,939.0,999.71,701.51
2016,7,1,14,15,848.5,135.5,3.35,35.0,913.0,998.34,701.68
2016,7,1,14,30,842.0,134.0,3.4,35.0,887.0,993.83,700.04
2016,7,1,14,45,833.5,132.0,3.5,35.0,855.0,983.72,695.34
2016,7,1,15,0,825.0,130.0,3.6,35.0,823.0,970.64,688.84
2016,7,1,15,15,814.0,128.0,3.65,34.5,784.5,961.13,685.82
2016,7,1,15,30,803.0,126.0,3.7,34.0,746.0,940.0,675.33
2016,7,1,15,45,788.0,123.0,3.75,34.0,702.0,911.33,658.57
2016,7,1,16,0,773.0,120.0,3.8,34.0,658.0,880.38,640.28
2016,7,1,16,15,564.0,181.5,3.8,33.5,559.0,747.33,553.23
2016,7,1,16,30,355.0,243.0,3.8,33.0,460.0,598.42,447.54
