Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,16,45,343.5,221.5,3.85,33.0,416.0,556.28,419.73
2016,7,1,17,0,332.0,200.0,3.9,33.0,372.0,513.49,390.44
2016,7,1,17,15,422.0,158.5,3.75,32.5,352.5,540.96,414.42
2016,7,1,17,30,512.0,117.0,3.6,32.0,333.0,545.68,421.48
2016,7,1,17,45,522.0,99.0,3.5,31.5,292.0,518.13,402.58
2016,7,1,18,0,532.0,81.0,3.4,31.0,251.0,482.48,376.94
2016,7,1,18,15,471.0,72.0,3.15,30.0,201.0,410.09,321.71
2016,7,1,18,30,410.0,63.0,2.9,29.0,151.0,341.96,267.68
2016,7,1,18,45,322.5,50.5,2.65,28.5,107.5,258.3,199.18
2016,7,1,19,0,235.0,38.0,2.4,28.0,64.0,186.72,137.79
2016,7,1,19,15,117.5,19.0,2.45,27.5,32.0,91.54,36.81
2016,7,1,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,45,39.0,14.5,2.65,23.5,17.5,13.82,0.0
2016,7,2,6,0,78.0,29.0,2.9,24.0,35.0,23.83,10.86
2016,7,2,6,15,168.5,47.0,3.1,24.5,73.0,37.92,25.9
2016,7,2,6,30,259.0,65.0,3.3,25.0,111.0,49.29,36.22
2016,7,2,6,45,339.0,76.5,3.5,25.5,159.0,56.57,42.76
2016,7,2,7,0,419.0,88.0,3.7,26.0,207.0,63.52,48.75
2016,7,2,7,15,471.5,97.5,3.75,26.5,258.0,68.58,52.91
2016,7,2,7,30,524.0,107.0,3.8,27.0,309.0,72.73,56.16
2016,7,2,7,45,572.0,111.0,3.9,27.5,362.5,87.09,55.33
2016,7,2,8,0,620.0,115.0,4.0,28.0,416.0,126.06,72.61
2016,7,2,8,15,648.5,120.5,4.05,28.5,467.0,169.17,101.14
2016,7,2,8,30,677.0,126.0,4.1,29.0,518.0,215.59,136.67
2016,7,2,8,45,704.0,128.0,4.15,29.5,567.5,262.09,174.56
2016,7,2,9,0,731.0,130.0,4.2,30.0,617.0,311.4,215.4
2016,7,2,9,15,747.5,133.5,4.25,30.5,662.0,365.54,259.92
2016,7,2,9,30,764.0,137.0,4.3,31.0,707.0,415.81,300.82
2016,7,2,9,45,780.0,138.0,4.35,31.5,748.0,464.86,339.94
2016,7,2,10,0,796.0,139.0,4.4,32.0,789.0,514.72,378.62
2016,7,2,10,15,805.5,141.0,4.4,32.5,823.0,562.41,414.61
2016,7,2,10,30,815.0,143.0,4.4,33.0,857.0,609.84,449.38
2016,7,2,10,45,824.5,143.0,4.45,33.5,885.5,656.62,482.88
2016,7,2,11,0,834.0,143.0,4.5,34.0,914.0,700.29,513.48
2016,7,2,11,15,838.5,144.5,4.5,34.0,934.5,740.59,541.89
2016,7,2,11,30,843.0,146.0,4.5,34.0,955.0,779.34,567.53
2016,7,2,11,45,845.0,147.5,4.55,34.5,967.5,814.4,589.5
2016,7,2,12,0,847.0,149.0,4.6,35.0,980.0,847.47,609.98
2016,7,2,12,15,848.0,149.0,4.6,35.0,985.5,876.34,628.66
2016,7,2,12,30,849.0,149.0,4.6,35.0,991.0,903.08,645.93
2016,7,2,12,45,848.0,149.5,4.65,35.5,988.5,926.27,659.75
2016,7,2,13,0,847.0,150.0,4.7,36.0,986.0,947.07,672.03
2016,7,2,13,15,844.5,149.5,4.7,36.0,975.5,962.85,682.28
2016,7,2,13,30,842.0,149.0,4.7,36.0,965.0,975.71,690.79
2016,7,2,13,45,836.5,148.5,4.75,36.0,946.5,982.62,695.83
2016,7,2,14,0,831.0,148.0,4.8,36.0,928.0,986.43,699.0
2016,7,2,14,15,824.5,146.5,4.8,36.0,902.5,985.17,698.88
2016,7,2,14,30,818.0,145.0,4.8,36.0,877.0,990.14,702.91
2016,7,2,14,45,810.0,143.0,4.85,36.0,845.5,980.88,698.28
2016,7,2,15,0,802.0,141.0,4.9,36.0,814.0,968.66,691.93
2016,7,2,15,15,790.5,138.0,4.9,35.5,775.5,949.02,681.92
2016,7,2,15,30,779.0,135.0,4.9,35.0,737.0,926.7,670.2
2016,7,2,15,45,761.0,133.5,4.9,35.0,693.0,897.29,652.37
2016,7,2,16,0,743.0,132.0,4.9,35.0,649.0,865.79,633.12
2016,7,2,16,15,723.0,128.0,4.85,34.5,601.5,832.36,613.47
2016,7,2,16,30,703.0,124.0,4.8,34.0,554.0,793.01,589.56
2016,7,2,16,45,671.0,121.5,4.75,34.0,502.5,743.86,557.34
2016,7,2,17,0,639.0,119.0,4.7,34.0,451.0,694.47,524.54
2016,7,2,17,15,604.5,113.0,4.5,33.5,399.0,639.03,487.51
2016,7,2,17,30,570.0,107.0,4.3,33.0,347.0,584.2,449.71
2016,7,2,17,45,519.0,100.0,4.15,32.5,295.0,517.23,401.28
2016,7,2,18,0,468.0,93.0,4.0,32.0,243.0,448.54,350.15
2016,7,2,18,15,403.5,82.0,3.75,31.0,194.0,375.46,294.24
2016,7,2,18,30,339.0,71.0,3.5,30.0,145.0,307.58,240.26
2016,7,2,18,45,250.0,56.5,3.3,29.5,102.5,227.56,174.69
2016,7,2,19,0,161.0,42.0,3.1,29.0,60.0,146.51,107.01
2016,7,2,19,15,80.5,21.0,3.15,28.5,30.0,70.31,26.67
2016,7,2,19,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,0.0,10.5,4.75,24.0,10.5,10.01,0.0
2016,7,3,6,0,0.0,21.0,4.9,24.0,21.0,19.45,7.56
2016,7,3,6,15,16.0,42.0,5.1,24.5,44.5,36.92,25.02
2016,7,3,6,30,32.0,63.0,5.3,25.0,68.0,54.11,40.27
2016,7,3,6,45,54.5,84.5,5.5,25.5,98.0,71.35,55.31
2016,7,3,7,0,77.0,106.0,5.7,26.0,128.0,88.28,69.78
2016,7,3,7,15,38.5,89.0,5.75,26.5,100.0,77.77,60.72
2016,7,3,7,30,0.0,72.0,5.8,27.0,72.0,67.0,51.35
2016,7,3,7,45,0.0,84.5,5.9,28.0,84.5,78.27,57.55
2016,7,3,8,0,0.0,97.0,6.0,29.0,97.0,89.49,66.0
2016,7,3,8,15,64.0,175.0,6.0,29.5,212.0,156.89,115.82
2016,7,3,8,30,128.0,253.0,6.0,30.0,327.0,223.99,164.44
2016,7,3,8,45,127.5,278.5,6.05,30.5,358.0,253.39,186.64
2016,7,3,9,0,127.0,304.0,6.1,31.0,389.0,283.03,208.99
2016,7,3,9,15,137.0,328.0,6.05,31.0,425.5,315.46,233.42
2016,7,3,9,30,147.0,352.0,6.0,31.0,462.0,349.18,258.69
2016,7,3,9,45,229.5,361.5,5.95,31.5,543.5,405.8,299.84
2016,7,3,10,0,312.0,371.0,5.9,32.0,625.0,463.49,341.9
2016,7,3,10,15,265.5,400.0,5.8,32.5,623.0,480.94,353.96
2016,7,3,10,30,219.0,429.0,5.7,33.0,621.0,500.29,366.67
2016,7,3,10,45,205.5,446.0,5.65,33.5,630.5,520.39,380.0
2016,7,3,11,0,192.0,463.0,5.6,34.0,640.0,539.26,392.15
2016,7,3,11,15,216.5,471.0,5.5,34.0,675.5,577.07,418.85
2016,7,3,11,30,241.0,479.0,5.4,34.0,711.0,616.58,446.45
2016,7,3,11,45,535.5,317.0,5.35,34.5,840.5,721.57,525.62
2016,7,3,12,0,830.0,155.0,5.3,35.0,970.0,837.84,607.55
2016,7,3,12,15,831.0,155.5,5.2,35.0,975.5,866.72,625.54
2016,7,3,12,30,832.0,156.0,5.1,35.0,981.0,893.54,642.49
2016,7,3,12,45,559.5,320.5,5.05,35.5,875.0,833.17,597.24
2016,7,3,13,0,287.0,485.0,5.0,36.0,769.0,747.07,530.37
2016,7,3,13,15,555.5,320.0,4.9,36.0,861.5,863.39,616.43
2016,7,3,13,30,824.0,155.0,4.8,36.0,954.0,963.51,684.02
2016,7,3,13,45,820.5,153.0,4.75,36.0,936.0,970.88,688.37
2016,7,3,14,0,817.0,151.0,4.7,36.0,918.0,984.28,697.26
2016,7,3,14,15,810.5,149.5,4.6,36.0,892.5,983.25,696.73
2016,7,3,14,30,804.0,148.0,4.5,36.0,867.0,979.15,694.44
2016,7,3,14,45,795.5,145.5,4.45,36.0,835.5,968.96,688.63
2016,7,3,15,0,787.0,143.0,4.4,36.0,804.0,955.84,681.08
2016,7,3,15,15,776.0,140.5,4.4,36.0,766.5,937.43,670.47
2016,7,3,15,30,765.0,138.0,4.4,36.0,729.0,916.38,658.22
2016,7,3,15,45,752.0,133.5,4.4,36.0,686.5,888.69,641.65
2016,7,3,16,0,739.0,129.0,4.4,36.0,644.0,858.73,623.56
2016,7,3,16,15,720.0,125.0,4.4,35.5,597.0,826.09,604.86
2016,7,3,16,30,701.0,121.0,4.4,35.0,550.0,787.71,582.02
2016,7,3,16,45,679.0,115.5,4.45,35.0,500.5,743.66,553.94
2016,7,3,17,0,657.0,110.0,4.5,35.0,451.0,698.78,524.86
2016,7,3,17,15,624.5,104.0,4.4,34.5,399.5,644.35,489.08
2016,7,3,17,30,592.0,98.0,4.3,34.0,348.0,590.41,452.79
2016,7,3,17,45,550.5,90.0,4.25,33.5,296.5,528.4,408.69
2016,7,3,18,0,509.0,82.0,4.2,33.0,245.0,468.28,364.35
2016,7,3,18,15,446.0,73.0,4.1,32.0,196.0,395.57,309.16
2016,7,3,18,30,383.0,64.0,4.0,31.0,147.0,324.19,252.84
2016,7,3,18,45,292.5,51.5,3.95,30.5,104.5,243.66,186.91
2016,7,3,19,0,202.0,39.0,3.9,30.0,62.0,172.16,126.03
2016,7,3,19,15,101.0,19.5,4.0,29.5,31.0,85.1,32.8
2016,7,3,19,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,26.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,26.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,8.5,4.2,25.0,8.5,8.1,0.0
2016,7,4,6,0,0.0,17.0,4.3,25.0,17.0,15.77,4.79
2016,7,4,6,15,4.0,38.5,4.45,25.0,39.0,34.84,23.21
2016,7,4,6,30,8.0,60.0,4.6,25.0,61.0,53.23,39.52
2016,7,4,6,45,30.0,81.5,4.75,25.5,89.5,69.18,53.46
2016,7,4,7,0,52.0,103.0,4.9,26.0,118.0,86.15,67.96
2016,7,4,7,15,196.0,118.0,5.0,26.5,190.5,88.38,69.68
2016,7,4,7,30,340.0,133.0,5.1,27.0,263.0,98.32,77.74
2016,7,4,7,45,280.0,165.5,5.2,27.5,284.0,126.06,91.7
2016,7,4,8,0,220.0,198.0,5.3,28.0,305.0,170.15,122.11
2016,7,4,8,15,273.5,214.5,5.35,28.0,362.5,196.88,138.82
2016,7,4,8,30,327.0,231.0,5.4,28.0,420.0,237.2,167.88
2016,7,4,8,45,433.0,219.0,5.5,28.5,492.5,267.58,188.66
2016,7,4,9,0,539.0,207.0,5.6,29.0,565.0,315.73,224.84
2016,7,4,9,15,639.5,176.5,5.6,29.5,631.0,355.9,256.48
2016,7,4,9,30,740.0,146.0,5.6,30.0,697.0,411.9,300.71
2016,7,4,9,45,760.5,145.0,5.65,30.5,739.0,460.13,339.69
2016,7,4,10,0,781.0,144.0,5.7,31.0,781.0,509.65,378.74
2016,7,4,10,15,601.5,251.0,5.65,31.5,754.5,537.15,398.8
2016,7,4,10,30,422.0,358.0,5.6,32.0,728.0,552.32,407.76
2016,7,4,10,45,407.5,378.0,5.55,32.5,744.5,583.67,429.48
2016,7,4,11,0,393.0,398.0,5.5,33.0,761.0,617.59,452.32
2016,7,4,11,15,432.0,405.0,5.45,33.5,812.5,669.78,488.37
2016,7,4,11,30,471.0,412.0,5.4,34.0,864.0,728.63,528.22
2016,7,4,11,45,649.5,287.0,5.35,34.5,919.0,783.27,569.29
2016,7,4,12,0,828.0,162.0,5.3,35.0,974.0,845.8,612.58
2016,7,4,12,15,829.5,162.0,5.2,35.5,980.0,875.84,630.23
2016,7,4,12,30,831.0,162.0,5.1,36.0,986.0,903.78,646.46
2016,7,4,12,45,621.0,298.5,5.1,36.5,913.0,866.85,618.61
2016,7,4,13,0,411.0,435.0,5.1,37.0,840.0,815.93,577.59
2016,7,4,13,15,420.0,429.0,5.05,37.0,839.5,837.39,592.19
2016,7,4,13,30,429.0,423.0,5.0,37.0,839.0,853.93,603.27
2016,7,4,13,45,404.5,418.0,5.0,37.0,804.5,829.5,587.36
2016,7,4,14,0,380.0,413.0,5.0,37.0,770.0,808.72,573.89
2016,7,4,14,15,418.5,388.0,5.0,37.0,771.0,837.85,594.93
2016,7,4,14,30,457.0,363.0,5.0,37.0,772.0,856.84,609.26
2016,7,4,14,45,476.0,340.5,5.0,37.0,752.5,856.26,610.47
2016,7,4,15,0,495.0,318.0,5.0,37.0,733.0,853.03,610.15
2016,7,4,15,15,537.0,283.5,4.95,37.0,714.5,856.89,615.1
2016,7,4,15,30,579.0,249.0,4.9,37.0,696.0,856.77,617.5
2016,7,4,15,45,660.5,192.0,4.9,37.0,674.0,871.47,630.19
2016,7,4,16,0,742.0,135.0,4.9,37.0,652.0,868.28,629.59
2016,7,4,16,15,574.0,182.5,4.8,36.5,565.0,757.78,557.16
2016,7,4,16,30,406.0,230.0,4.7,36.0,478.0,643.0,476.29
2016,7,4,16,45,375.5,213.5,4.65,35.5,427.5,574.59,430.67
2016,7,4,17,0,345.0,197.0,4.6,35.0,377.0,520.87,393.99
2016,7,4,17,15,375.0,168.0,4.4,34.5,343.5,514.84,392.19
2016,7,4,17,30,405.0,139.0,4.2,34.0,310.0,491.39,377.46
2016,7,4,17,45,369.0,125.0,4.05,33.5,263.5,434.5,336.02
2016,7,4,18,0,333.0,111.0,3.9,33.0,217.0,379.59,294.95
2016,7,4,18,15,345.0,90.5,3.7,32.0,182.0,349.37,272.55
2016,7,4,18,30,357.0,70.0,3.5,31.0,147.0,317.01,246.75
2016,7,4,18,45,262.5,56.0,3.35,30.5,104.0,233.78,178.82
2016,7,4,19,0,168.0,42.0,3.2,30.0,61.0,150.13,109.26
2016,7,4,19,15,84.0,21.0,3.3,29.5,30.5,71.88,26.34
2016,7,4,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,28.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,25.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,24.5,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,45,34.0,13.5,4.15,24.5,16.0,12.87,0.0
2016,7,5,6,0,68.0,27.0,4.2,25.0,32.0,22.25,8.69
2016,7,5,6,15,150.5,45.0,4.35,25.0,68.0,36.37,24.44
2016,7,5,6,30,233.0,63.0,4.5,25.0,104.0,47.8,34.91
2016,7,5,6,45,325.5,71.0,4.65,25.5,150.0,52.45,39.23
2016,7,5,7,0,418.0,79.0,4.8,26.0,196.0,56.95,43.15
2016,7,5,7,15,463.5,91.0,4.9,26.5,246.5,64.0,49.04
2016,7,5,7,30,509.0,103.0,5.0,27.0,297.0,69.69,53.63
2016,7,5,7,45,591.5,100.5,5.1,27.5,359.5,76.71,48.26
2016,7,5,8,0,674.0,98.0,5.2,28.0,422.0,114.41,62.13
2016,7,5,8,15,700.0,102.5,5.25,28.0,473.5,159.28,91.69
2016,7,5,8,30,726.0,107.0,5.3,28.0,525.0,212.38,132.92
2016,7,5,8,45,529.0,192.0,5.35,28.5,511.5,269.26,186.67
2016,7,5,9,0,332.0,277.0,5.4,29.0,498.0,314.71,229.01
2016,7,5,9,15,376.0,284.0,5.4,29.5,550.5,356.71,261.1
2016,7,5,9,30,420.0,291.0,5.4,30.0,603.0,396.63,291.77
2016,7,5,9,45,428.5,305.0,5.4,30.5,639.0,437.01,322.79
2016,7,5,10,0,437.0,319.0,5.4,31.0,675.0,478.08,353.66
2016,7,5,10,15,649.5,216.5,5.4,31.5,771.0,534.09,396.81
2016,7,5,10,30,862.0,114.0,5.4,32.0,867.0,613.88,457.38
2016,7,5,10,45,870.0,113.5,5.4,32.5,895.5,658.97,490.19
2016,7,5,11,0,878.0,113.0,5.4,33.0,924.0,703.05,521.57
2016,7,5,11,15,882.0,114.0,5.35,33.5,944.5,744.3,548.92
2016,7,5,11,30,886.0,115.0,5.3,34.0,965.0,783.85,574.05
2016,7,5,11,45,882.5,120.0,5.3,34.5,976.5,819.03,596.14
2016,7,5,12,0,879.0,125.0,5.3,35.0,988.0,851.78,616.41
2016,7,5,12,15,880.0,125.5,5.25,35.0,993.0,881.99,635.89
2016,7,5,12,30,881.0,126.0,5.2,35.0,998.0,909.92,653.81
2016,7,5,12,45,880.5,125.5,5.2,35.5,995.5,933.25,667.57
2016,7,5,13,0,880.0,125.0,5.2,36.0,993.0,954.02,679.66
2016,7,5,13,15,877.5,124.5,5.2,36.0,982.5,970.08,690.17
2016,7,5,13,30,875.0,124.0,5.2,36.0,972.0,983.12,698.84
2016,7,5,13,45,871.5,122.5,5.2,36.0,954.0,991.09,704.36
2016,7,5,14,0,868.0,121.0,5.2,36.0,936.0,995.86,707.98
2016,7,5,14,15,862.5,120.0,5.15,36.0,910.5,995.94,708.36
2016,7,5,14,30,857.0,119.0,5.1,36.0,885.0,992.87,706.85
2016,7,5,14,45,844.5,120.0,5.1,36.0,852.0,981.79,700.69
2016,7,5,15,0,832.0,121.0,5.1,36.0,819.0,967.81,692.79
2016,7,5,15,15,821.5,119.0,5.1,36.0,781.5,949.81,682.38
2016,7,5,15,30,811.0,117.0,5.1,36.0,744.0,937.6,675.86
2016,7,5,15,45,798.5,113.5,5.1,36.0,701.0,910.63,659.66
2016,7,5,16,0,786.0,110.0,5.1,36.0,658.0,881.27,641.92
2016,7,5,16,15,768.5,107.0,5.1,35.5,610.5,845.71,621.24
2016,7,5,16,30,751.0,104.0,5.1,35.0,563.0,808.39,599.13
2016,7,5,16,45,728.0,100.0,5.1,34.5,512.5,763.65,571.51
2016,7,5,17,0,705.0,96.0,5.1,34.0,462.0,721.59,545.3
2016,7,5,17,15,674.0,91.5,5.0,33.5,410.0,668.56,510.26
2016,7,5,17,30,643.0,87.0,4.9,33.0,358.0,615.84,474.68
2016,7,5,17,45,599.0,81.0,4.8,33.0,305.5,552.52,429.14
2016,7,5,18,0,555.0,75.0,4.7,33.0,253.0,491.24,382.83
2016,7,5,18,15,493.5,67.0,4.55,32.0,203.0,418.81,327.74
2016,7,5,18,30,432.0,59.0,4.4,31.0,153.0,350.73,273.77
2016,7,5,18,45,336.5,48.0,4.3,30.5,108.5,265.62,204.06
2016,7,5,19,0,241.0,37.0,4.2,30.0,64.0,188.45,138.29
2016,7,5,19,15,120.5,18.5,4.25,29.5,32.0,91.93,34.34
2016,7,5,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,24.5,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,24.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,5,45,39.5,13.5,4.7,24.5,16.0,12.87,0.0
2016,7,6,6,0,79.0,27.0,4.8,25.0,32.0,22.24,8.24
2016,7,6,6,15,175.0,44.0,4.9,25.0,70.0,34.07,22.5
2016,7,6,6,30,271.0,61.0,5.0,25.0,108.0,46.32,33.64
2016,7,6,6,45,365.5,69.5,5.15,25.5,157.0,51.43,38.35
2016,7,6,7,0,460.0,78.0,5.3,26.0,206.0,56.6,42.85
2016,7,6,7,15,512.0,86.5,5.4,26.5,257.5,60.18,45.8
2016,7,6,7,30,564.0,95.0,5.5,27.0,309.0,63.51,48.41
2016,7,6,7,45,614.0,97.0,5.6,27.5,363.5,73.56,46.05
2016,7,6,8,0,664.0,99.0,5.7,28.0,418.0,113.36,61.92
2016,7,6,8,15,691.0,103.5,5.75,28.5,469.5,157.82,90.82
2016,7,6,8,30,718.0,108.0,5.8,29.0,521.0,205.39,127.31
2016,7,6,8,45,743.0,110.0,5.9,30.0,570.5,258.37,170.34
2016,7,6,9,0,768.0,112.0,6.0,31.0,620.0,308.65,212.1
2016,7,6,9,15,783.0,115.0,6.0,31.0,665.5,358.69,254.73
2016,7,6,9,30,798.0,118.0,6.0,31.0,711.0,409.82,297.67
2016,7,6,9,45,811.5,119.5,6.05,31.5,751.5,459.94,338.45
2016,7,6,10,0,825.0,121.0,6.1,32.0,792.0,514.91,381.63
2016,7,6,10,15,833.5,123.0,6.05,32.5,826.5,562.83,418.49
2016,7,6,10,30,842.0,125.0,6.0,33.0,861.0,610.25,453.94
2016,7,6,10,45,849.5,126.0,6.0,33.5,889.0,655.5,487.02
2016,7,6,11,0,857.0,127.0,6.0,34.0,917.0,699.76,518.57
2016,7,6,11,15,861.5,128.0,5.95,34.0,938.0,740.65,547.46
2016,7,6,11,30,866.0,129.0,5.9,34.0,959.0,779.94,573.83
2016,7,6,11,45,869.5,129.0,5.9,34.5,972.5,815.81,596.64
2016,7,6,12,0,873.0,129.0,5.9,35.0,986.0,849.71,617.91
2016,7,6,12,15,874.5,129.0,5.85,35.0,991.5,879.81,637.56
2016,7,6,12,30,876.0,129.0,5.8,35.0,997.0,907.68,655.68
2016,7,6,12,45,875.0,129.5,5.8,35.5,994.5,931.43,669.9
2016,7,6,13,0,874.0,130.0,5.8,36.0,992.0,952.65,682.43
2016,7,6,13,15,872.0,129.5,5.75,36.0,982.0,969.21,693.1
2016,7,6,13,30,870.0,129.0,5.7,36.0,972.0,982.79,701.91
2016,7,6,13,45,865.0,128.5,5.7,36.5,953.5,990.33,705.71
2016,7,6,14,0,860.0,128.0,5.7,37.0,935.0,994.7,707.58
2016,7,6,14,15,854.5,126.5,5.7,37.0,910.0,994.4,708.07
2016,7,6,14,30,849.0,125.0,5.7,37.0,885.0,990.94,706.67
2016,7,6,14,45,834.5,127.5,5.7,37.0,851.5,979.56,700.26
2016,7,6,15,0,820.0,130.0,5.7,37.0,818.0,965.37,692.15
2016,7,6,15,15,809.0,127.5,5.7,36.5,780.0,955.49,688.46
2016,7,6,15,30,798.0,125.0,5.7,36.0,742.0,933.99,677.12
2016,7,6,15,45,780.0,124.0,5.7,36.0,698.0,904.9,659.34
2016,7,6,16,0,762.0,123.0,5.7,36.0,654.0,873.67,640.1
2016,7,6,16,15,743.5,119.5,5.7,35.5,606.5,837.22,618.52
2016,7,6,16,30,725.0,116.0,5.7,35.0,559.0,803.24,598.41
2016,7,6,16,45,696.0,113.0,5.75,35.0,507.5,755.5,567.35
2016,7,6,17,0,667.0,110.0,5.8,35.0,456.0,707.3,535.51
2016,7,6,17,15,634.0,104.5,5.7,34.0,404.0,652.74,500.13
2016,7,6,17,30,601.0,99.0,5.6,33.0,352.0,598.66,464.1
2016,7,6,17,45,550.5,93.0,5.55,32.5,299.5,532.15,415.78
2016,7,6,18,0,500.0,87.0,5.5,32.0,247.0,468.1,367.62
2016,7,6,18,15,434.5,77.5,5.3,31.5,197.5,389.54,306.45
2016,7,6,18,30,369.0,68.0,5.1,31.0,148.0,321.52,251.42
2016,7,6,18,45,273.5,54.5,4.95,30.5,104.5,237.77,182.57
2016,7,6,19,0,178.0,41.0,4.8,30.0,61.0,163.57,119.47
2016,7,6,19,15,89.0,20.5,4.7,29.5,30.5,81.36,28.85
2016,7,6,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,26.5,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,25.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,24.5,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,24.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,24.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,5,45,0.0,10.5,4.9,24.5,10.5,10.01,0.0
2016,7,7,6,0,0.0,21.0,5.0,25.0,21.0,19.32,5.98
2016,7,7,6,15,31.0,42.0,5.1,25.5,47.0,36.71,24.56
2016,7,7,6,30,62.0,63.0,5.2,26.0,73.0,51.99,38.23
2016,7,7,6,45,98.5,83.5,5.35,26.5,107.0,67.76,52.0
2016,7,7,7,0,135.0,104.0,5.5,27.0,141.0,83.12,65.12
2016,7,7,7,15,356.0,98.0,5.55,27.5,226.0,68.86,52.95
2016,7,7,7,30,577.0,92.0,5.6,28.0,311.0,61.26,46.31
2016,7,7,7,45,632.5,92.0,5.65,28.5,366.5,69.15,42.78
2016,7,7,8,0,688.0,92.0,5.7,29.0,422.0,108.85,57.52
2016,7,7,8,15,714.0,96.5,5.75,29.5,473.5,159.62,90.96
2016,7,7,8,30,740.0,101.0,5.8,30.0,525.0,207.9,127.8
2016,7,7,8,45,767.0,101.0,5.85,31.0,575.5,255.65,166.64
2016,7,7,9,0,794.0,101.0,5.9,32.0,626.0,306.18,208.57
2016,7,7,9,15,808.0,103.5,5.9,32.5,671.0,356.83,251.21
2016,7,7,9,30,822.0,106.0,5.9,33.0,716.0,414.1,297.94
2016,7,7,9,45,835.0,107.5,5.9,33.5,757.0,464.69,338.76
2016,7,7,10,0,848.0,109.0,5.9,34.0,798.0,515.62,378.73
2016,7,7,10,15,856.0,110.5,5.85,34.0,832.0,563.92,416.48
2016,7,7,10,30,864.0,112.0,5.8,34.0,866.0,611.65,452.87
2016,7,7,10,45,870.0,113.5,5.8,34.5,894.0,657.32,486.08
2016,7,7,11,0,876.0,115.0,5.8,35.0,922.0,701.82,517.61
2016,7,7,11,15,880.5,115.5,5.75,35.0,943.0,743.04,546.15
2016,7,7,11,30,885.0,116.0,5.7,35.0,964.0,782.59,572.49
2016,7,7,11,45,880.0,122.0,5.7,35.5,975.0,817.53,594.47
2016,7,7,12,0,875.0,128.0,5.7,36.0,986.0,849.94,614.57
2016,7,7,12,15,875.5,128.5,5.65,36.0,991.5,879.72,633.85
2016,7,7,12,30,876.0,129.0,5.6,36.0,997.0,907.21,651.57
2016,7,7,12,45,873.5,130.0,5.55,36.5,993.5,930.08,664.8
2016,7,7,13,0,871.0,131.0,5.5,37.0,990.0,950.36,676.31
2016,7,7,13,15,868.5,130.5,5.45,37.0,980.0,966.45,686.55
2016,7,7,13,30,866.0,130.0,5.4,37.0,970.0,979.54,694.95
2016,7,7,13,45,858.5,131.5,5.4,37.5,950.5,986.59,698.38
2016,7,7,14,0,851.0,133.0,5.4,38.0,931.0,990.5,699.94
2016,7,7,14,15,845.0,131.5,5.4,37.5,906.0,989.78,701.65
2016,7,7,14,30,839.0,130.0,5.4,37.0,881.0,985.92,701.5
2016,7,7,14,45,830.0,129.0,5.4,37.0,849.0,976.51,696.39
2016,7,7,15,0,821.0,128.0,5.4,37.0,817.0,964.15,689.51
2016,7,7,15,15,810.5,125.5,5.4,37.0,779.0,954.66,684.63
2016,7,7,15,30,800.0,123.0,5.4,37.0,741.0,933.63,672.26
2016,7,7,15,45,783.0,121.5,5.4,37.0,697.5,904.91,654.9
2016,7,7,16,0,766.0,120.0,5.4,37.0,654.0,874.0,636.07
2016,7,7,16,15,748.0,116.5,5.45,36.5,606.5,837.92,615.22
2016,7,7,16,30,730.0,113.0,5.5,36.0,559.0,800.14,592.9
2016,7,7,16,45,703.5,109.5,5.55,35.5,508.5,757.73,566.96
2016,7,7,17,0,677.0,106.0,5.6,35.0,458.0,710.77,537.3
2016,7,7,17,15,645.0,100.5,5.55,34.5,405.5,656.68,501.5
2016,7,7,17,30,613.0,95.0,5.5,34.0,353.0,602.99,465.12
2016,7,7,17,45,570.5,88.0,5.45,33.5,301.5,540.64,420.55
2016,7,7,18,0,528.0,81.0,5.4,33.0,250.0,480.19,375.49
2016,7,7,18,15,464.5,72.0,5.25,32.0,200.0,406.32,318.88
2016,7,7,18,30,401.0,63.0,5.1,31.0,150.0,333.64,261.07
2016,7,7,18,45,312.5,50.5,5.0,30.5,106.5,253.29,194.79
2016,7,7,19,0,224.0,38.0,4.9,30.0,63.0,181.78,133.23
2016,7,7,19,15,112.0,19.0,4.75,29.5,31.5,88.9,30.77
2016,7,7,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,28.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,27.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,24.5,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,39.0,13.0,3.85,24.5,15.5,12.39,0.0
2016,7,8,6,0,78.0,26.0,4.0,25.0,31.0,21.45,6.71
2016,7,8,6,15,177.5,43.0,4.15,25.5,69.5,33.35,21.77
2016,7,8,6,30,277.0,60.0,4.3,26.0,108.0,45.63,32.88
2016,7,8,6,45,138.5,72.5,4.5,26.5,96.5,56.91,42.81
2016,7,8,7,0,0.0,85.0,4.7,27.0,85.0,75.75,58.88
2016,7,8,7,15,0.0,99.0,4.75,27.5,99.0,88.15,69.21
2016,7,8,7,30,0.0,113.0,4.8,28.0,113.0,100.45,79.2
2016,7,8,7,45,71.5,157.0,4.85,28.5,191.0,129.64,97.5
2016,7,8,8,0,143.0,201.0,4.9,29.0,269.0,164.72,120.28
2016,7,8,8,15,430.0,155.5,4.9,29.5,394.5,164.38,106.32
2016,7,8,8,30,717.0,110.0,4.9,30.0,520.0,204.55,125.86
2016,7,8,8,45,744.5,110.5,4.95,30.5,570.5,256.99,168.31
2016,7,8,9,0,772.0,111.0,5.0,31.0,621.0,306.85,209.84
2016,7,8,9,15,787.5,114.0,5.0,31.5,666.5,357.31,252.08
2016,7,8,9,30,803.0,117.0,5.0,32.0,712.0,408.93,294.46
2016,7,8,9,45,819.5,116.5,5.0,32.5,753.5,464.06,338.34
2016,7,8,10,0,836.0,116.0,5.0,33.0,795.0,514.41,377.69
2016,7,8,10,15,845.0,118.0,4.95,33.5,829.5,563.19,414.66
2016,7,8,10,30,854.0,120.0,4.9,34.0,864.0,611.5,450.18
2016,7,8,10,45,863.0,119.5,4.9,34.5,893.0,657.05,482.97
2016,7,8,11,0,872.0,119.0,4.9,35.0,922.0,701.7,514.26
2016,7,8,11,15,876.5,120.0,4.85,35.0,943.0,743.26,542.78
2016,7,8,11,30,881.0,121.0,4.8,35.0,964.0,783.18,568.93
2016,7,8,11,45,883.0,122.0,4.8,35.5,977.0,819.3,591.34
2016,7,8,12,0,885.0,123.0,4.8,36.0,990.0,853.32,612.15
2016,7,8,12,15,886.0,123.5,4.8,36.0,996.0,883.85,631.83
2016,7,8,12,30,887.0,124.0,4.8,36.0,1002.0,912.07,649.97
2016,7,8,12,45,886.5,123.5,4.8,36.5,999.5,935.66,663.69
2016,7,8,13,0,886.0,123.0,4.8,37.0,997.0,956.65,675.82
2016,7,8,13,15,884.0,122.5,4.8,37.0,987.0,973.39,686.63
2016,7,8,13,30,882.0,122.0,4.8,37.0,977.0,987.1,695.63
2016,7,8,13,45,877.5,121.5,4.8,37.0,958.5,995.24,701.18
2016,7,8,14,0,873.0,121.0,4.8,37.0,940.0,1000.17,704.85
2016,7,8,14,15,867.5,120.0,4.8,37.0,915.0,1000.39,705.67
2016,7,8,14,30,862.0,119.0,4.8,37.0,890.0,997.43,704.62
2016,7,8,14,45,848.5,121.0,4.8,37.0,857.0,986.49,698.61
2016,7,8,15,0,835.0,123.0,4.8,37.0,824.0,972.67,690.9
2016,7,8,15,15,825.0,120.5,4.8,37.0,786.0,954.69,680.62
2016,7,8,15,30,815.0,118.0,4.8,37.0,748.0,942.51,674.21
2016,7,8,15,45,798.0,117.0,4.8,37.0,704.0,914.11,657.2
2016,7,8,16,0,781.0,116.0,4.8,37.0,660.0,883.5,638.85
2016,7,8,16,15,763.0,112.5,4.8,36.5,612.5,847.07,617.85
2016,7,8,16,30,745.0,109.0,4.8,36.0,565.0,808.91,595.42
2016,7,8,16,45,717.0,106.5,4.8,35.5,513.5,765.7,569.15
2016,7,8,17,0,689.0,104.0,4.8,35.0,462.0,718.31,539.47
2016,7,8,17,15,657.0,99.0,4.7,34.5,409.5,664.41,504.11
2016,7,8,17,30,625.0,94.0,4.6,34.0,357.0,610.89,468.25
2016,7,8,17,45,578.0,88.0,4.5,33.5,304.0,546.04,422.38
2016,7,8,18,0,531.0,82.0,4.4,33.0,251.0,483.39,376.06
2016,7,8,18,15,467.0,73.0,4.15,32.0,201.0,409.03,319.52
2016,7,8,18,30,403.0,64.0,3.9,31.0,151.0,336.19,261.99
2016,7,8,18,45,308.0,51.5,3.7,30.5,107.0,252.32,193.35
2016,7,8,19,0,213.0,39.0,3.5,30.0,63.0,177.97,129.92
2016,7,8,19,15,106.5,19.5,3.55,29.5,31.5,87.23,28.6
2016,7,8,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,5,45,0.0,10.5,3.45,24.5,10.5,10.01,0.0
2016,7,9,6,0,0.0,21.0,3.6,25.0,21.0,19.25,4.88
2016,7,9,6,15,36.5,41.5,3.75,25.0,47.5,36.22,24.13
2016,7,9,6,30,73.0,62.0,3.9,25.0,74.0,51.21,37.71
2016,7,9,6,45,109.5,82.0,4.05,25.5,108.0,66.67,51.27
2016,7,9,7,0,146.0,102.0,4.2,26.0,142.0,81.74,64.19
2016,7,9,7,15,359.5,95.0,4.2,26.5,223.0,66.81,51.41
2016,7,9,7,30,573.0,88.0,4.2,27.0,304.0,58.29,44.0
2016,7,9,7,45,442.5,135.0,4.2,28.0,317.0,97.17,68.49
2016,7,9,8,0,312.0,182.0,4.2,29.0,330.0,155.74,107.59
2016,7,9,8,15,515.5,146.5,4.2,29.5,426.0,167.62,105.26
2016,7,9,8,30,719.0,111.0,4.2,30.0,522.0,204.55,125.55
2016,7,9,8,45,523.0,193.5,4.2,30.5,507.0,265.75,181.91
2016,7,9,9,0,327.0,276.0,4.2,31.0,492.0,310.35,223.09
2016,7,9,9,15,563.5,198.0,4.15,31.5,602.0,343.26,244.73
2016,7,9,9,30,800.0,120.0,4.1,32.0,712.0,409.18,293.6
2016,7,9,9,45,507.5,254.5,4.1,32.5,638.0,429.73,313.02
2016,7,9,10,0,215.0,389.0,4.1,33.0,564.0,433.89,316.38
2016,7,9,10,15,221.5,407.0,4.05,33.5,594.0,466.92,339.56
2016,7,9,10,30,228.0,425.0,4.0,34.0,624.0,500.54,362.66
2016,7,9,10,45,137.5,415.0,4.0,34.5,536.5,449.95,325.52
2016,7,9,11,0,47.0,405.0,4.0,35.0,449.0,394.4,284.24
2016,7,9,11,15,453.0,269.0,3.95,35.0,702.0,566.96,414.29
2016,7,9,11,30,859.0,133.0,3.9,35.0,955.0,776.0,562.0
2016,7,9,11,45,851.5,141.0,3.85,35.5,965.5,809.88,581.53
2016,7,9,12,0,844.0,149.0,3.8,36.0,976.0,841.16,600.17
2016,7,9,12,15,844.5,149.0,3.75,36.0,981.0,869.85,618.23
2016,7,9,12,30,845.0,149.0,3.7,36.0,986.0,896.37,634.83
2016,7,9,12,45,840.5,151.5,3.65,36.0,982.0,918.33,648.48
2016,7,9,13,0,836.0,154.0,3.6,36.0,978.0,937.78,660.56
2016,7,9,13,15,833.0,153.5,3.55,36.0,967.5,953.21,670.14
2016,7,9,13,30,830.0,153.0,3.5,36.0,957.0,965.76,677.98
2016,7,9,13,45,820.0,155.5,3.5,36.5,937.5,980.24,686.03
2016,7,9,14,0,810.0,158.0,3.5,37.0,918.0,983.23,686.94
2016,7,9,14,15,803.5,156.0,3.45,36.5,893.0,981.97,687.91
2016,7,9,14,30,797.0,154.0,3.4,36.0,868.0,977.62,687.1
2016,7,9,14,45,792.5,149.5,3.35,36.0,837.0,969.58,682.66
2016,7,9,15,0,788.0,145.0,3.3,36.0,806.0,958.51,676.46
2016,7,9,15,15,776.5,142.5,3.2,35.5,768.0,939.77,666.55
2016,7,9,15,30,765.0,140.0,3.1,35.0,730.0,918.37,655.03
2016,7,9,15,45,744.0,139.5,3.05,35.0,686.0,887.58,636.44
2016,7,9,16,0,723.0,139.0,3.0,35.0,642.0,859.74,619.81
2016,7,9,16,15,703.0,134.5,3.0,35.0,595.0,821.88,596.78
2016,7,9,16,30,683.0,130.0,3.0,35.0,548.0,782.55,572.6
2016,7,9,16,45,650.5,127.5,3.0,35.0,497.0,733.57,541.55
2016,7,9,17,0,618.0,125.0,3.0,35.0,446.0,684.37,509.88
2016,7,9,17,15,583.0,118.5,2.85,34.5,394.0,628.63,473.39
2016,7,9,17,30,548.0,112.0,2.7,34.0,342.0,573.52,435.72
2016,7,9,17,45,498.5,104.0,2.55,33.5,290.5,502.07,384.98
2016,7,9,18,0,449.0,96.0,2.4,33.0,239.0,439.79,339.24
2016,7,9,18,15,383.5,84.5,2.35,32.0,190.5,366.32,284.09
2016,7,9,18,30,318.0,73.0,2.3,31.0,142.0,298.18,230.77
2016,7,9,18,45,229.0,57.5,2.25,30.5,99.5,217.96,165.81
2016,7,9,19,0,140.0,42.0,2.2,30.0,57.0,137.01,98.74
2016,7,9,19,15,70.0,21.0,2.5,29.5,28.5,65.65,18.86
2016,7,9,19,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,10.0,2.35,24.0,10.0,9.53,0.0
2016,7,10,6,0,0.0,20.0,2.5,24.0,20.0,18.4,3.84
2016,7,10,6,15,43.5,42.5,2.75,24.5,50.0,35.7,23.72
2016,7,10,6,30,87.0,65.0,3.0,25.0,80.0,53.25,39.4
2016,7,10,6,45,147.0,81.5,3.3,25.5,117.0,63.38,48.46
2016,7,10,7,0,207.0,98.0,3.6,26.0,154.0,75.06,58.52
2016,7,10,7,15,192.5,123.0,3.7,26.5,184.5,91.84,72.59
2016,7,10,7,30,178.0,148.0,3.8,27.0,215.0,114.24,91.05
2016,7,10,7,45,185.5,172.5,3.9,27.5,252.0,133.41,100.03
2016,7,10,8,0,193.0,197.0,4.0,28.0,289.0,164.78,119.17
2016,7,10,8,15,139.5,221.0,4.0,28.5,291.5,189.6,138.32
2016,7,10,8,30,86.0,245.0,4.0,29.0,294.0,216.54,160.46
2016,7,10,8,45,119.0,273.0,4.0,29.5,347.5,245.47,180.84
2016,7,10,9,0,152.0,301.0,4.0,30.0,401.0,285.95,210.26
2016,7,10,9,15,127.5,321.5,3.95,30.0,410.0,305.47,225.71
2016,7,10,9,30,103.0,342.0,3.9,30.0,419.0,329.94,244.34
2016,7,10,9,45,256.5,335.5,3.9,30.5,540.0,387.83,285.79
2016,7,10,10,0,410.0,329.0,3.9,31.0,661.0,469.84,345.35
2016,7,10,10,15,327.0,375.5,3.9,31.5,648.0,492.19,360.87
2016,7,10,10,30,244.0,422.0,3.9,32.0,635.0,501.07,365.98
2016,7,10,10,45,148.5,417.5,3.9,32.5,548.5,458.8,334.47
2016,7,10,11,0,53.0,413.0,3.9,33.0,462.0,405.22,294.24
2016,7,10,11,15,59.0,417.5,3.9,33.0,473.0,419.11,304.24
2016,7,10,11,30,65.0,422.0,3.9,33.0,484.0,433.4,314.33
2016,7,10,11,45,201.5,440.5,3.9,33.5,637.5,563.74,407.8
2016,7,10,12,0,338.0,459.0,3.9,34.0,791.0,704.88,505.14
2016,7,10,12,15,200.5,462.5,3.9,34.0,660.0,606.31,434.8
2016,7,10,12,30,63.0,466.0,3.9,34.0,529.0,495.37,355.12
2016,7,10,12,45,123.5,485.5,3.95,34.5,608.0,579.18,414.28
2016,7,10,13,0,184.0,505.0,4.0,35.0,687.0,663.44,471.81
2016,7,10,13,15,492.5,338.0,4.05,35.0,817.0,818.55,585.02
2016,7,10,13,30,801.0,171.0,4.1,35.0,947.0,963.47,683.79
2016,7,10,13,45,794.0,172.0,4.15,35.5,929.0,970.96,686.88
2016,7,10,14,0,787.0,173.0,4.2,36.0,911.0,975.41,689.08
2016,7,10,14,15,780.5,171.0,4.2,36.0,886.0,974.27,689.01
2016,7,10,14,30,774.0,169.0,4.2,36.0,861.0,970.1,687.17
2016,7,10,14,45,758.5,170.5,4.2,36.0,828.5,957.61,680.14
2016,7,10,15,0,743.0,172.0,4.2,36.0,796.0,942.35,671.47
2016,7,10,15,15,730.5,169.0,4.2,35.5,758.5,928.52,665.2
2016,7,10,15,30,718.0,166.0,4.2,35.0,721.0,906.54,653.63
2016,7,10,15,45,690.0,168.0,4.25,35.0,676.0,873.01,633.34
2016,7,10,16,0,662.0,170.0,4.3,35.0,631.0,837.87,611.88
2016,7,10,16,15,640.0,164.5,4.3,34.5,584.0,798.52,588.41
2016,7,10,16,30,618.0,159.0,4.3,34.0,537.0,757.87,563.71
2016,7,10,16,45,572.5,159.0,4.3,34.0,484.5,701.93,526.53
2016,7,10,17,0,527.0,159.0,4.3,34.0,432.0,641.88,485.21
2016,7,10,17,15,488.5,150.0,4.1,33.5,381.0,584.33,445.53
2016,7,10,17,30,450.0,141.0,3.9,33.0,330.0,528.13,405.84
2016,7,10,17,45,382.5,133.0,3.75,32.5,277.5,453.98,351.39
2016,7,10,18,0,315.0,125.0,3.6,32.0,225.0,373.54,290.81
2016,7,10,18,15,251.5,107.5,3.4,31.0,178.0,301.45,235.28
2016,7,10,18,30,188.0,90.0,3.2,30.0,131.0,234.88,182.25
2016,7,10,18,45,112.5,67.0,3.0,29.5,89.5,150.67,113.96
2016,7,10,19,0,37.0,44.0,2.8,29.0,48.0,74.03,51.14
2016,7,10,19,15,18.5,22.0,2.9,28.5,24.0,33.65,6.21
2016,7,10,19,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,5,45,4.5,10.0,4.5,24.5,10.5,9.53,0.0
2016,7,11,6,0,9.0,20.0,4.6,25.0,21.0,18.19,2.97
2016,7,11,6,15,64.0,46.0,4.75,25.0,56.0,38.13,25.56
2016,7,11,6,30,119.0,72.0,4.9,25.0,91.0,57.9,43.28
2016,7,11,6,45,199.0,90.0,5.1,25.5,137.0,69.45,53.6
2016,7,11,7,0,279.0,108.0,5.3,26.0,183.0,82.15,64.55
2016,7,11,7,15,336.5,122.0,5.45,26.5,233.0,91.61,72.44
2016,7,11,7,30,394.0,136.0,5.6,27.0,283.0,94.31,74.42
2016,7,11,7,45,457.5,140.0,5.75,28.0,337.0,99.23,77.98
2016,7,11,8,0,521.0,144.0,5.9,29.0,391.0,133.75,83.91
2016,7,11,8,15,554.0,151.5,6.0,29.5,442.0,174.12,109.11
2016,7,11,8,30,587.0,159.0,6.1,30.0,493.0,216.98,140.67
2016,7,11,8,45,623.0,160.0,6.2,30.5,544.0,259.65,174.49
2016,7,11,9,0,659.0,161.0,6.3,31.0,595.0,306.32,212.58
2016,7,11,9,15,679.0,166.0,6.35,31.5,640.5,354.56,252.47
2016,7,11,9,30,699.0,171.0,6.4,32.0,686.0,404.61,293.25
2016,7,11,9,45,718.5,172.0,6.5,32.5,728.0,452.82,332.02
2016,7,11,10,0,738.0,173.0,6.6,33.0,770.0,502.32,370.91
2016,7,11,10,15,749.5,176.0,6.6,33.0,805.5,553.66,410.83
2016,7,11,10,30,761.0,179.0,6.6,33.0,841.0,600.96,447.09
2016,7,11,10,45,772.0,179.5,6.65,33.5,870.5,645.67,479.97
2016,7,11,11,0,783.0,180.0,6.7,34.0,900.0,689.98,511.84
2016,7,11,11,15,789.0,182.0,6.65,34.5,922.0,731.37,540.65
2016,7,11,11,30,795.0,184.0,6.6,35.0,944.0,771.55,568.01
2016,7,11,11,45,792.5,189.5,6.6,35.5,956.5,806.69,590.66
2016,7,11,12,0,790.0,195.0,6.6,36.0,969.0,839.81,611.58
2016,7,11,12,15,791.5,195.5,6.55,36.0,975.0,869.84,631.39
2016,7,11,12,30,793.0,196.0,6.5,36.0,981.0,897.93,649.85
2016,7,11,12,45,791.5,196.5,6.45,36.0,978.5,921.22,665.08
2016,7,11,13,0,790.0,197.0,6.4,36.0,976.0,942.13,678.75
2016,7,11,13,15,787.5,196.5,6.3,36.0,966.0,958.51,689.22
2016,7,11,13,30,785.0,196.0,6.2,36.0,956.0,972.06,697.88
2016,7,11,13,45,778.5,195.5,6.15,36.5,937.5,978.72,700.89
2016,7,11,14,0,772.0,195.0,6.1,37.0,919.0,982.33,702.02
2016,7,11,14,15,765.0,193.0,6.05,37.0,894.0,980.91,701.5
2016,7,11,14,30,758.0,191.0,6.0,37.0,869.0,976.46,699.14
2016,7,11,14,45,756.5,183.5,5.95,37.0,839.0,968.93,694.91
2016,7,11,15,0,755.0,176.0,5.9,37.0,809.0,958.36,688.81
2016,7,11,15,15,742.0,172.5,5.85,36.5,770.5,943.68,681.6
2016,7,11,15,30,729.0,169.0,5.8,36.0,732.0,920.56,668.83
2016,7,11,15,45,709.0,167.0,5.8,36.0,688.0,890.03,649.98
2016,7,11,16,0,689.0,165.0,5.8,36.0,644.0,857.56,629.79
2016,7,11,16,15,667.5,160.0,5.75,35.5,596.5,818.63,606.11
2016,7,11,16,30,646.0,155.0,5.7,35.0,549.0,778.3,581.21
