Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,16,45,612.5,150.5,5.7,34.5,497.5,727.03,548.39
2016,7,11,17,0,579.0,146.0,5.7,34.0,446.0,675.55,514.51
2016,7,11,17,15,541.0,138.0,5.6,33.5,393.5,611.77,470.28
2016,7,11,17,30,503.0,130.0,5.5,33.0,341.0,555.14,430.07
2016,7,11,17,45,447.5,121.0,5.45,32.5,289.0,486.31,379.45
2016,7,11,18,0,392.0,112.0,5.4,32.0,237.0,420.97,329.95
2016,7,11,18,15,323.5,98.0,5.3,31.0,188.0,345.23,271.3
2016,7,11,18,30,255.0,84.0,5.2,30.0,139.0,265.61,207.79
2016,7,11,18,45,170.0,64.5,5.1,29.5,96.5,186.67,142.76
2016,7,11,19,0,85.0,45.0,5.0,29.0,54.0,107.47,76.72
2016,7,11,19,15,42.5,22.5,5.0,28.5,27.0,50.32,10.66
2016,7,11,19,30,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,26.5,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,25.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,25.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,25.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,24.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,24.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,24.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,24.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,23.5,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,23.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,5,45,23.5,11.5,4.9,23.5,13.0,10.96,0.0
2016,7,12,6,0,47.0,23.0,5.0,24.0,26.0,19.85,2.89
2016,7,12,6,15,140.5,42.5,5.15,24.5,63.5,34.4,22.5
2016,7,12,6,30,234.0,62.0,5.3,25.0,101.0,47.39,34.41
2016,7,12,6,45,331.0,72.5,5.45,25.5,149.5,53.99,40.47
2016,7,12,7,0,428.0,83.0,5.6,26.0,198.0,60.33,46.02
2016,7,12,7,15,252.0,114.5,5.6,26.5,186.5,86.27,67.95
2016,7,12,7,30,76.0,146.0,5.6,27.0,175.0,118.53,94.77
2016,7,12,7,45,146.5,170.0,5.7,28.0,236.0,130.48,103.99
2016,7,12,8,0,217.0,194.0,5.8,29.0,297.0,163.46,117.35
2016,7,12,8,15,460.5,154.5,5.85,29.5,406.0,164.25,105.27
2016,7,12,8,30,704.0,115.0,5.9,30.0,515.0,201.56,124.01
2016,7,12,8,45,730.5,116.5,5.95,30.5,565.0,254.25,166.55
2016,7,12,9,0,757.0,118.0,6.0,31.0,615.0,303.9,207.96
2016,7,12,9,15,515.5,225.5,6.0,31.5,575.5,347.64,249.89
2016,7,12,9,30,274.0,333.0,6.0,32.0,536.0,374.1,274.51
2016,7,12,9,45,546.0,230.0,6.0,32.5,662.0,425.14,311.83
2016,7,12,10,0,818.0,127.0,6.0,33.0,788.0,506.28,373.28
2016,7,12,10,15,827.0,129.0,5.95,33.5,822.5,558.68,413.15
2016,7,12,10,30,836.0,131.0,5.9,34.0,857.0,606.4,448.7
2016,7,12,10,45,845.0,130.5,5.9,34.5,886.0,651.41,481.55
2016,7,12,11,0,854.0,130.0,5.9,35.0,915.0,695.55,512.96
2016,7,12,11,15,858.5,131.5,5.85,35.0,936.0,737.07,542.48
2016,7,12,11,30,863.0,133.0,5.8,35.0,957.0,777.0,569.15
2016,7,12,11,45,874.0,127.5,5.8,35.5,972.5,814.33,592.82
2016,7,12,12,0,885.0,122.0,5.8,36.0,988.0,850.08,615.2
2016,7,12,12,15,886.0,122.0,5.75,36.0,993.5,880.36,634.84
2016,7,12,12,30,887.0,122.0,5.7,36.0,999.0,908.32,652.88
2016,7,12,12,45,888.5,120.5,5.7,36.5,997.5,932.96,667.58
2016,7,12,13,0,890.0,119.0,5.7,37.0,996.0,955.04,680.57
2016,7,12,13,15,887.5,118.5,5.65,37.0,985.5,971.45,691.06
2016,7,12,13,30,885.0,118.0,5.6,37.0,975.0,984.81,699.66
2016,7,12,13,45,881.5,117.0,5.6,37.0,957.0,993.54,705.69
2016,7,12,14,0,878.0,116.0,5.6,37.0,939.0,999.06,709.79
2016,7,12,14,15,872.5,114.5,5.55,37.0,913.5,998.83,709.99
2016,7,12,14,30,867.0,113.0,5.5,37.0,888.0,995.38,708.27
2016,7,12,14,45,857.5,112.5,5.5,37.0,855.5,985.81,703.07
2016,7,12,15,0,848.0,112.0,5.5,37.0,823.0,973.21,696.05
2016,7,12,15,15,837.5,110.0,5.5,37.0,785.0,955.08,685.53
2016,7,12,15,30,827.0,108.0,5.5,37.0,747.0,934.16,673.26
2016,7,12,15,45,809.0,108.0,5.5,37.0,702.0,905.68,656.03
2016,7,12,16,0,791.0,108.0,5.5,37.0,657.0,883.29,642.89
2016,7,12,16,15,773.0,104.5,5.5,36.5,609.5,846.63,621.39
2016,7,12,16,30,755.0,101.0,5.5,36.0,562.0,808.2,598.48
2016,7,12,16,45,725.0,100.0,5.55,35.5,510.0,760.86,569.2
2016,7,12,17,0,695.0,99.0,5.6,35.0,458.0,716.88,541.71
2016,7,12,17,15,663.0,94.0,5.55,34.5,405.5,662.78,505.95
2016,7,12,17,30,631.0,89.0,5.5,34.0,353.0,609.06,469.62
2016,7,12,17,45,584.5,83.0,5.5,33.5,300.5,544.37,423.76
2016,7,12,18,0,538.0,77.0,5.5,33.0,248.0,481.92,377.16
2016,7,12,18,15,474.0,68.5,5.4,32.5,198.0,407.98,319.77
2016,7,12,18,30,410.0,60.0,5.3,32.0,148.0,338.6,263.88
2016,7,12,18,45,315.5,48.5,5.25,31.5,104.0,252.13,192.97
2016,7,12,19,0,221.0,37.0,5.2,31.0,60.0,179.18,129.98
2016,7,12,19,15,110.5,18.5,5.15,30.5,30.0,86.71,19.27
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,28.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,26.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,24.5,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,5,45,39.5,11.0,4.05,24.5,13.5,10.48,0.0
2016,7,13,6,0,79.0,22.0,4.2,25.0,27.0,18.29,1.23
2016,7,13,6,15,185.5,38.5,4.35,25.5,64.5,29.9,18.68
2016,7,13,6,30,292.0,55.0,4.5,26.0,102.0,41.92,29.66
2016,7,13,6,45,391.0,62.5,4.65,26.5,151.5,46.44,33.89
2016,7,13,7,0,490.0,70.0,4.8,27.0,201.0,50.44,37.42
2016,7,13,7,15,542.5,77.0,4.9,27.5,253.0,53.12,39.63
2016,7,13,7,30,595.0,84.0,5.0,28.0,305.0,55.62,41.57
2016,7,13,7,45,647.5,85.0,5.15,29.0,360.5,57.48,42.81
2016,7,13,8,0,700.0,86.0,5.3,30.0,416.0,103.4,54.48
2016,7,13,8,15,726.0,90.0,5.4,30.5,468.0,148.89,82.09
2016,7,13,8,30,752.0,94.0,5.5,31.0,520.0,197.42,118.29
2016,7,13,8,45,776.5,95.0,5.6,31.5,570.5,246.1,157.89
2016,7,13,9,0,801.0,96.0,5.7,32.0,621.0,297.28,200.74
2016,7,13,9,15,815.5,98.5,5.7,32.5,666.5,354.83,248.58
2016,7,13,9,30,830.0,101.0,5.7,33.0,712.0,406.76,291.53
2016,7,13,9,45,842.5,102.0,5.75,33.5,752.5,457.31,332.59
2016,7,13,10,0,855.0,103.0,5.8,34.0,793.0,508.14,372.76
2016,7,13,10,15,863.0,104.5,5.85,34.5,828.0,557.02,410.42
2016,7,13,10,30,871.0,106.0,5.9,35.0,863.0,605.32,446.61
2016,7,13,10,45,877.5,107.0,5.95,35.5,891.5,651.45,480.32
2016,7,13,11,0,884.0,108.0,6.0,36.0,920.0,696.45,512.4
2016,7,13,11,15,888.0,109.0,6.0,36.0,941.0,738.33,541.59
2016,7,13,11,30,892.0,110.0,6.0,36.0,962.0,778.5,568.55
2016,7,13,11,45,873.5,125.5,6.0,36.5,970.0,811.55,589.28
2016,7,13,12,0,855.0,141.0,6.0,37.0,978.0,841.15,607.53
2016,7,13,12,15,856.5,141.5,6.0,37.0,983.5,871.61,627.58
2016,7,13,12,30,858.0,142.0,6.0,37.0,989.0,899.91,646.14
2016,7,13,12,45,856.0,142.5,6.05,37.5,986.5,922.77,659.97
2016,7,13,13,0,854.0,143.0,6.1,38.0,984.0,943.1,672.16
2016,7,13,13,15,852.0,142.5,6.1,38.0,974.0,959.78,683.18
2016,7,13,13,30,850.0,142.0,6.1,38.0,964.0,973.54,692.41
2016,7,13,13,45,845.0,141.5,6.1,38.0,946.0,981.33,697.86
2016,7,13,14,0,840.0,141.0,6.1,38.0,928.0,986.0,701.43
2016,7,13,14,15,834.0,139.5,6.05,37.5,903.0,985.54,703.03
2016,7,13,14,30,828.0,138.0,6.0,37.0,878.0,981.98,702.75
2016,7,13,14,45,808.5,143.0,6.0,37.0,843.5,977.91,701.08
2016,7,13,15,0,789.0,148.0,6.0,37.0,809.0,962.16,691.86
2016,7,13,15,15,777.5,145.5,5.95,36.5,771.5,943.52,682.05
2016,7,13,15,30,766.0,143.0,5.9,36.0,734.0,922.19,670.49
2016,7,13,15,45,747.0,141.5,5.9,36.0,690.0,892.25,652.01
2016,7,13,16,0,728.0,140.0,5.9,36.0,646.0,865.26,635.52
2016,7,13,16,15,708.0,136.0,5.85,35.5,598.5,827.92,612.95
2016,7,13,16,30,688.0,132.0,5.8,35.0,551.0,789.07,589.12
2016,7,13,16,45,656.0,129.0,5.75,35.0,499.5,739.79,556.45
2016,7,13,17,0,624.0,126.0,5.7,35.0,448.0,690.23,523.16
2016,7,13,17,15,588.5,119.5,5.6,34.5,396.0,633.86,485.28
2016,7,13,17,30,553.0,113.0,5.5,34.0,344.0,578.12,446.18
2016,7,13,17,45,501.0,105.0,5.4,33.5,292.0,504.9,392.8
2016,7,13,18,0,449.0,97.0,5.3,33.0,240.0,440.86,344.57
2016,7,13,18,15,381.0,86.0,5.0,32.5,190.5,366.52,286.49
2016,7,13,18,30,313.0,75.0,4.7,32.0,141.0,297.78,231.04
2016,7,13,18,45,222.5,58.5,4.45,31.5,98.5,215.92,164.11
2016,7,13,19,0,132.0,42.0,4.2,31.0,56.0,133.9,95.65
2016,7,13,19,15,66.0,21.0,4.05,30.5,28.0,63.76,10.26
2016,7,13,19,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,29.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,24.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,7,14,5,45,63.0,10.5,3.6,23.5,14.5,10.01,0.0
2016,7,14,6,0,126.0,21.0,3.8,24.0,29.0,16.58,0.0
2016,7,14,6,15,246.5,34.5,3.95,24.5,68.0,26.76,16.16
2016,7,14,6,30,367.0,48.0,4.1,25.0,107.0,37.3,25.89
2016,7,14,6,45,447.5,56.5,4.25,25.5,156.0,41.95,30.21
2016,7,14,7,0,528.0,65.0,4.4,26.0,205.0,46.38,34.12
2016,7,14,7,15,579.5,71.5,4.5,26.5,258.0,48.89,36.2
2016,7,14,7,30,631.0,78.0,4.6,27.0,311.0,51.24,38.04
2016,7,14,7,45,665.5,83.5,4.75,28.0,364.5,55.33,41.19
2016,7,14,8,0,700.0,89.0,4.9,29.0,418.0,99.17,51.7
2016,7,14,8,15,726.5,93.0,4.9,29.5,470.5,150.13,83.43
2016,7,14,8,30,753.0,97.0,4.9,30.0,523.0,198.78,119.61
2016,7,14,8,45,771.0,101.0,4.95,30.5,572.5,248.46,160.18
2016,7,14,9,0,789.0,105.0,5.0,31.0,622.0,299.98,203.37
2016,7,14,9,15,804.0,108.0,4.95,31.5,667.5,351.32,246.47
2016,7,14,9,30,819.0,111.0,4.9,32.0,713.0,403.77,289.66
2016,7,14,9,45,828.5,114.5,4.85,32.5,753.5,460.23,334.66
2016,7,14,10,0,838.0,118.0,4.8,33.0,794.0,511.07,374.34
2016,7,14,10,15,846.5,119.5,4.75,33.5,828.5,559.55,411.17
2016,7,14,10,30,855.0,121.0,4.7,34.0,863.0,607.51,446.49
2016,7,14,10,45,859.0,124.0,4.7,34.5,891.0,653.17,479.26
2016,7,14,11,0,863.0,127.0,4.7,35.0,919.0,697.53,510.23
2016,7,14,11,15,867.5,128.0,4.7,35.0,940.0,739.08,539.39
2016,7,14,11,30,872.0,129.0,4.7,35.0,961.0,779.03,565.8
2016,7,14,11,45,874.0,129.5,4.7,35.5,974.0,814.77,587.99
2016,7,14,12,0,876.0,130.0,4.7,36.0,987.0,848.44,608.61
2016,7,14,12,15,876.5,130.5,4.7,36.0,992.5,878.64,628.09
2016,7,14,12,30,877.0,131.0,4.7,36.0,998.0,906.53,646.03
2016,7,14,12,45,874.5,132.5,4.75,36.5,995.0,930.22,660.09
2016,7,14,13,0,872.0,134.0,4.8,37.0,992.0,951.3,672.48
2016,7,14,13,15,869.5,133.5,4.85,37.0,981.5,967.71,683.37
2016,7,14,13,30,867.0,133.0,4.9,37.0,971.0,981.13,692.55
2016,7,14,13,45,860.5,133.0,4.95,37.0,952.0,988.01,697.68
2016,7,14,14,0,854.0,133.0,5.0,37.0,933.0,991.7,700.95
2016,7,14,14,15,848.0,132.0,5.05,36.5,908.0,991.72,703.51
2016,7,14,14,30,842.0,131.0,5.1,36.0,883.0,988.59,704.19
2016,7,14,14,45,832.0,130.0,5.15,36.0,850.5,978.37,698.93
2016,7,14,15,0,822.0,129.0,5.2,36.0,818.0,965.18,691.86
2016,7,14,15,15,811.5,127.0,5.25,36.0,780.0,956.42,687.81
2016,7,14,15,30,801.0,125.0,5.3,36.0,742.0,936.08,676.2
2016,7,14,15,45,785.0,123.0,5.35,36.0,698.5,907.85,659.43
2016,7,14,16,0,769.0,121.0,5.4,36.0,655.0,877.35,641.11
2016,7,14,16,15,750.5,117.5,5.35,35.5,607.5,840.8,619.36
2016,7,14,16,30,732.0,114.0,5.3,35.0,560.0,802.53,596.22
2016,7,14,16,45,704.5,110.5,5.25,34.5,508.5,759.33,569.33
2016,7,14,17,0,677.0,107.0,5.2,34.0,457.0,711.52,538.72
2016,7,14,17,15,644.0,102.0,5.05,33.5,404.5,657.23,502.47
2016,7,14,17,30,611.0,97.0,4.9,33.0,352.0,603.37,465.74
2016,7,14,17,45,560.5,91.0,4.8,33.0,299.0,536.48,416.66
2016,7,14,18,0,510.0,85.0,4.7,33.0,246.0,472.03,367.78
2016,7,14,18,15,443.5,75.5,4.45,32.5,195.5,392.34,306.27
2016,7,14,18,30,377.0,66.0,4.2,32.0,145.0,323.41,250.94
2016,7,14,18,45,276.0,52.5,4.0,31.5,101.5,236.52,180.04
2016,7,14,19,0,175.0,39.0,3.8,31.0,58.0,159.88,114.76
2016,7,14,19,15,87.5,19.5,3.8,30.5,29.0,77.86,10.26
2016,7,14,19,30,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,29.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,28.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,5,45,13.0,10.5,3.65,24.5,11.0,10.01,0.0
2016,7,15,6,0,26.0,21.0,3.8,25.0,22.0,18.2,0.0
2016,7,15,6,15,111.0,42.0,3.85,25.0,58.5,33.94,21.86
2016,7,15,6,30,196.0,63.0,3.9,25.0,95.0,49.92,36.47
2016,7,15,6,45,290.0,76.0,4.0,25.5,143.0,56.83,42.85
2016,7,15,7,0,384.0,89.0,4.1,26.0,191.0,64.96,49.93
2016,7,15,7,15,442.5,99.5,4.15,26.5,242.5,70.74,54.77
2016,7,15,7,30,501.0,110.0,4.2,27.0,294.0,76.2,59.15
2016,7,15,7,45,526.5,117.0,4.3,28.0,338.5,79.92,61.83
2016,7,15,8,0,552.0,124.0,4.4,29.0,383.0,115.84,69.83
2016,7,15,8,15,546.5,143.5,4.4,29.5,426.0,163.51,101.23
2016,7,15,8,30,541.0,163.0,4.4,30.0,469.0,209.43,136.15
2016,7,15,8,45,620.0,155.5,4.45,30.5,536.5,251.4,167.29
2016,7,15,9,0,699.0,148.0,4.5,31.0,604.0,303.04,207.58
2016,7,15,9,15,717.0,152.0,4.45,31.5,650.0,351.99,247.92
2016,7,15,9,30,735.0,156.0,4.4,32.0,696.0,402.5,288.84
2016,7,15,9,45,743.5,162.0,4.35,33.0,735.0,451.83,327.38
2016,7,15,10,0,752.0,168.0,4.3,34.0,774.0,505.44,367.6
2016,7,15,10,15,762.0,171.0,4.15,34.0,809.0,552.68,403.53
2016,7,15,10,30,772.0,174.0,4.0,34.0,844.0,599.83,438.46
2016,7,15,10,45,773.5,180.0,3.85,34.5,870.0,643.88,469.26
2016,7,15,11,0,775.0,186.0,3.7,35.0,896.0,686.73,498.27
2016,7,15,11,15,780.0,187.5,3.55,35.5,917.0,726.85,524.69
2016,7,15,11,30,785.0,189.0,3.4,36.0,938.0,765.71,549.53
2016,7,15,11,45,783.0,193.5,3.3,36.5,950.0,800.24,570.53
2016,7,15,12,0,781.0,198.0,3.2,37.0,962.0,832.8,589.5
2016,7,15,12,15,782.0,198.5,3.2,37.0,967.0,862.34,608.1
2016,7,15,12,30,783.0,199.0,3.2,37.0,972.0,889.92,625.43
2016,7,15,12,45,778.5,201.5,3.2,37.5,968.5,912.25,638.07
2016,7,15,13,0,774.0,204.0,3.2,38.0,965.0,932.13,649.18
2016,7,15,13,15,771.0,203.0,3.3,38.0,955.0,947.48,659.52
2016,7,15,13,30,768.0,202.0,3.4,38.0,945.0,960.01,668.22
2016,7,15,13,45,761.0,202.0,3.5,38.0,926.5,966.66,673.36
2016,7,15,14,0,754.0,202.0,3.6,38.0,908.0,970.3,676.78
2016,7,15,14,15,746.5,199.5,3.7,38.0,883.0,974.25,680.53
2016,7,15,14,30,739.0,197.0,3.8,38.0,858.0,969.14,678.69
2016,7,15,14,45,728.5,194.5,3.95,38.0,826.0,958.12,673.55
2016,7,15,15,0,718.0,192.0,4.1,38.0,794.0,944.32,666.71
2016,7,15,15,15,704.5,188.5,4.1,37.5,756.0,923.8,656.21
2016,7,15,15,30,691.0,185.0,4.1,37.0,718.0,900.81,644.14
2016,7,15,15,45,674.5,180.0,4.2,37.0,675.0,870.99,626.69
2016,7,15,16,0,658.0,175.0,4.3,37.0,632.0,839.16,607.81
2016,7,15,16,15,635.5,169.5,4.3,36.5,584.5,799.46,584.31
2016,7,15,16,30,613.0,164.0,4.3,36.0,537.0,758.47,559.61
2016,7,15,16,45,583.0,157.5,4.3,36.0,486.5,708.86,527.3
2016,7,15,17,0,553.0,151.0,4.3,36.0,436.0,653.61,490.17
2016,7,15,17,15,514.0,142.5,4.15,35.5,384.0,595.32,450.47
2016,7,15,17,30,475.0,134.0,4.0,35.0,332.0,538.37,410.72
2016,7,15,17,45,420.5,123.5,3.85,34.5,280.5,469.62,360.99
2016,7,15,18,0,366.0,113.0,3.7,34.0,229.0,404.31,312.32
2016,7,15,18,15,298.5,98.0,3.4,33.0,180.5,318.26,246.81
2016,7,15,18,30,231.0,83.0,3.1,32.0,132.0,250.33,192.97
2016,7,15,18,45,148.5,62.5,2.8,31.5,90.5,172.52,129.79
2016,7,15,19,0,66.0,42.0,2.5,31.0,49.0,93.7,64.98
2016,7,15,19,15,33.0,21.0,2.55,30.5,24.5,43.67,0.98
2016,7,15,19,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,5.0,2.7,23.5,5.0,4.77,0.0
2016,7,16,6,0,0.0,10.0,2.9,24.0,10.0,9.27,0.0
2016,7,16,6,15,0.0,27.5,2.95,24.5,27.5,25.44,14.96
2016,7,16,6,30,0.0,45.0,3.0,25.0,45.0,40.91,28.89
2016,7,16,6,45,3.5,67.0,3.15,25.5,68.0,59.77,45.33
2016,7,16,7,0,7.0,89.0,3.3,26.0,91.0,78.39,61.31
2016,7,16,7,15,15.5,110.5,3.3,26.5,116.0,96.47,76.49
2016,7,16,7,30,24.0,132.0,3.3,27.0,141.0,109.04,86.7
2016,7,16,7,45,194.5,150.0,3.35,27.5,239.5,108.42,85.73
2016,7,16,8,0,365.0,168.0,3.4,28.0,338.0,144.8,98.92
2016,7,16,8,15,380.0,188.0,3.4,28.5,384.5,183.9,124.22
2016,7,16,8,30,395.0,208.0,3.4,29.0,431.0,217.58,148.59
2016,7,16,8,45,472.0,203.0,3.45,30.0,493.5,255.56,175.49
2016,7,16,9,0,549.0,198.0,3.5,31.0,556.0,301.68,209.97
2016,7,16,9,15,520.0,227.5,3.45,31.5,586.5,347.48,247.41
2016,7,16,9,30,491.0,257.0,3.4,32.0,617.0,390.36,281.5
2016,7,16,9,45,654.5,193.0,3.4,32.5,702.0,437.3,316.76
2016,7,16,10,0,818.0,129.0,3.4,33.0,787.0,503.93,366.88
2016,7,16,10,15,678.5,224.5,3.35,33.5,787.0,547.87,398.53
2016,7,16,10,30,539.0,320.0,3.3,34.0,787.0,583.53,422.15
2016,7,16,10,45,696.5,227.0,3.3,34.5,851.5,632.1,458.41
2016,7,16,11,0,854.0,134.0,3.3,35.0,916.0,695.69,504.65
2016,7,16,11,15,690.5,259.0,3.3,35.0,901.0,723.03,519.85
2016,7,16,11,30,527.0,384.0,3.3,35.0,886.0,741.89,528.48
2016,7,16,11,45,686.5,269.0,3.3,35.5,933.0,790.8,564.41
2016,7,16,12,0,846.0,154.0,3.3,36.0,980.0,843.14,599.26
2016,7,16,12,15,847.0,154.5,3.35,36.0,986.0,873.18,618.39
2016,7,16,12,30,848.0,155.0,3.4,36.0,992.0,901.05,636.26
2016,7,16,12,45,846.5,155.0,3.5,36.5,989.5,923.98,649.93
2016,7,16,13,0,845.0,155.0,3.6,37.0,987.0,944.42,662.06
2016,7,16,13,15,842.5,154.5,3.65,37.0,976.5,960.75,672.75
2016,7,16,13,30,840.0,154.0,3.7,37.0,966.0,974.17,681.72
2016,7,16,13,45,834.5,153.5,3.8,37.5,947.5,981.64,685.95
2016,7,16,14,0,829.0,153.0,3.9,38.0,929.0,995.09,694.06
2016,7,16,14,15,822.5,151.5,4.0,37.5,904.0,994.58,696.39
2016,7,16,14,30,816.0,150.0,4.1,37.0,879.0,990.92,696.95
2016,7,16,14,45,812.5,144.5,4.2,37.0,848.0,982.86,693.38
2016,7,16,15,0,809.0,139.0,4.3,37.0,817.0,971.65,687.92
2016,7,16,15,15,797.5,136.5,4.35,37.0,778.5,952.78,677.38
2016,7,16,15,30,786.0,134.0,4.4,37.0,740.0,931.18,665.15
2016,7,16,15,45,769.5,131.5,4.45,37.0,696.0,902.2,648.13
2016,7,16,16,0,753.0,129.0,4.5,37.0,652.0,870.99,629.6
2016,7,16,16,15,733.5,125.5,4.55,36.5,603.5,833.9,608.27
2016,7,16,16,30,714.0,122.0,4.6,36.0,555.0,799.86,588.73
2016,7,16,16,45,686.5,117.5,4.65,35.5,503.5,751.95,559.29
2016,7,16,17,0,659.0,113.0,4.7,35.0,452.0,703.47,528.86
2016,7,16,17,15,624.5,107.0,4.65,34.5,399.5,647.37,491.98
2016,7,16,17,30,590.0,101.0,4.6,34.0,347.0,591.83,454.54
2016,7,16,17,45,541.5,94.0,4.55,33.5,294.0,525.94,407.21
2016,7,16,18,0,493.0,87.0,4.5,33.0,241.0,462.38,360.0
2016,7,16,18,15,427.0,76.5,4.25,32.5,191.5,382.98,298.76
2016,7,16,18,30,361.0,66.0,4.0,32.0,142.0,313.86,243.28
2016,7,16,18,45,267.5,52.0,3.75,31.5,99.0,231.22,175.67
2016,7,16,19,0,174.0,38.0,3.5,31.0,56.0,158.11,112.83
2016,7,16,19,15,87.0,19.0,3.4,30.5,28.0,76.34,1.14
2016,7,16,19,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,29.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,5,45,29.0,10.0,2.65,23.5,11.5,9.53,0.0
2016,7,17,6,0,58.0,20.0,2.9,24.0,23.0,16.66,0.0
2016,7,17,6,15,160.0,38.0,2.95,24.5,60.0,29.64,18.27
2016,7,17,6,30,262.0,56.0,3.0,25.0,97.0,42.89,30.52
2016,7,17,6,45,353.5,67.0,3.15,25.5,145.5,50.04,37.06
2016,7,17,7,0,445.0,78.0,3.3,26.0,194.0,56.89,43.06
2016,7,17,7,15,500.5,86.5,3.3,26.5,246.0,61.37,46.82
2016,7,17,7,30,556.0,95.0,3.3,27.0,298.0,64.66,49.41
2016,7,17,7,45,604.5,99.0,3.3,28.0,353.0,64.17,48.63
2016,7,17,8,0,653.0,103.0,3.3,29.0,408.0,103.1,57.38
2016,7,17,8,15,681.5,108.0,3.3,29.5,460.0,147.45,83.31
2016,7,17,8,30,710.0,113.0,3.3,30.0,512.0,195.15,118.08
2016,7,17,8,45,734.5,116.0,3.35,30.5,562.5,243.63,156.88
2016,7,17,9,0,759.0,119.0,3.4,31.0,613.0,299.56,202.57
2016,7,17,9,15,775.0,122.5,3.4,31.5,659.0,350.16,244.51
2016,7,17,9,30,791.0,126.0,3.4,32.0,705.0,402.03,286.72
2016,7,17,9,45,804.0,128.0,3.45,32.5,746.0,452.39,326.95
2016,7,17,10,0,817.0,130.0,3.5,33.0,787.0,503.26,366.42
2016,7,17,10,15,826.0,132.0,3.5,33.5,822.0,552.26,403.32
2016,7,17,10,30,835.0,134.0,3.5,34.0,857.0,603.76,440.77
2016,7,17,10,45,842.0,135.5,3.55,34.5,885.5,649.39,473.31
2016,7,17,11,0,849.0,137.0,3.6,35.0,914.0,694.01,504.32
2016,7,17,11,15,853.0,138.0,3.65,35.0,935.0,734.86,533.15
2016,7,17,11,30,857.0,139.0,3.7,35.0,956.0,774.08,559.07
2016,7,17,11,45,869.0,133.0,3.75,35.5,971.5,811.87,582.55
2016,7,17,12,0,881.0,127.0,3.8,36.0,987.0,848.15,604.83
2016,7,17,12,15,882.0,127.0,3.85,36.0,992.5,878.62,624.46
2016,7,17,12,30,883.0,127.0,3.9,36.0,998.0,906.76,642.59
2016,7,17,12,45,882.0,126.5,4.0,36.5,995.5,930.21,656.62
2016,7,17,13,0,881.0,126.0,4.1,37.0,993.0,951.01,668.99
2016,7,17,13,15,878.5,125.5,4.1,37.0,982.0,967.55,679.58
2016,7,17,13,30,876.0,125.0,4.1,37.0,971.0,981.05,688.35
2016,7,17,13,45,871.0,124.5,4.2,37.0,952.5,988.97,694.27
2016,7,17,14,0,866.0,124.0,4.3,37.0,934.0,993.68,698.32
2016,7,17,14,15,860.0,123.0,4.3,37.0,909.0,993.68,698.99
2016,7,17,14,30,854.0,122.0,4.3,37.0,884.0,990.48,697.8
2016,7,17,14,45,845.0,120.5,4.35,37.0,851.5,980.63,692.78
2016,7,17,15,0,836.0,119.0,4.4,37.0,819.0,967.72,685.95
2016,7,17,15,15,825.5,117.0,4.4,36.5,780.5,949.88,677.21
2016,7,17,15,30,815.0,115.0,4.4,36.0,742.0,929.26,666.72
2016,7,17,15,45,800.0,113.0,4.4,36.0,698.5,910.13,655.85
2016,7,17,16,0,785.0,111.0,4.4,36.0,655.0,880.24,637.92
2016,7,17,16,15,767.0,107.5,4.4,35.5,607.0,843.74,616.81
2016,7,17,16,30,749.0,104.0,4.4,35.0,559.0,805.47,594.26
2016,7,17,16,45,723.5,101.0,4.4,35.0,507.5,759.81,565.09
2016,7,17,17,0,698.0,98.0,4.4,35.0,456.0,717.23,537.68
2016,7,17,17,15,666.0,92.5,4.3,34.5,403.5,662.38,501.84
2016,7,17,17,30,634.0,87.0,4.2,34.0,351.0,607.91,465.4
2016,7,17,17,45,587.0,81.5,4.15,33.5,298.0,543.38,420.17
2016,7,17,18,0,540.0,76.0,4.1,33.0,245.0,481.12,374.14
2016,7,17,18,15,475.5,67.5,3.85,32.5,194.5,406.82,316.86
2016,7,17,18,30,411.0,59.0,3.6,32.0,144.0,337.14,261.03
2016,7,17,18,45,312.5,47.0,3.35,31.5,100.5,248.19,188.59
2016,7,17,19,0,214.0,35.0,3.1,31.0,57.0,173.1,123.49
2016,7,17,19,15,107.0,17.5,3.05,30.5,28.5,82.35,0.0
2016,7,17,19,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,28.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,18,5,45,31.0,9.5,1.75,23.5,11.0,9.05,0.0
2016,7,18,6,0,62.0,19.0,2.0,24.0,22.0,15.87,0.0
2016,7,18,6,15,167.5,35.5,2.15,24.5,58.0,27.65,16.58
2016,7,18,6,30,273.0,52.0,2.3,25.0,94.0,39.75,27.86
2016,7,18,6,45,361.0,62.0,2.5,25.5,141.5,46.23,33.82
2016,7,18,7,0,449.0,72.0,2.7,26.0,189.0,52.63,39.44
2016,7,18,7,15,504.0,80.5,2.75,26.5,240.5,56.4,42.6
2016,7,18,7,30,559.0,89.0,2.8,27.0,292.0,59.92,45.41
2016,7,18,7,45,610.5,91.5,2.85,28.0,346.5,58.61,43.96
2016,7,18,8,0,662.0,94.0,2.9,29.0,401.0,95.64,51.61
2016,7,18,8,15,477.5,161.5,2.9,29.5,397.5,166.06,106.1
2016,7,18,8,30,293.0,229.0,2.9,30.0,394.0,221.62,155.04
2016,7,18,8,45,248.5,261.0,2.95,30.5,410.0,254.94,182.16
2016,7,18,9,0,204.0,293.0,3.0,31.0,426.0,291.62,211.47
2016,7,18,9,15,500.0,203.5,2.95,31.5,561.0,320.76,227.74
2016,7,18,9,30,796.0,114.0,2.9,32.0,696.0,392.96,279.57
2016,7,18,9,45,805.5,117.5,2.9,32.5,736.0,443.29,319.63
2016,7,18,10,0,815.0,121.0,2.9,33.0,776.0,498.26,361.75
2016,7,18,10,15,436.0,254.5,2.9,33.0,607.0,443.72,324.22
2016,7,18,10,30,57.0,388.0,2.9,33.0,438.0,373.89,271.41
2016,7,18,10,45,450.0,259.5,2.9,33.5,670.0,505.53,370.26
2016,7,18,11,0,843.0,131.0,2.9,34.0,902.0,684.15,498.16
2016,7,18,11,15,848.0,132.0,2.9,34.0,923.0,725.47,526.15
2016,7,18,11,30,853.0,133.0,2.9,34.0,944.0,765.25,552.0
2016,7,18,11,45,851.0,137.0,2.9,34.5,956.5,800.38,573.37
2016,7,18,12,0,849.0,141.0,2.9,35.0,969.0,833.26,593.07
2016,7,18,12,15,850.0,141.0,2.9,35.0,975.0,862.91,611.79
2016,7,18,12,30,851.0,141.0,2.9,35.0,981.0,890.36,629.06
2016,7,18,12,45,850.0,141.5,2.95,35.5,978.5,914.14,643.01
2016,7,18,13,0,849.0,142.0,3.0,36.0,976.0,935.43,655.38
2016,7,18,13,15,846.5,141.5,3.05,36.0,966.0,951.66,665.99
2016,7,18,13,30,844.0,141.0,3.1,36.0,956.0,964.97,674.9
2016,7,18,13,45,840.0,139.5,3.15,36.0,938.0,972.82,680.52
2016,7,18,14,0,836.0,138.0,3.2,36.0,920.0,977.53,684.34
2016,7,18,14,15,830.0,136.5,3.25,35.5,895.0,977.13,686.51
2016,7,18,14,30,824.0,135.0,3.3,35.0,870.0,973.6,686.88
2016,7,18,14,45,809.0,137.5,3.35,35.0,836.5,971.24,686.71
2016,7,18,15,0,794.0,140.0,3.4,35.0,803.0,957.31,679.3
2016,7,18,15,15,782.5,137.0,3.45,35.0,765.5,938.06,668.62
2016,7,18,15,30,771.0,134.0,3.5,35.0,728.0,916.1,656.25
2016,7,18,15,45,691.5,164.5,3.55,35.0,673.0,869.34,627.63
2016,7,18,16,0,612.0,195.0,3.6,35.0,618.0,817.29,595.26
2016,7,18,16,15,643.0,166.0,3.65,34.5,581.5,801.88,588.37
2016,7,18,16,30,674.0,137.0,3.7,34.0,545.0,781.56,577.91
2016,7,18,16,45,596.0,144.0,3.8,34.0,481.0,704.48,527.07
2016,7,18,17,0,518.0,151.0,3.9,34.0,417.0,624.09,471.83
2016,7,18,17,15,421.0,150.5,3.9,33.5,350.5,530.5,405.34
2016,7,18,17,30,324.0,150.0,3.9,33.0,284.0,429.45,331.41
2016,7,18,17,45,300.5,130.5,3.95,32.5,241.0,378.85,294.73
2016,7,18,18,0,277.0,111.0,4.0,32.0,198.0,329.26,257.41
2016,7,18,18,15,239.0,92.5,3.9,31.5,156.5,273.11,213.38
2016,7,18,18,30,201.0,74.0,3.8,31.0,115.0,219.84,170.24
2016,7,18,18,45,147.5,54.5,3.75,30.5,80.0,159.78,120.61
2016,7,18,19,0,94.0,35.0,3.7,30.0,45.0,104.03,72.51
2016,7,18,19,15,47.0,17.5,3.7,29.5,22.5,48.95,0.0
2016,7,18,19,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,19,5,45,55.0,8.5,1.2,24.5,11.5,8.1,0.0
2016,7,19,6,0,110.0,17.0,1.4,25.0,23.0,13.41,0.0
2016,7,19,6,15,227.0,30.5,1.35,25.5,59.5,23.69,13.26
2016,7,19,6,30,344.0,44.0,1.3,26.0,96.0,34.07,22.98
2016,7,19,6,45,433.0,51.5,1.3,26.5,145.0,38.0,26.71
2016,7,19,7,0,522.0,59.0,1.3,27.0,194.0,41.81,30.09
2016,7,19,7,15,573.0,65.0,1.3,27.5,245.5,44.16,32.05
2016,7,19,7,30,624.0,71.0,1.3,28.0,297.0,46.36,33.78
2016,7,19,7,45,664.5,74.5,1.3,28.5,351.0,46.58,33.77
2016,7,19,8,0,705.0,78.0,1.3,29.0,405.0,89.76,46.13
2016,7,19,8,15,731.0,82.0,1.35,29.5,457.0,135.55,72.06
2016,7,19,8,30,757.0,86.0,1.4,30.0,509.0,184.39,107.34
2016,7,19,8,45,777.0,88.5,1.5,30.5,558.5,233.63,146.73
2016,7,19,9,0,797.0,91.0,1.6,31.0,608.0,291.55,193.93
2016,7,19,9,15,811.5,93.5,1.75,31.5,653.5,342.52,236.18
2016,7,19,9,30,826.0,96.0,1.9,32.0,699.0,394.42,278.5
2016,7,19,9,45,837.5,98.0,2.1,32.5,740.0,445.36,319.3
2016,7,19,10,0,849.0,100.0,2.3,33.0,781.0,496.51,359.15
2016,7,19,10,15,857.0,101.5,2.45,33.5,816.0,545.37,396.17
2016,7,19,10,30,865.0,103.0,2.6,34.0,851.0,593.66,431.74
2016,7,19,10,45,870.5,105.0,2.8,34.5,879.0,640.03,465.22
2016,7,19,11,0,876.0,107.0,3.0,35.0,907.0,685.2,497.07
2016,7,19,11,15,880.5,108.0,3.15,35.0,928.5,727.42,526.42
2016,7,19,11,30,885.0,109.0,3.3,35.0,950.0,767.97,553.42
2016,7,19,11,45,886.5,110.0,3.45,35.5,963.5,804.34,576.34
2016,7,19,12,0,888.0,111.0,3.6,36.0,977.0,838.55,597.72
2016,7,19,12,15,889.0,111.5,3.75,36.0,983.0,869.61,618.23
2016,7,19,12,30,890.0,112.0,3.9,36.0,989.0,898.3,637.22
2016,7,19,12,45,888.5,113.0,4.05,36.0,986.5,922.72,653.52
2016,7,19,13,0,887.0,114.0,4.2,36.0,984.0,944.45,668.17
2016,7,19,13,15,722.5,216.0,4.25,36.0,920.0,917.51,651.14
2016,7,19,13,30,558.0,318.0,4.3,36.0,856.0,873.98,620.3
2016,7,19,13,45,510.0,355.0,4.4,36.0,840.0,875.98,620.95
2016,7,19,14,0,462.0,392.0,4.5,36.0,824.0,875.24,619.56
2016,7,19,14,15,440.0,380.5,4.55,36.0,783.0,849.81,603.6
2016,7,19,14,30,418.0,369.0,4.6,36.0,742.0,822.04,586.15
2016,7,19,14,45,481.0,333.5,4.65,36.0,747.5,852.35,609.34
2016,7,19,15,0,544.0,298.0,4.7,36.0,753.0,879.15,629.95
2016,7,19,15,15,526.5,283.5,4.7,35.5,707.0,845.16,609.73
2016,7,19,15,30,509.0,269.0,4.7,35.0,661.0,809.19,588.29
2016,7,19,15,45,448.0,273.5,4.75,35.0,603.0,750.62,548.93
2016,7,19,16,0,387.0,278.0,4.8,35.0,545.0,679.07,500.4
2016,7,19,16,15,354.5,263.0,4.8,34.5,494.0,626.85,466.09
2016,7,19,16,30,322.0,248.0,4.8,34.0,443.0,574.87,431.17
2016,7,19,16,45,447.0,191.0,4.8,34.0,435.0,624.01,471.19
2016,7,19,17,0,572.0,134.0,4.8,34.0,427.0,655.08,497.76
2016,7,19,17,15,546.5,123.0,4.7,33.5,377.5,603.26,462.14
2016,7,19,17,30,521.0,112.0,4.6,33.0,328.0,551.51,425.99
2016,7,19,17,45,522.0,94.5,4.6,32.5,284.0,511.75,398.38
2016,7,19,18,0,523.0,77.0,4.6,32.0,240.0,470.27,368.15
2016,7,19,18,15,458.5,68.0,4.35,31.5,190.0,396.14,310.34
2016,7,19,18,30,394.0,59.0,4.1,31.0,140.0,326.65,254.2
2016,7,19,18,45,295.5,46.5,3.95,30.5,97.0,238.24,181.68
2016,7,19,19,0,197.0,34.0,3.8,30.0,54.0,163.46,116.11
2016,7,19,19,15,98.5,17.0,3.7,29.5,27.0,77.24,0.0
2016,7,19,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,5,45,25.0,8.5,1.45,24.5,10.0,8.1,0.0
2016,7,20,6,0,50.0,17.0,1.7,25.0,20.0,14.26,0.0
2016,7,20,6,15,155.5,34.0,1.75,25.5,55.5,26.5,15.37
2016,7,20,6,30,261.0,51.0,1.8,26.0,91.0,39.03,27.09
2016,7,20,6,45,355.5,61.0,1.85,26.5,139.0,45.55,33.07
2016,7,20,7,0,450.0,71.0,1.9,27.0,187.0,51.99,38.71
2016,7,20,7,15,505.5,79.5,1.9,27.5,238.5,55.79,41.9
2016,7,20,7,30,561.0,88.0,1.9,28.0,290.0,59.34,44.73
2016,7,20,7,45,612.0,90.5,1.9,28.5,344.5,58.05,43.4
2016,7,20,8,0,663.0,93.0,1.9,29.0,399.0,92.45,49.91
2016,7,20,8,15,691.0,97.5,1.95,29.5,451.5,136.91,74.93
2016,7,20,8,30,719.0,102.0,2.0,30.0,504.0,189.8,113.19
2016,7,20,8,45,743.5,104.5,2.05,30.5,554.0,237.95,151.36
2016,7,20,9,0,768.0,107.0,2.1,31.0,604.0,288.68,192.94
2016,7,20,9,15,435.0,221.5,2.2,31.5,507.5,312.02,221.74
2016,7,20,9,30,102.0,336.0,2.3,32.0,411.0,322.6,235.62
2016,7,20,9,45,107.0,352.5,2.45,32.5,435.0,346.91,252.92
2016,7,20,10,0,112.0,369.0,2.6,33.0,459.0,364.9,265.51
2016,7,20,10,15,478.5,244.0,2.75,33.5,654.0,456.63,333.15
2016,7,20,10,30,845.0,119.0,2.9,34.0,849.0,594.48,433.36
2016,7,20,10,45,852.5,120.0,3.05,34.5,878.0,640.5,465.98
2016,7,20,11,0,860.0,121.0,3.2,35.0,907.0,685.54,497.61
2016,7,20,11,15,864.5,122.0,3.3,35.0,928.0,727.24,526.93
2016,7,20,11,30,869.0,123.0,3.4,35.0,949.0,767.32,553.44
2016,7,20,11,45,860.0,132.5,3.5,35.5,960.0,802.33,575.27
2016,7,20,12,0,851.0,142.0,3.6,36.0,971.0,834.59,595.17
2016,7,20,12,15,852.0,142.0,3.65,36.0,976.5,864.42,614.42
2016,7,20,12,30,853.0,142.0,3.7,36.0,982.0,892.02,632.22
2016,7,20,12,45,852.5,142.0,3.8,36.5,980.0,915.95,646.6
2016,7,20,13,0,852.0,142.0,3.9,37.0,978.0,937.37,659.4
2016,7,20,13,15,849.5,141.5,3.95,37.0,968.0,953.71,670.13
2016,7,20,13,30,847.0,141.0,4.0,37.0,958.0,967.12,679.13
2016,7,20,13,45,841.0,141.0,4.05,37.0,939.5,974.54,684.46
2016,7,20,14,0,835.0,141.0,4.1,37.0,921.0,978.83,687.98
2016,7,20,14,15,829.0,139.5,4.1,37.0,896.0,978.51,688.44
2016,7,20,14,30,823.0,138.0,4.1,37.0,871.0,975.06,687.08
2016,7,20,14,45,788.0,152.5,4.2,37.0,833.0,965.85,682.73
2016,7,20,15,0,753.0,167.0,4.3,37.0,795.0,945.02,671.03
2016,7,20,15,15,740.5,163.5,4.3,36.5,757.0,924.85,660.73
2016,7,20,15,30,728.0,160.0,4.3,36.0,719.0,907.71,652.41
2016,7,20,15,45,522.0,228.0,4.3,36.0,617.0,771.15,561.2
2016,7,20,16,0,316.0,296.0,4.3,36.0,515.0,632.95,463.11
2016,7,20,16,15,481.5,220.5,4.25,35.5,526.0,708.98,523.22
2016,7,20,16,30,647.0,145.0,4.2,35.0,537.0,766.27,567.63
2016,7,20,16,45,631.5,133.0,4.2,35.0,486.5,721.91,538.51
2016,7,20,17,0,616.0,121.0,4.2,35.0,436.0,676.28,508.65
2016,7,20,17,15,570.0,119.0,4.1,34.5,384.5,617.07,469.12
2016,7,20,17,30,524.0,117.0,4.0,34.0,333.0,553.78,424.77
2016,7,20,17,45,480.5,106.0,3.95,33.5,282.0,490.23,379.12
2016,7,20,18,0,437.0,95.0,3.9,33.0,231.0,429.13,333.67
2016,7,20,18,15,369.5,83.0,3.6,32.5,182.0,354.56,275.78
2016,7,20,18,30,302.0,71.0,3.3,32.0,133.0,285.6,220.41
2016,7,20,18,45,217.0,54.0,3.0,31.5,91.5,206.89,156.07
2016,7,20,19,0,132.0,37.0,2.7,31.0,50.0,126.84,88.18
2016,7,20,19,15,66.0,18.5,2.7,30.5,25.0,58.89,0.0
2016,7,20,19,30,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,21,5,45,55.0,8.5,2.25,23.5,10.5,8.1,0.0
2016,7,21,6,0,110.0,17.0,2.5,24.0,21.0,13.46,0.0
2016,7,21,6,15,232.5,30.0,2.6,24.5,58.5,23.36,12.84
2016,7,21,6,30,355.0,43.0,2.7,25.0,96.0,33.37,22.43
2016,7,21,6,45,444.5,51.0,2.8,26.0,145.5,37.78,26.54
2016,7,21,7,0,534.0,59.0,2.9,27.0,195.0,42.01,30.24
2016,7,21,7,15,585.5,65.5,2.8,27.5,247.5,44.74,32.54
2016,7,21,7,30,637.0,72.0,2.7,28.0,300.0,47.3,34.57
2016,7,21,7,45,675.5,76.0,2.6,29.0,354.5,47.82,34.74
2016,7,21,8,0,714.0,80.0,2.5,30.0,409.0,89.14,46.22
2016,7,21,8,15,740.0,84.0,2.3,30.5,461.5,135.44,71.72
2016,7,21,8,30,766.0,88.0,2.1,31.0,514.0,184.8,106.99
2016,7,21,8,45,784.5,91.5,1.9,32.0,564.0,235.06,146.62
2016,7,21,9,0,803.0,95.0,1.7,33.0,614.0,287.21,188.79
2016,7,21,9,15,817.5,97.5,1.7,33.5,660.0,345.24,235.7
2016,7,21,9,30,832.0,100.0,1.7,34.0,706.0,397.6,277.66
2016,7,21,9,45,842.0,103.0,1.75,34.5,746.5,449.16,318.11
2016,7,21,10,0,852.0,106.0,1.8,35.0,787.0,500.78,357.35
2016,7,21,10,15,860.5,107.5,1.95,35.0,822.5,550.21,395.07
2016,7,21,10,30,869.0,109.0,2.1,35.0,858.0,599.11,431.53
2016,7,21,10,45,873.5,111.5,2.25,35.5,886.5,645.62,464.57
2016,7,21,11,0,878.0,114.0,2.4,36.0,915.0,690.83,495.91
2016,7,21,11,15,882.5,114.5,2.45,36.0,936.5,732.87,524.56
2016,7,21,11,30,887.0,115.0,2.5,36.0,958.0,773.23,550.55
2016,7,21,11,45,889.5,116.0,2.65,36.5,972.0,810.63,573.87
2016,7,21,12,0,892.0,117.0,2.8,37.0,986.0,845.92,595.69
2016,7,21,12,15,893.0,117.0,2.9,37.0,992.0,876.83,615.57
2016,7,21,12,30,894.0,117.0,3.0,37.0,998.0,905.34,633.95
2016,7,21,12,45,895.0,116.0,3.1,37.5,996.0,930.43,648.87
2016,7,21,13,0,896.0,115.0,3.2,38.0,994.0,952.87,662.13
