Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,13,15,894.0,114.5,3.25,38.0,984.0,970.09,673.25
2016,7,21,13,30,892.0,114.0,3.3,38.0,974.0,984.23,682.58
2016,7,21,13,45,891.0,111.5,3.4,38.0,956.5,994.18,689.79
2016,7,21,14,0,890.0,109.0,3.5,38.0,939.0,1000.85,695.12
2016,7,21,14,15,885.0,107.5,3.55,38.0,914.0,1001.26,696.37
2016,7,21,14,30,880.0,106.0,3.6,38.0,889.0,998.37,695.73
2016,7,21,14,45,873.5,104.0,3.65,38.0,857.0,990.2,691.94
2016,7,21,15,0,867.0,102.0,3.7,38.0,825.0,978.84,686.28
2016,7,21,15,15,857.5,100.5,3.7,38.0,786.5,962.0,676.97
2016,7,21,15,30,848.0,99.0,3.7,38.0,748.0,942.27,665.94
2016,7,21,15,45,835.5,96.5,3.7,38.0,704.5,915.79,650.64
2016,7,21,16,0,823.0,94.0,3.7,38.0,661.0,886.83,633.74
2016,7,21,16,15,806.5,91.0,3.65,37.5,613.0,851.34,613.55
2016,7,21,16,30,790.0,88.0,3.6,37.0,565.0,821.49,596.93
2016,7,21,16,45,768.0,84.5,3.6,36.5,513.5,777.0,570.41
2016,7,21,17,0,746.0,81.0,3.6,36.0,462.0,731.42,542.69
2016,7,21,17,15,716.5,77.0,3.5,35.5,409.0,678.49,508.83
2016,7,21,17,30,687.0,73.0,3.4,35.0,356.0,625.61,474.14
2016,7,21,17,45,645.0,68.0,3.35,35.0,302.5,566.32,432.96
2016,7,21,18,0,603.0,63.0,3.3,35.0,249.0,505.87,388.66
2016,7,21,18,15,541.5,56.0,2.9,34.0,197.5,432.85,333.47
2016,7,21,18,30,480.0,49.0,2.5,33.0,146.0,364.33,279.3
2016,7,21,18,45,382.0,39.0,2.15,32.0,101.5,277.58,209.13
2016,7,21,19,0,284.0,29.0,1.8,31.0,57.0,200.41,140.44
2016,7,21,19,15,142.0,14.5,1.8,30.5,28.5,93.86,0.0
2016,7,21,19,30,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,29.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,28.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,27.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,65.0,8.0,2.15,24.5,10.5,7.63,0.0
2016,7,22,6,0,130.0,16.0,2.4,25.0,21.0,12.66,0.0
2016,7,22,6,15,255.5,28.0,2.35,25.5,58.5,22.13,11.69
2016,7,22,6,30,381.0,40.0,2.3,26.0,96.0,30.74,20.11
2016,7,22,6,45,463.0,48.0,2.3,27.0,145.0,35.3,24.31
2016,7,22,7,0,545.0,56.0,2.3,28.0,194.0,39.65,28.1
2016,7,22,7,15,596.0,62.0,2.15,28.5,246.5,42.12,30.17
2016,7,22,7,30,647.0,68.0,2.0,29.0,299.0,44.44,32.01
2016,7,22,7,45,684.0,72.0,1.9,30.0,353.0,49.84,36.27
2016,7,22,8,0,721.0,76.0,1.8,31.0,407.0,84.98,43.05
2016,7,22,8,15,746.5,79.5,1.85,31.5,459.5,131.24,68.01
2016,7,22,8,30,772.0,83.0,1.9,32.0,512.0,180.49,102.93
2016,7,22,8,45,792.0,85.5,2.0,33.0,562.0,230.62,142.38
2016,7,22,9,0,812.0,88.0,2.1,34.0,612.0,289.48,189.65
2016,7,22,9,15,826.5,90.5,2.2,34.0,658.5,341.35,232.79
2016,7,22,9,30,841.0,93.0,2.3,34.0,705.0,394.16,276.15
2016,7,22,9,45,852.0,95.0,2.4,34.5,746.0,445.79,317.19
2016,7,22,10,0,863.0,97.0,2.5,35.0,787.0,497.56,357.15
2016,7,22,10,15,871.5,98.5,2.55,35.5,822.5,547.53,394.51
2016,7,22,10,30,880.0,100.0,2.6,36.0,858.0,596.94,430.33
2016,7,22,10,45,886.0,101.5,2.65,36.5,887.0,644.04,463.51
2016,7,22,11,0,892.0,103.0,2.7,37.0,916.0,689.95,494.96
2016,7,22,11,15,896.0,103.5,2.75,37.0,937.5,732.18,523.48
2016,7,22,11,30,900.0,104.0,2.8,37.0,959.0,772.66,549.57
2016,7,22,11,45,898.0,108.5,2.85,37.5,971.5,810.05,572.29
2016,7,22,12,0,896.0,113.0,2.9,38.0,984.0,845.03,593.26
2016,7,22,12,15,897.0,113.0,2.95,38.0,990.5,876.06,612.86
2016,7,22,12,30,898.0,113.0,3.0,38.0,997.0,904.68,630.92
2016,7,22,12,45,897.5,113.0,3.05,38.5,994.5,929.41,645.21
2016,7,22,13,0,897.0,113.0,3.1,39.0,992.0,951.43,657.81
2016,7,22,13,15,895.0,112.5,3.15,39.0,982.0,968.65,668.87
2016,7,22,13,30,893.0,112.0,3.2,39.0,972.0,982.79,678.16
2016,7,22,13,45,889.0,111.5,3.25,39.0,954.5,991.78,684.41
2016,7,22,14,0,885.0,111.0,3.3,39.0,937.0,997.52,688.8
2016,7,22,14,15,880.0,110.0,3.3,39.0,911.5,998.47,690.05
2016,7,22,14,30,875.0,109.0,3.3,39.0,886.0,996.16,689.44
2016,7,22,14,45,860.5,111.5,3.35,39.0,852.5,984.9,683.79
2016,7,22,15,0,846.0,114.0,3.4,39.0,819.0,970.68,676.45
2016,7,22,15,15,836.0,112.0,3.4,38.5,780.5,953.18,668.22
2016,7,22,15,30,826.0,110.0,3.4,38.0,742.0,932.85,658.24
2016,7,22,15,45,812.0,107.5,3.4,38.0,698.0,905.46,642.39
2016,7,22,16,0,798.0,105.0,3.4,38.0,654.0,883.82,630.28
2016,7,22,16,15,780.0,102.0,3.4,37.5,606.0,847.55,609.85
2016,7,22,16,30,762.0,99.0,3.4,37.0,558.0,809.47,588.04
2016,7,22,16,45,737.0,95.5,3.4,37.0,506.5,763.24,559.19
2016,7,22,17,0,712.0,92.0,3.4,37.0,455.0,716.15,529.33
2016,7,22,17,15,680.5,87.5,3.3,36.5,402.0,665.88,497.37
2016,7,22,17,30,649.0,83.0,3.2,36.0,349.0,612.49,462.37
2016,7,22,17,45,602.5,77.0,3.15,35.5,295.5,547.16,417.58
2016,7,22,18,0,556.0,71.0,3.1,35.0,242.0,484.08,371.7
2016,7,22,18,15,492.0,62.5,2.75,34.0,191.5,409.6,315.43
2016,7,22,18,30,428.0,54.0,2.4,33.0,141.0,339.8,260.39
2016,7,22,18,45,328.5,42.5,2.05,32.5,97.0,252.86,189.77
2016,7,22,19,0,229.0,31.0,1.7,32.0,53.0,174.46,120.57
2016,7,22,19,15,114.5,15.5,1.75,31.5,26.5,80.73,0.0
2016,7,22,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,31.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,30.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,29.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,23,5,45,43.5,7.5,2.35,24.5,9.0,7.15,0.0
2016,7,23,6,0,87.0,15.0,2.6,25.0,18.0,14.3,0.0
2016,7,23,6,15,199.5,30.0,2.6,25.5,54.0,23.4,12.54
2016,7,23,6,30,312.0,45.0,2.6,26.0,90.0,34.46,23.19
2016,7,23,6,45,397.0,55.0,2.65,26.5,138.0,41.45,29.56
2016,7,23,7,0,482.0,65.0,2.7,27.0,186.0,47.16,34.6
2016,7,23,7,15,535.5,72.5,2.55,27.5,238.0,50.39,37.33
2016,7,23,7,30,589.0,80.0,2.4,28.0,290.0,53.42,39.75
2016,7,23,7,45,632.0,84.5,2.3,29.0,344.0,53.95,39.89
2016,7,23,8,0,675.0,89.0,2.2,30.0,398.0,86.24,45.96
2016,7,23,8,15,702.5,93.5,2.2,30.5,450.5,131.3,70.27
2016,7,23,8,30,730.0,98.0,2.2,31.0,503.0,184.53,108.21
2016,7,23,8,45,753.5,100.5,2.2,32.0,553.5,233.13,146.2
2016,7,23,9,0,777.0,103.0,2.2,33.0,604.0,284.2,187.46
2016,7,23,9,15,792.5,106.0,2.25,33.5,650.0,335.37,229.54
2016,7,23,9,30,808.0,109.0,2.3,34.0,696.0,387.72,271.85
2016,7,23,9,45,822.0,110.0,2.35,34.5,737.5,444.06,315.89
2016,7,23,10,0,836.0,111.0,2.4,35.0,779.0,495.08,355.02
2016,7,23,10,15,845.0,113.0,2.45,35.5,814.5,544.54,391.89
2016,7,23,10,30,854.0,115.0,2.5,36.0,850.0,593.54,427.31
2016,7,23,10,45,862.0,115.5,2.65,36.5,879.0,640.0,460.4
2016,7,23,11,0,870.0,116.0,2.8,37.0,908.0,685.48,492.01
2016,7,23,11,15,874.5,117.0,2.9,37.0,929.5,727.73,521.29
2016,7,23,11,30,879.0,118.0,3.0,37.0,951.0,768.33,547.79
2016,7,23,11,45,883.0,117.5,3.1,37.5,965.5,805.43,570.68
2016,7,23,12,0,887.0,117.0,3.2,38.0,980.0,840.51,592.11
2016,7,23,12,15,888.5,117.5,3.25,38.0,986.0,872.23,612.25
2016,7,23,12,30,890.0,118.0,3.3,38.0,992.0,901.6,630.88
2016,7,23,12,45,889.5,117.5,3.4,38.5,990.0,925.77,645.19
2016,7,23,13,0,889.0,117.0,3.5,39.0,988.0,947.23,657.82
2016,7,23,13,15,887.0,116.5,3.55,39.0,978.0,964.4,668.92
2016,7,23,13,30,885.0,116.0,3.6,39.0,968.0,978.5,678.22
2016,7,23,13,45,881.0,115.5,3.65,39.0,950.0,987.49,684.48
2016,7,23,14,0,877.0,115.0,3.7,39.0,932.0,993.24,688.88
2016,7,23,14,15,871.0,113.5,3.7,39.0,906.5,992.71,689.21
2016,7,23,14,30,865.0,112.0,3.7,39.0,881.0,988.93,687.69
2016,7,23,14,45,851.0,114.5,3.7,39.0,847.5,978.23,681.99
2016,7,23,15,0,837.0,117.0,3.7,39.0,814.0,964.6,674.6
2016,7,23,15,15,826.5,114.5,3.7,38.5,775.5,946.19,665.7
2016,7,23,15,30,816.0,112.0,3.7,38.0,737.0,924.97,655.06
2016,7,23,15,45,801.5,110.0,3.75,38.0,693.0,906.13,644.88
2016,7,23,16,0,787.0,108.0,3.8,38.0,649.0,876.64,627.77
2016,7,23,16,15,769.0,104.5,3.8,37.5,601.0,840.04,606.96
2016,7,23,16,30,751.0,101.0,3.8,37.0,553.0,801.65,584.72
2016,7,23,16,45,726.5,97.5,3.8,37.0,501.5,756.16,556.11
2016,7,23,17,0,702.0,94.0,3.8,37.0,450.0,713.43,529.01
2016,7,23,17,15,670.0,89.0,3.75,36.5,397.0,659.04,494.1
2016,7,23,17,30,638.0,84.0,3.7,36.0,344.0,605.02,458.55
2016,7,23,17,45,592.0,78.0,3.65,35.5,291.0,540.48,413.84
2016,7,23,18,0,546.0,72.0,3.6,35.0,238.0,478.17,368.19
2016,7,23,18,15,482.0,63.0,3.3,34.5,188.0,403.53,310.98
2016,7,23,18,30,418.0,54.0,3.0,34.0,138.0,333.61,255.22
2016,7,23,18,45,320.0,42.0,2.75,33.5,94.5,247.46,185.26
2016,7,23,19,0,222.0,30.0,2.5,33.0,51.0,169.54,116.01
2016,7,23,19,15,111.0,15.0,2.6,32.5,25.5,62.21,0.0
2016,7,23,19,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,30.5,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,29.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,28.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,24,5,45,35.0,7.5,2.35,24.5,8.5,0.0,0.0
2016,7,24,6,0,70.0,15.0,2.6,25.0,17.0,14.3,0.0
2016,7,24,6,15,184.5,30.5,2.65,25.5,52.5,23.83,12.72
2016,7,24,6,30,299.0,46.0,2.7,26.0,88.0,35.28,23.84
2016,7,24,6,45,388.0,55.5,2.75,26.5,136.0,42.0,30.01
2016,7,24,7,0,477.0,65.0,2.8,27.0,184.0,47.26,34.68
2016,7,24,7,15,532.0,72.5,2.75,27.5,236.0,50.48,37.41
2016,7,24,7,30,587.0,80.0,2.7,28.0,288.0,53.51,39.83
2016,7,24,7,45,634.5,83.5,2.65,29.0,343.0,53.31,39.36
2016,7,24,8,0,682.0,87.0,2.6,30.0,398.0,83.78,44.38
2016,7,24,8,15,709.0,91.5,2.55,30.5,450.5,134.32,72.59
2016,7,24,8,30,736.0,96.0,2.5,31.0,503.0,182.57,106.5
2016,7,24,8,45,761.5,97.0,2.45,31.5,553.5,230.74,144.41
2016,7,24,9,0,787.0,98.0,2.4,32.0,604.0,281.59,186.02
2016,7,24,9,15,802.0,101.0,2.35,32.5,650.0,333.16,228.66
2016,7,24,9,30,817.0,104.0,2.3,33.0,696.0,391.71,275.55
2016,7,24,9,45,830.0,105.5,2.3,34.0,737.5,442.72,315.34
2016,7,24,10,0,843.0,107.0,2.3,35.0,779.0,494.1,354.01
2016,7,24,10,15,851.5,108.5,2.3,35.5,814.5,543.24,390.53
2016,7,24,10,30,860.0,110.0,2.3,36.0,850.0,591.87,425.51
2016,7,24,10,45,866.5,111.5,2.35,36.5,878.5,638.53,458.26
2016,7,24,11,0,873.0,113.0,2.4,37.0,907.0,684.08,489.36
2016,7,24,11,15,877.5,114.0,2.45,37.0,928.5,726.49,518.3
2016,7,24,11,30,882.0,115.0,2.5,37.0,950.0,767.23,544.47
2016,7,24,11,45,880.0,118.5,2.6,37.5,963.0,803.24,566.53
2016,7,24,12,0,878.0,122.0,2.7,38.0,976.0,836.88,586.94
2016,7,24,12,15,879.0,122.0,2.7,38.0,981.5,867.54,605.95
2016,7,24,12,30,880.0,122.0,2.7,38.0,987.0,895.83,623.43
2016,7,24,12,45,878.0,123.0,2.75,38.0,984.5,919.85,638.6
2016,7,24,13,0,876.0,124.0,2.8,38.0,982.0,941.18,652.16
2016,7,24,13,15,874.0,123.5,2.8,38.0,972.0,958.24,662.78
2016,7,24,13,30,872.0,123.0,2.8,38.0,962.0,972.28,671.63
2016,7,24,13,45,866.5,123.0,2.85,38.5,943.5,980.27,675.87
2016,7,24,14,0,861.0,123.0,2.9,39.0,925.0,985.05,678.28
2016,7,24,14,15,855.0,121.5,2.9,38.5,899.5,984.59,680.08
2016,7,24,14,30,849.0,120.0,2.9,38.0,874.0,980.93,680.07
2016,7,24,14,45,829.0,125.5,2.9,38.0,839.0,967.55,672.76
2016,7,24,15,0,809.0,131.0,2.9,38.0,804.0,960.29,669.44
2016,7,24,15,15,797.5,128.5,2.9,38.0,765.5,941.38,658.9
2016,7,24,15,30,786.0,126.0,2.9,38.0,727.0,919.72,646.75
2016,7,24,15,45,767.0,125.0,2.9,38.0,682.5,890.0,629.52
2016,7,24,16,0,748.0,124.0,2.9,38.0,638.0,858.16,610.9
2016,7,24,16,15,728.5,120.0,2.9,37.5,590.0,820.56,589.65
2016,7,24,16,30,709.0,116.0,2.9,37.0,542.0,785.64,569.9
2016,7,24,16,45,677.0,113.5,2.95,37.0,490.0,736.4,539.25
2016,7,24,17,0,645.0,111.0,3.0,37.0,438.0,686.88,507.89
2016,7,24,17,15,610.5,105.0,3.0,36.5,385.5,631.25,472.34
2016,7,24,17,30,576.0,99.0,3.0,36.0,333.0,576.21,435.95
2016,7,24,17,45,520.0,92.5,3.0,35.5,280.0,506.17,386.44
2016,7,24,18,0,464.0,86.0,3.0,35.0,227.0,434.6,334.07
2016,7,24,18,15,398.0,74.5,2.85,34.5,178.0,360.43,277.36
2016,7,24,18,30,332.0,63.0,2.7,34.0,129.0,291.74,222.76
2016,7,24,18,45,235.0,48.0,2.55,34.0,87.0,207.95,154.62
2016,7,24,19,0,138.0,33.0,2.4,34.0,45.0,134.26,89.75
2016,7,24,19,15,69.0,16.5,2.45,33.5,22.5,45.43,0.0
2016,7,24,19,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,32.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,32.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,31.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,30.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,29.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,3.5,2.15,26.0,3.5,0.0,0.0
2016,7,25,6,0,0.0,7.0,2.1,26.0,7.0,6.67,0.0
2016,7,25,6,15,11.0,28.0,2.05,26.0,29.5,25.13,13.51
2016,7,25,6,30,22.0,49.0,2.0,26.0,52.0,42.6,29.9
2016,7,25,6,45,46.0,73.5,2.0,26.5,83.5,62.14,46.96
2016,7,25,7,0,70.0,98.0,2.0,27.0,115.0,81.24,63.35
2016,7,25,7,15,100.5,118.5,2.0,27.0,150.5,93.2,73.52
2016,7,25,7,30,131.0,139.0,2.0,27.0,186.0,107.85,85.67
2016,7,25,7,45,164.5,163.0,2.0,27.5,231.5,124.2,98.78
2016,7,25,8,0,198.0,187.0,2.0,28.0,277.0,150.98,109.92
2016,7,25,8,15,355.5,181.5,1.9,28.0,368.0,169.99,115.03
2016,7,25,8,30,513.0,176.0,1.8,28.0,459.0,204.92,133.94
2016,7,25,8,45,551.5,178.5,1.75,28.5,509.5,246.06,164.93
2016,7,25,9,0,590.0,181.0,1.7,29.0,560.0,289.86,199.34
2016,7,25,9,15,610.0,187.5,1.6,29.5,605.0,335.8,236.09
2016,7,25,9,30,630.0,194.0,1.5,30.0,650.0,383.72,273.7
2016,7,25,9,45,663.0,189.0,1.4,30.5,694.0,429.53,308.85
2016,7,25,10,0,696.0,184.0,1.3,31.0,738.0,478.16,345.07
2016,7,25,10,15,707.5,187.5,1.35,31.5,773.0,524.99,379.57
2016,7,25,10,30,719.0,191.0,1.4,32.0,808.0,572.02,413.22
2016,7,25,10,45,740.5,185.0,1.45,33.0,840.0,619.53,445.53
2016,7,25,11,0,762.0,179.0,1.5,34.0,872.0,664.47,475.25
2016,7,25,11,15,768.0,180.5,1.65,34.5,893.5,705.17,502.91
2016,7,25,11,30,774.0,182.0,1.8,35.0,915.0,744.72,529.3
2016,7,25,11,45,796.0,170.0,1.95,35.5,934.0,783.57,554.35
2016,7,25,12,0,818.0,158.0,2.1,36.0,953.0,821.72,578.15
2016,7,25,12,15,820.0,158.5,2.2,36.0,959.5,853.26,598.45
2016,7,25,12,30,822.0,159.0,2.3,36.0,966.0,882.68,617.45
2016,7,25,12,45,824.5,157.0,2.45,36.5,965.0,901.53,628.95
2016,7,25,13,0,827.0,155.0,2.6,37.0,964.0,923.65,642.59
2016,7,25,13,15,825.0,154.0,2.7,37.0,954.0,939.84,653.5
2016,7,25,13,30,823.0,153.0,2.8,37.0,944.0,953.18,662.77
2016,7,25,13,45,819.5,151.5,2.9,37.5,926.5,961.59,667.71
2016,7,25,14,0,816.0,150.0,3.0,38.0,909.0,975.76,676.35
2016,7,25,14,15,809.5,148.5,3.1,38.0,884.0,975.3,677.38
2016,7,25,14,30,803.0,147.0,3.2,38.0,859.0,971.69,676.67
2016,7,25,14,45,489.5,276.5,3.35,38.0,706.0,799.75,565.51
2016,7,25,15,0,176.0,406.0,3.5,38.0,553.0,603.43,428.26
2016,7,25,15,15,451.5,281.0,3.6,37.5,632.0,767.52,549.82
2016,7,25,15,30,727.0,156.0,3.7,37.0,711.0,900.49,643.31
2016,7,25,15,45,552.5,217.0,3.8,36.5,624.5,786.78,569.62
2016,7,25,16,0,378.0,278.0,3.9,36.0,538.0,669.88,489.3
2016,7,25,16,15,189.0,214.5,4.0,35.5,344.5,419.17,312.4
2016,7,25,16,30,0.0,151.0,4.1,35.0,151.0,144.4,105.18
2016,7,25,16,45,0.0,114.0,4.2,34.5,114.0,107.62,77.96
2016,7,25,17,0,0.0,77.0,4.3,34.0,77.0,71.69,50.59
2016,7,25,17,15,0.0,67.5,4.25,33.5,67.5,62.8,43.96
2016,7,25,17,30,0.0,58.0,4.2,33.0,58.0,53.93,37.22
2016,7,25,17,45,0.0,48.5,4.2,32.5,48.5,45.06,30.37
2016,7,25,18,0,0.0,39.0,4.2,32.0,39.0,36.21,23.41
2016,7,25,18,15,0.0,30.5,4.05,31.5,30.5,28.3,17.08
2016,7,25,18,30,0.0,22.0,3.9,31.0,22.0,20.39,10.65
2016,7,25,18,45,0.0,14.5,3.8,30.5,14.5,13.43,4.91
2016,7,25,19,0,0.0,7.0,3.7,30.0,7.0,6.48,0.0
2016,7,25,19,15,0.0,3.5,3.6,29.5,3.5,3.34,0.0
2016,7,25,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,28.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,26,5,45,5.0,4.5,2.05,24.0,4.5,0.0,0.0
2016,7,26,6,0,10.0,9.0,2.2,24.0,9.0,8.58,0.0
2016,7,26,6,15,64.5,32.0,2.25,24.0,40.0,27.24,15.03
2016,7,26,6,30,119.0,55.0,2.3,24.0,71.0,43.84,31.17
2016,7,26,6,45,59.5,63.0,2.4,24.5,71.0,52.53,39.2
2016,7,26,7,0,0.0,71.0,2.5,25.0,71.0,63.96,49.22
2016,7,26,7,15,0.0,92.5,2.5,25.0,92.5,82.28,64.92
2016,7,26,7,30,0.0,114.0,2.5,25.0,114.0,100.38,80.14
2016,7,26,7,45,226.0,133.5,2.55,25.5,236.0,97.91,77.65
2016,7,26,8,0,452.0,153.0,2.6,26.0,358.0,122.05,82.3
2016,7,26,8,15,310.5,196.5,2.6,26.5,345.5,175.26,121.94
2016,7,26,8,30,169.0,240.0,2.6,27.0,333.0,213.32,155.55
2016,7,26,8,45,134.0,263.0,2.65,27.5,341.5,236.34,174.15
2016,7,26,9,0,99.0,286.0,2.7,28.0,350.0,263.4,195.64
2016,7,26,9,15,88.0,305.5,2.7,28.0,365.5,284.07,211.49
2016,7,26,9,30,77.0,325.0,2.7,28.0,381.0,303.59,226.22
2016,7,26,9,45,83.0,342.0,2.75,28.5,406.0,327.26,243.18
2016,7,26,10,0,89.0,359.0,2.8,29.0,431.0,351.58,260.45
2016,7,26,10,15,162.5,375.0,2.8,29.0,512.5,404.89,299.44
2016,7,26,10,30,236.0,391.0,2.8,29.0,594.0,465.98,343.93
2016,7,26,10,45,220.0,422.0,2.8,29.5,616.5,503.23,369.24
2016,7,26,11,0,204.0,453.0,2.8,30.0,639.0,533.06,388.92
2016,7,26,11,15,471.0,328.5,2.8,30.0,770.5,623.17,457.35
2016,7,26,11,30,738.0,204.0,2.8,30.0,902.0,736.39,540.38
2016,7,26,11,45,521.0,337.0,2.8,30.0,834.0,717.54,521.95
2016,7,26,12,0,304.0,470.0,2.8,30.0,766.0,682.29,492.43
2016,7,26,12,15,535.5,331.5,2.8,30.0,856.0,771.88,559.82
2016,7,26,12,30,767.0,193.0,2.8,30.0,946.0,865.03,625.65
2016,7,26,12,45,584.0,311.0,2.8,30.0,884.0,836.76,603.25
2016,7,26,13,0,401.0,429.0,2.8,30.0,822.0,795.51,570.7
2016,7,26,13,15,457.0,370.5,2.8,30.0,813.5,811.89,584.42
2016,7,26,13,30,513.0,312.0,2.8,30.0,805.0,822.37,594.04
2016,7,26,13,45,381.0,385.5,2.85,30.0,748.0,777.7,560.77
2016,7,26,14,0,249.0,459.0,2.9,30.0,691.0,722.86,520.64
2016,7,26,14,15,500.0,317.5,2.9,30.0,766.0,844.23,610.89
2016,7,26,14,30,751.0,176.0,2.9,30.0,841.0,949.84,684.06
2016,7,26,14,45,491.5,287.5,2.9,30.0,716.5,813.17,590.73
2016,7,26,15,0,232.0,399.0,2.9,30.0,592.0,651.27,475.2
2016,7,26,15,15,147.5,368.0,2.85,30.0,488.5,536.61,395.22
2016,7,26,15,30,63.0,337.0,2.8,30.0,385.0,408.52,302.8
2016,7,26,15,45,105.5,327.0,2.8,30.0,402.0,440.62,328.8
2016,7,26,16,0,148.0,317.0,2.8,30.0,419.0,485.27,362.88
2016,7,26,16,15,400.0,226.5,2.75,29.5,472.5,640.09,482.06
2016,7,26,16,30,652.0,136.0,2.7,29.0,526.0,758.08,570.14
2016,7,26,16,45,630.0,128.5,2.7,29.0,476.5,713.11,539.86
2016,7,26,17,0,608.0,121.0,2.7,29.0,427.0,667.32,509.74
2016,7,26,17,15,572.5,114.0,2.6,28.5,375.5,610.93,471.88
2016,7,26,17,30,537.0,107.0,2.5,28.0,324.0,555.24,432.71
2016,7,26,17,45,491.0,97.5,2.4,28.0,272.5,485.06,380.78
2016,7,26,18,0,445.0,88.0,2.3,28.0,221.0,423.78,333.83
2016,7,26,18,15,378.0,76.0,2.1,27.5,172.5,349.37,275.37
2016,7,26,18,30,311.0,64.0,1.9,27.0,124.0,280.59,219.31
2016,7,26,18,45,223.0,47.5,1.7,26.5,83.5,200.83,153.04
2016,7,26,19,0,135.0,31.0,1.5,26.0,43.0,130.1,87.63
2016,7,26,19,15,67.5,15.5,1.5,25.5,21.5,43.67,0.0
2016,7,26,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,1.0,0.5,23.0,1.0,0.0,0.0
2016,7,27,6,0,0.0,2.0,0.6,23.0,2.0,1.91,0.0
2016,7,27,6,15,0.0,12.5,0.8,23.5,12.5,11.58,3.07
2016,7,27,6,30,0.0,23.0,1.0,24.0,23.0,21.33,12.32
2016,7,27,6,45,0.0,38.0,1.2,24.5,38.0,35.3,24.56
2016,7,27,7,0,0.0,53.0,1.4,25.0,53.0,49.2,36.65
2016,7,27,7,15,0.0,69.5,1.45,25.5,69.5,63.85,49.13
2016,7,27,7,30,0.0,86.0,1.5,26.0,86.0,78.34,61.22
2016,7,27,7,45,0.0,51.5,1.55,26.5,51.5,47.86,35.17
2016,7,27,8,0,0.0,17.0,1.6,27.0,17.0,15.77,7.2
2016,7,27,8,15,0.0,43.5,1.6,27.5,43.5,40.43,27.05
2016,7,27,8,30,0.0,70.0,1.6,28.0,70.0,65.17,46.57
2016,7,27,8,45,0.0,46.0,1.65,28.5,46.0,42.8,28.54
2016,7,27,9,0,0.0,22.0,1.7,29.0,22.0,20.46,10.66
2016,7,27,9,15,0.0,71.0,1.75,29.0,71.0,66.17,46.68
2016,7,27,9,30,0.0,120.0,1.8,29.0,120.0,111.22,81.49
2016,7,27,9,45,5.5,175.5,1.85,29.5,180.0,163.2,120.68
2016,7,27,10,0,11.0,231.0,1.9,30.0,240.0,215.37,159.2
2016,7,27,10,15,126.0,323.0,2.0,30.0,430.5,343.98,253.82
2016,7,27,10,30,241.0,415.0,2.1,30.0,621.0,493.98,360.75
2016,7,27,10,45,337.0,395.5,2.25,30.5,695.0,548.05,398.98
2016,7,27,11,0,433.0,376.0,2.4,31.0,769.0,611.82,444.24
2016,7,27,11,15,397.5,401.5,2.5,31.0,769.5,635.89,460.33
2016,7,27,11,30,362.0,427.0,2.6,31.0,770.0,652.85,471.56
2016,7,27,11,45,511.0,348.0,2.75,31.0,840.0,718.88,520.72
2016,7,27,12,0,660.0,269.0,2.9,31.0,910.0,792.18,574.14
2016,7,27,12,15,662.0,269.5,2.95,31.0,916.0,820.98,593.36
2016,7,27,12,30,664.0,270.0,3.0,31.0,922.0,848.2,611.71
2016,7,27,12,45,452.5,381.0,3.15,31.0,824.5,784.37,564.54
2016,7,27,13,0,241.0,492.0,3.3,31.0,727.0,701.99,504.21
2016,7,27,13,15,457.0,374.0,3.35,31.0,814.5,814.98,587.61
2016,7,27,13,30,673.0,256.0,3.4,31.0,902.0,922.61,664.73
2016,7,27,13,45,675.0,249.0,3.45,31.5,886.0,931.29,669.01
2016,7,27,14,0,677.0,242.0,3.5,32.0,870.0,937.15,672.26
2016,7,27,14,15,668.5,239.5,3.5,31.5,845.5,934.33,672.43
2016,7,27,14,30,660.0,237.0,3.5,31.0,821.0,928.67,670.95
2016,7,27,14,45,661.0,226.0,3.5,31.0,792.0,920.85,666.83
2016,7,27,15,0,662.0,215.0,3.5,31.0,763.0,910.11,660.92
2016,7,27,15,15,647.5,210.5,3.45,31.0,725.5,888.24,647.5
2016,7,27,15,30,633.0,206.0,3.4,31.0,688.0,864.02,632.63
2016,7,27,15,45,616.5,199.5,3.35,31.0,645.5,833.56,613.59
2016,7,27,16,0,600.0,193.0,3.3,31.0,603.0,801.17,593.16
2016,7,27,16,15,576.0,186.5,3.15,30.5,556.0,760.23,567.09
2016,7,27,16,30,552.0,180.0,3.0,30.0,509.0,713.12,536.58
2016,7,27,16,45,525.5,170.0,2.85,30.0,460.0,664.9,503.7
2016,7,27,17,0,499.0,160.0,2.7,30.0,411.0,616.54,470.22
2016,7,27,17,15,459.0,150.0,2.3,29.5,359.5,557.75,428.38
2016,7,27,17,30,419.0,140.0,1.9,29.0,308.0,500.5,386.78
2016,7,27,17,45,373.5,125.5,1.55,29.0,258.5,435.93,338.23
2016,7,27,18,0,328.0,111.0,1.2,29.0,209.0,362.66,282.22
2016,7,27,18,15,260.0,94.0,1.1,28.5,161.5,288.23,224.5
2016,7,27,18,30,192.0,77.0,1.0,28.0,114.0,219.92,169.64
2016,7,27,18,45,120.5,54.5,0.9,27.5,75.5,147.59,110.41
2016,7,27,19,0,49.0,32.0,0.8,27.0,37.0,71.59,45.02
2016,7,27,19,15,24.5,16.0,0.8,26.5,18.5,25.7,0.0
2016,7,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,5,45,0.0,5.5,2.1,24.0,5.5,0.0,0.0
2016,7,28,6,0,0.0,11.0,2.3,24.0,11.0,10.48,0.0
2016,7,28,6,15,100.0,30.0,2.4,24.0,44.0,24.66,12.57
2016,7,28,6,30,200.0,49.0,2.5,24.0,77.0,37.77,26.02
2016,7,28,6,45,292.0,62.5,2.7,24.5,123.0,47.04,34.51
2016,7,28,7,0,384.0,76.0,2.9,25.0,169.0,55.89,42.33
2016,7,28,7,15,443.5,86.0,2.95,25.5,220.0,61.63,47.24
2016,7,28,7,30,503.0,96.0,3.0,26.0,271.0,66.7,51.39
2016,7,28,7,45,557.5,100.0,3.15,26.5,325.0,66.02,50.56
2016,7,28,8,0,612.0,104.0,3.3,27.0,379.0,88.5,52.66
2016,7,28,8,15,424.0,168.0,3.25,27.5,370.5,156.47,102.75
2016,7,28,8,30,236.0,232.0,3.2,28.0,362.0,209.01,149.08
2016,7,28,8,45,247.5,252.5,3.2,28.5,400.5,243.36,174.77
2016,7,28,9,0,259.0,273.0,3.2,29.0,439.0,279.16,202.09
2016,7,28,9,15,235.0,304.0,3.1,29.0,463.5,320.78,234.91
2016,7,28,9,30,211.0,335.0,3.0,29.0,488.0,352.22,259.4
2016,7,28,9,45,263.0,346.5,2.9,29.5,548.0,391.28,287.69
2016,7,28,10,0,315.0,358.0,2.8,30.0,608.0,443.1,325.07
2016,7,28,10,15,568.5,243.5,2.75,30.0,721.0,496.24,365.59
2016,7,28,10,30,822.0,129.0,2.7,30.0,834.0,582.04,430.22
2016,7,28,10,45,830.0,130.5,2.7,30.5,863.0,628.2,463.29
2016,7,28,11,0,838.0,132.0,2.7,31.0,892.0,673.46,495.01
2016,7,28,11,15,843.0,133.0,2.75,31.0,913.5,715.08,524.7
2016,7,28,11,30,848.0,134.0,2.8,31.0,935.0,755.17,551.76
2016,7,28,11,45,852.0,134.0,2.85,31.5,949.0,791.92,574.8
2016,7,28,12,0,856.0,134.0,2.9,32.0,963.0,826.76,596.39
2016,7,28,12,15,857.5,134.0,2.95,32.0,969.0,857.45,616.35
2016,7,28,12,30,859.0,134.0,3.0,32.0,975.0,885.86,634.82
2016,7,28,12,45,858.5,134.0,3.1,32.0,973.0,910.08,650.93
2016,7,28,13,0,858.0,134.0,3.2,32.0,971.0,931.69,665.45
2016,7,28,13,15,855.5,133.5,3.25,32.0,961.0,948.16,676.43
2016,7,28,13,30,853.0,133.0,3.3,32.0,951.0,961.65,685.63
2016,7,28,13,45,848.5,132.5,3.4,32.0,933.0,970.1,692.08
2016,7,28,14,0,844.0,132.0,3.5,32.0,915.0,975.41,696.67
2016,7,28,14,15,838.0,130.5,3.55,32.0,889.5,975.04,697.44
2016,7,28,14,30,832.0,129.0,3.6,32.0,864.0,971.5,696.34
2016,7,28,14,45,631.5,229.5,3.7,32.0,775.5,894.79,647.91
2016,7,28,15,0,431.0,330.0,3.8,32.0,687.0,798.85,579.93
2016,7,28,15,15,324.5,344.0,3.8,31.5,605.5,697.55,511.4
2016,7,28,15,30,218.0,358.0,3.8,31.0,524.0,596.11,440.59
2016,7,28,15,45,181.5,336.5,3.85,31.0,469.5,537.98,400.3
2016,7,28,16,0,145.0,315.0,3.9,31.0,415.0,480.21,359.34
2016,7,28,16,15,117.5,287.0,3.85,30.5,364.0,423.79,319.55
2016,7,28,16,30,90.0,259.0,3.8,30.0,313.0,354.13,269.18
2016,7,28,16,45,84.5,233.5,3.8,30.0,280.5,321.16,245.51
2016,7,28,17,0,79.0,208.0,3.8,30.0,248.0,288.0,221.26
2016,7,28,17,15,75.5,183.5,3.65,29.5,218.0,257.52,199.07
2016,7,28,17,30,72.0,159.0,3.5,29.0,188.0,226.83,176.26
2016,7,28,17,45,63.0,135.0,3.35,28.5,158.0,192.66,150.02
2016,7,28,18,0,54.0,111.0,3.2,28.0,128.0,158.71,123.34
2016,7,28,18,15,40.5,88.5,3.0,27.5,99.5,124.22,95.44
2016,7,28,18,30,27.0,66.0,2.8,27.0,71.0,90.24,67.41
2016,7,28,18,45,13.5,45.0,2.6,26.5,47.5,58.69,41.0
2016,7,28,19,0,0.0,24.0,2.4,26.0,24.0,23.35,10.71
2016,7,28,19,15,0.0,12.0,2.4,25.5,12.0,11.44,0.0
2016,7,28,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,0.0,5.5,1.65,23.5,5.5,0.0,0.0
2016,7,29,6,0,0.0,11.0,1.8,24.0,11.0,10.48,0.0
2016,7,29,6,15,112.0,29.0,1.95,24.0,44.0,23.89,11.7
2016,7,29,6,30,224.0,47.0,2.1,24.0,77.0,36.24,24.71
2016,7,29,6,45,309.0,60.5,2.25,24.5,122.5,45.56,33.23
2016,7,29,7,0,394.0,74.0,2.4,25.0,168.0,54.45,41.09
2016,7,29,7,15,203.5,97.0,2.45,25.0,146.0,74.23,58.08
2016,7,29,7,30,13.0,120.0,2.5,25.0,124.0,104.73,83.84
2016,7,29,7,45,79.0,153.5,2.6,25.5,188.0,124.49,99.96
2016,7,29,8,0,145.0,187.0,2.7,26.0,252.0,146.91,109.58
2016,7,29,8,15,205.5,207.0,2.7,26.5,312.0,178.7,128.92
2016,7,29,8,30,266.0,227.0,2.7,27.0,372.0,209.35,148.5
2016,7,29,8,45,303.0,244.0,2.75,27.5,425.0,247.92,176.62
2016,7,29,9,0,340.0,261.0,2.8,28.0,478.0,290.64,208.76
2016,7,29,9,15,279.0,297.5,2.75,28.0,484.5,321.47,235.03
2016,7,29,9,30,218.0,334.0,2.7,28.0,491.0,353.62,261.02
2016,7,29,9,45,203.5,357.5,2.7,28.5,511.0,381.6,281.85
2016,7,29,10,0,189.0,381.0,2.7,29.0,531.0,408.19,301.08
2016,7,29,10,15,203.5,388.0,2.65,29.0,556.0,435.65,321.16
2016,7,29,10,30,218.0,395.0,2.6,29.0,581.0,464.17,341.83
2016,7,29,10,45,151.5,415.0,2.55,29.5,546.5,454.36,333.35
2016,7,29,11,0,85.0,435.0,2.5,30.0,512.0,443.09,323.43
2016,7,29,11,15,100.0,453.0,2.35,30.0,546.0,476.76,346.93
2016,7,29,11,30,115.0,471.0,2.2,30.0,580.0,509.01,368.97
2016,7,29,11,45,129.0,466.0,2.1,30.5,590.0,525.56,379.52
2016,7,29,12,0,143.0,461.0,2.0,31.0,600.0,542.66,390.43
2016,7,29,12,15,502.0,297.5,1.85,31.0,788.0,711.13,513.2
2016,7,29,12,30,861.0,134.0,1.7,31.0,976.0,887.04,628.9
2016,7,29,12,45,865.5,130.0,1.6,31.5,975.5,912.2,640.48
2016,7,29,13,0,870.0,126.0,1.5,32.0,975.0,934.83,651.82
2016,7,29,13,15,868.5,125.5,1.45,32.0,965.0,952.36,661.89
2016,7,29,13,30,867.0,125.0,1.4,32.0,955.0,966.89,670.21
2016,7,29,13,45,867.0,121.5,1.4,32.5,938.5,976.81,675.16
2016,7,29,14,0,867.0,118.0,1.4,33.0,922.0,983.5,678.3
2016,7,29,14,15,861.5,117.0,1.5,33.0,897.0,984.02,680.68
2016,7,29,14,30,856.0,116.0,1.6,33.0,872.0,981.31,681.24
2016,7,29,14,45,819.5,131.5,1.7,33.0,833.0,962.08,671.73
2016,7,29,15,0,783.0,147.0,1.8,33.0,794.0,949.79,666.63
2016,7,29,15,15,771.5,144.0,1.9,33.0,755.5,930.69,657.18
2016,7,29,15,30,760.0,141.0,2.0,33.0,717.0,908.87,646.01
2016,7,29,15,45,751.0,134.5,2.1,33.0,675.0,882.98,632.15
2016,7,29,16,0,742.0,128.0,2.2,33.0,633.0,854.55,616.52
2016,7,29,16,15,722.0,124.0,2.25,32.5,584.5,821.08,598.21
2016,7,29,16,30,702.0,120.0,2.3,32.0,536.0,781.73,575.68
2016,7,29,16,45,680.0,113.5,2.35,32.0,485.5,736.36,547.49
2016,7,29,17,0,658.0,107.0,2.4,32.0,435.0,690.1,518.14
2016,7,29,17,15,623.5,100.5,2.15,31.5,382.0,633.41,480.27
2016,7,29,17,30,589.0,94.0,1.9,31.0,329.0,577.32,441.93
2016,7,29,17,45,543.5,86.0,1.7,30.5,276.5,512.61,395.38
2016,7,29,18,0,498.0,78.0,1.5,30.0,224.0,450.11,348.85
2016,7,29,18,15,430.0,67.5,1.4,29.0,174.5,373.4,290.55
2016,7,29,18,30,362.0,57.0,1.3,28.0,125.0,299.53,231.9
2016,7,29,18,45,262.5,42.5,1.25,27.5,83.0,214.1,161.59
2016,7,29,19,0,163.0,28.0,1.2,27.0,41.0,136.55,86.83
2016,7,29,19,15,81.5,14.0,1.2,26.5,20.5,47.88,0.0
2016,7,29,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,5,45,17.0,5.5,1.9,23.5,5.5,0.0,0.0
2016,7,30,6,0,34.0,11.0,2.1,24.0,11.0,10.48,0.0
2016,7,30,6,15,145.5,27.5,2.25,24.0,44.5,21.57,9.7
2016,7,30,6,30,257.0,44.0,2.4,24.0,78.0,33.91,22.72
2016,7,30,6,45,357.5,54.5,2.6,24.5,126.0,41.01,29.35
2016,7,30,7,0,458.0,65.0,2.8,25.0,174.0,47.9,35.49
2016,7,30,7,15,516.0,73.0,2.8,25.5,226.5,51.48,38.59
2016,7,30,7,30,574.0,81.0,2.8,26.0,279.0,54.86,41.34
2016,7,30,7,45,623.5,84.5,2.85,26.5,334.0,54.56,40.87
2016,7,30,8,0,673.0,88.0,2.9,27.0,389.0,76.11,42.71
2016,7,30,8,15,701.5,92.5,2.85,27.5,442.0,121.21,64.69
2016,7,30,8,30,730.0,97.0,2.8,28.0,495.0,174.68,101.96
2016,7,30,8,45,755.5,99.0,2.75,28.5,546.5,223.43,140.26
2016,7,30,9,0,781.0,101.0,2.7,29.0,598.0,274.89,182.73
2016,7,30,9,15,797.0,104.0,2.65,29.5,644.5,326.71,226.16
2016,7,30,9,30,813.0,107.0,2.6,30.0,691.0,379.77,269.92
2016,7,30,9,45,828.0,107.5,2.55,30.5,733.5,436.78,315.41
2016,7,30,10,0,843.0,108.0,2.5,31.0,776.0,488.47,355.78
2016,7,30,10,15,852.0,110.0,2.5,31.5,811.5,538.62,393.9
2016,7,30,10,30,861.0,112.0,2.5,32.0,847.0,588.29,430.44
2016,7,30,10,45,870.0,111.5,2.5,32.5,876.5,635.19,463.98
2016,7,30,11,0,879.0,111.0,2.5,33.0,906.0,681.15,495.9
2016,7,30,11,15,883.5,112.0,2.55,33.0,928.0,724.09,525.99
2016,7,30,11,30,888.0,113.0,2.6,33.0,950.0,765.36,553.0
2016,7,30,11,45,895.5,110.0,2.65,33.5,965.0,803.6,576.66
2016,7,30,12,0,903.0,107.0,2.7,34.0,980.0,839.97,598.89
2016,7,30,12,15,903.5,107.5,2.8,34.0,986.0,871.54,619.44
2016,7,30,12,30,904.0,108.0,2.9,34.0,992.0,900.59,638.41
2016,7,30,12,45,904.0,107.5,3.0,34.5,989.5,925.63,653.51
2016,7,30,13,0,904.0,107.0,3.1,35.0,987.0,947.87,666.86
2016,7,30,13,15,902.0,106.5,3.15,35.0,977.0,965.26,678.24
2016,7,30,13,30,900.0,106.0,3.2,35.0,967.0,979.52,687.77
2016,7,30,13,45,895.5,105.5,3.3,35.0,948.5,988.1,694.23
2016,7,30,14,0,891.0,105.0,3.4,35.0,930.0,993.35,698.77
2016,7,30,14,15,885.5,104.0,3.45,35.0,904.5,993.77,700.06
2016,7,30,14,30,880.0,103.0,3.5,35.0,879.0,990.88,699.43
2016,7,30,14,45,871.5,102.0,3.55,35.0,846.0,981.74,694.99
2016,7,30,15,0,863.0,101.0,3.6,35.0,813.0,969.44,688.69
2016,7,30,15,15,853.0,99.0,3.65,34.5,774.0,951.51,680.28
2016,7,30,15,30,843.0,97.0,3.7,34.0,735.0,930.67,670.02
2016,7,30,15,45,828.5,95.5,3.75,34.0,690.5,903.38,654.17
2016,7,30,16,0,814.0,94.0,3.8,34.0,646.0,873.72,636.71
2016,7,30,16,15,796.5,91.0,3.75,33.5,597.5,845.03,620.62
2016,7,30,16,30,779.0,88.0,3.7,33.0,549.0,806.78,597.88
2016,7,30,16,45,753.0,85.5,3.7,33.0,496.5,760.29,568.21
2016,7,30,17,0,727.0,83.0,3.7,33.0,444.0,713.0,537.54
2016,7,30,17,15,695.0,78.5,3.45,32.5,390.5,658.06,501.02
2016,7,30,17,30,663.0,74.0,3.2,32.0,337.0,606.81,466.31
2016,7,30,17,45,615.0,69.0,3.0,31.5,283.5,541.28,420.13
2016,7,30,18,0,567.0,64.0,2.8,31.0,230.0,478.2,372.77
2016,7,30,18,15,498.5,56.0,2.55,30.5,179.0,401.48,312.97
2016,7,30,18,30,430.0,48.0,2.3,30.0,128.0,330.01,254.85
2016,7,30,18,45,322.0,37.0,2.1,29.5,85.0,240.18,180.49
2016,7,30,19,0,214.0,26.0,1.9,29.0,42.0,157.74,97.61
2016,7,30,19,15,107.0,13.0,1.9,28.5,21.0,57.57,0.0
2016,7,30,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,31,5,45,19.0,5.0,3.15,23.5,5.5,0.0,0.0
2016,7,31,6,0,38.0,10.0,3.3,24.0,11.0,9.53,0.0
2016,7,31,6,15,159.0,26.0,3.4,24.5,44.5,20.39,8.48
2016,7,31,6,30,280.0,42.0,3.5,25.0,78.0,32.38,21.3
2016,7,31,6,45,385.5,50.0,3.65,25.5,126.5,37.8,26.48
2016,7,31,7,0,491.0,58.0,3.8,26.0,175.0,42.0,30.3
2016,7,31,7,15,548.0,65.5,3.8,26.0,227.5,45.5,33.4
2016,7,31,7,30,605.0,73.0,3.8,26.0,280.0,48.78,36.17
2016,7,31,7,45,653.5,75.5,3.85,26.5,335.5,48.14,35.44
2016,7,31,8,0,702.0,78.0,3.9,27.0,391.0,73.4,40.71
2016,7,31,8,15,729.5,81.5,3.9,27.5,444.0,118.9,62.11
2016,7,31,8,30,757.0,85.0,3.9,28.0,497.0,167.66,95.51
2016,7,31,8,45,776.0,89.0,3.95,28.5,547.0,218.23,135.72
2016,7,31,9,0,795.0,93.0,4.0,29.0,597.0,270.77,179.65
2016,7,31,9,15,810.0,95.5,4.0,29.5,643.5,329.05,228.44
2016,7,31,9,30,825.0,98.0,4.0,30.0,690.0,381.61,272.4
2016,7,31,9,45,838.0,99.0,4.05,30.5,732.0,432.92,314.57
2016,7,31,10,0,851.0,100.0,4.1,31.0,774.0,484.57,355.85
2016,7,31,10,15,859.5,102.0,4.1,31.0,809.5,534.84,395.63
2016,7,31,10,30,868.0,104.0,4.1,31.0,845.0,584.59,433.97
2016,7,31,10,45,875.5,104.5,4.15,31.5,874.0,631.71,468.7
