Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,11,0,883.0,105.0,4.2,32.0,903.0,677.76,501.74
2016,7,31,11,15,639.0,257.0,4.2,32.5,842.5,675.34,495.12
2016,7,31,11,30,395.0,409.0,4.2,33.0,782.0,660.49,478.67
2016,7,31,11,45,402.5,414.5,4.25,33.5,799.0,691.92,499.67
2016,7,31,12,0,410.0,420.0,4.3,34.0,816.0,722.09,519.36
2016,7,31,12,15,657.0,262.5,4.35,34.0,902.0,808.51,584.8
2016,7,31,12,30,904.0,105.0,4.4,34.0,988.0,897.16,644.75
2016,7,31,12,45,902.0,106.0,4.45,34.0,985.0,921.78,660.52
2016,7,31,13,0,900.0,107.0,4.5,34.0,982.0,943.54,674.88
2016,7,31,13,15,898.0,106.5,4.55,34.0,972.0,960.87,686.45
2016,7,31,13,30,896.0,106.0,4.6,34.0,962.0,975.06,696.11
2016,7,31,13,45,889.5,107.0,4.65,34.5,943.0,983.15,700.52
2016,7,31,14,0,883.0,108.0,4.7,35.0,924.0,987.95,702.96
2016,7,31,14,15,878.0,106.5,4.7,34.5,898.5,988.35,705.37
2016,7,31,14,30,873.0,105.0,4.7,34.0,873.0,985.44,705.81
2016,7,31,14,45,850.0,112.5,4.7,34.0,837.5,971.1,697.52
2016,7,31,15,0,827.0,120.0,4.7,34.0,802.0,953.96,687.58
2016,7,31,15,15,816.5,117.5,4.7,34.0,763.5,935.62,676.94
2016,7,31,15,30,806.0,115.0,4.7,34.0,725.0,922.88,670.08
2016,7,31,15,45,789.0,113.5,4.75,34.0,680.5,894.05,652.82
2016,7,31,16,0,772.0,112.0,4.8,34.0,636.0,862.96,634.16
2016,7,31,16,15,753.5,108.5,4.8,33.5,587.5,826.15,612.46
2016,7,31,16,30,735.0,105.0,4.8,33.0,539.0,787.6,589.29
2016,7,31,16,45,707.5,101.5,4.8,33.0,487.0,743.74,560.86
2016,7,31,17,0,680.0,98.0,4.8,33.0,435.0,695.73,529.05
2016,7,31,17,15,646.0,92.5,4.65,32.5,382.0,639.89,491.45
2016,7,31,17,30,612.0,87.0,4.5,32.0,329.0,584.61,453.47
2016,7,31,17,45,561.5,80.5,4.35,31.5,275.5,517.38,404.48
2016,7,31,18,0,511.0,74.0,4.2,31.0,222.0,452.77,355.37
2016,7,31,18,15,439.5,64.5,4.05,30.0,172.0,374.68,294.46
2016,7,31,18,30,368.0,55.0,3.9,29.0,122.0,299.5,233.4
2016,7,31,18,45,259.0,41.0,3.75,28.5,80.5,209.87,158.42
2016,7,31,19,0,150.0,27.0,3.6,28.0,39.0,127.18,75.75
2016,7,31,19,15,75.0,13.5,3.7,27.5,19.5,44.42,0.0
2016,7,31,19,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,26.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,26.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,1,5,45,0.5,3.5,3.05,22.5,3.5,0.0,0.0
2016,8,1,6,0,1.0,7.0,3.3,23.0,7.0,6.67,0.0
2016,8,1,6,15,65.5,30.0,3.45,23.5,38.5,25.41,11.53
2016,8,1,6,30,130.0,53.0,3.6,24.0,70.0,42.27,29.57
2016,8,1,6,45,254.5,65.5,3.75,24.5,118.5,49.61,36.59
2016,8,1,7,0,379.0,78.0,3.9,25.0,167.0,57.68,43.82
2016,8,1,7,15,442.5,88.5,3.95,25.5,219.5,63.75,49.05
2016,8,1,7,30,506.0,99.0,4.0,26.0,272.0,69.5,53.79
2016,8,1,7,45,577.5,99.0,4.1,27.0,330.0,65.79,50.28
2016,8,1,8,0,649.0,99.0,4.2,28.0,388.0,80.85,48.14
2016,8,1,8,15,680.0,104.5,4.25,28.5,441.5,125.6,69.24
2016,8,1,8,30,711.0,110.0,4.3,29.0,495.0,174.05,102.04
2016,8,1,8,45,743.5,110.0,4.35,29.5,548.0,227.42,143.4
2016,8,1,9,0,776.0,110.0,4.4,30.0,601.0,278.39,185.2
2016,8,1,9,15,792.5,113.0,4.4,30.5,648.5,330.2,228.78
2016,8,1,9,30,809.0,116.0,4.4,31.0,696.0,383.32,272.9
2016,8,1,9,45,825.0,117.0,4.4,32.0,739.0,435.67,314.91
2016,8,1,10,0,841.0,118.0,4.4,33.0,782.0,493.5,359.46
2016,8,1,10,15,850.5,120.0,4.4,33.0,818.5,543.99,399.01
2016,8,1,10,30,860.0,122.0,4.4,33.0,855.0,594.06,437.26
2016,8,1,10,45,869.0,122.5,4.4,33.5,885.5,641.93,472.09
2016,8,1,11,0,878.0,123.0,4.4,34.0,916.0,688.9,505.33
2016,8,1,11,15,883.0,124.0,4.4,34.5,938.0,732.35,535.28
2016,8,1,11,30,888.0,125.0,4.4,35.0,960.0,774.17,561.99
2016,8,1,11,45,892.5,124.0,4.45,35.5,974.5,812.05,585.72
2016,8,1,12,0,897.0,123.0,4.5,36.0,989.0,847.9,607.91
2016,8,1,12,15,898.0,123.5,4.5,36.0,995.0,879.96,628.54
2016,8,1,12,30,899.0,124.0,4.5,36.0,1001.0,909.56,647.54
2016,8,1,12,45,900.0,123.0,4.5,36.5,999.0,935.21,662.59
2016,8,1,13,0,901.0,122.0,4.5,37.0,997.0,958.1,675.84
2016,8,1,13,15,898.5,121.5,4.5,37.0,986.5,975.25,686.87
2016,8,1,13,30,896.0,121.0,4.5,37.0,976.0,989.24,696.01
2016,8,1,13,45,893.0,119.0,4.5,37.0,957.5,998.02,701.97
2016,8,1,14,0,890.0,117.0,4.5,37.0,939.0,1003.45,705.95
2016,8,1,14,15,884.5,115.5,4.5,37.0,913.0,1003.55,706.72
2016,8,1,14,30,879.0,114.0,4.5,37.0,887.0,1000.31,705.54
2016,8,1,14,45,871.5,112.0,4.5,37.0,854.0,991.26,700.81
2016,8,1,15,0,864.0,110.0,4.5,37.0,821.0,978.99,694.19
2016,8,1,15,15,853.5,108.0,4.45,36.5,781.0,960.68,684.98
2016,8,1,15,30,843.0,106.0,4.4,36.0,741.0,939.47,673.96
2016,8,1,15,45,829.5,103.0,4.4,36.0,696.5,911.53,657.42
2016,8,1,16,0,816.0,100.0,4.4,36.0,652.0,889.03,644.5
2016,8,1,16,15,797.5,97.0,4.35,35.5,602.5,851.7,622.71
2016,8,1,16,30,779.0,94.0,4.3,35.0,553.0,812.53,599.5
2016,8,1,16,45,754.5,90.5,4.3,35.0,500.0,766.09,569.92
2016,8,1,17,0,730.0,87.0,4.3,35.0,447.0,718.7,539.25
2016,8,1,17,15,696.5,82.0,4.0,34.0,392.5,665.33,504.95
2016,8,1,17,30,663.0,77.0,3.7,33.0,338.0,609.17,467.65
2016,8,1,17,45,614.0,71.5,3.4,32.5,283.5,542.32,420.06
2016,8,1,18,0,565.0,66.0,3.1,32.0,229.0,477.97,371.53
2016,8,1,18,15,493.5,57.5,2.9,31.0,177.5,398.95,310.66
2016,8,1,18,30,422.0,49.0,2.7,30.0,126.0,325.42,251.34
2016,8,1,18,45,304.5,37.5,2.5,29.5,82.5,230.68,172.76
2016,8,1,19,0,187.0,26.0,2.3,29.0,39.0,142.06,80.99
2016,8,1,19,15,93.5,13.0,2.5,28.5,19.5,51.57,0.0
2016,8,1,19,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,9.5,4.5,2.05,22.5,4.5,0.0,0.0
2016,8,2,6,0,19.0,9.0,2.3,23.0,9.0,8.58,0.0
2016,8,2,6,15,129.5,26.5,2.55,23.5,42.0,20.85,7.99
2016,8,2,6,30,240.0,44.0,2.8,24.0,75.0,34.04,22.7
2016,8,2,6,45,351.0,54.0,3.1,24.5,123.5,40.75,29.07
2016,8,2,7,0,462.0,64.0,3.4,25.0,172.0,47.38,35.02
2016,8,2,7,15,521.0,72.0,3.45,25.5,224.5,50.99,38.16
2016,8,2,7,30,580.0,80.0,3.5,26.0,277.0,54.39,40.95
2016,8,2,7,45,636.0,82.0,3.55,27.0,333.5,53.01,39.49
2016,8,2,8,0,692.0,84.0,3.6,28.0,390.0,69.68,39.18
2016,8,2,8,15,720.5,88.0,3.55,28.5,443.5,120.56,64.01
2016,8,2,8,30,749.0,92.0,3.5,29.0,497.0,169.38,96.77
2016,8,2,8,45,775.0,93.5,3.5,29.5,549.0,218.96,135.44
2016,8,2,9,0,801.0,95.0,3.5,30.0,601.0,271.29,178.61
2016,8,2,9,15,816.0,97.5,3.45,30.5,648.0,329.99,227.39
2016,8,2,9,30,831.0,100.0,3.4,31.0,695.0,382.99,271.36
2016,8,2,9,45,844.5,101.5,3.35,31.5,737.0,435.35,313.87
2016,8,2,10,0,858.0,103.0,3.3,32.0,779.0,488.1,355.4
2016,8,2,10,15,866.5,104.5,3.25,32.5,815.0,538.45,393.91
2016,8,2,10,30,875.0,106.0,3.2,33.0,851.0,588.24,430.75
2016,8,2,10,45,882.5,106.5,3.2,33.5,880.5,635.8,465.04
2016,8,2,11,0,890.0,107.0,3.2,34.0,910.0,682.29,497.57
2016,8,2,11,15,894.5,108.0,3.2,34.5,931.5,725.81,526.97
2016,8,2,11,30,899.0,109.0,3.2,35.0,953.0,767.63,553.07
2016,8,2,11,45,902.0,109.0,3.25,35.5,967.5,805.5,576.48
2016,8,2,12,0,905.0,109.0,3.3,36.0,982.0,841.22,598.29
2016,8,2,12,15,906.0,109.5,3.35,36.0,988.0,873.4,618.93
2016,8,2,12,30,907.0,110.0,3.4,36.0,994.0,903.08,637.94
2016,8,2,12,45,907.0,109.0,3.45,36.0,991.5,927.83,653.82
2016,8,2,13,0,907.0,108.0,3.5,36.0,989.0,949.72,667.97
2016,8,2,13,15,905.0,107.5,3.55,36.0,978.5,967.22,679.42
2016,8,2,13,30,903.0,107.0,3.6,36.0,968.0,981.55,689.0
2016,8,2,13,45,899.5,106.0,3.7,36.5,950.0,990.66,694.3
2016,8,2,14,0,896.0,105.0,3.8,37.0,932.0,996.43,697.63
2016,8,2,14,15,890.5,104.0,3.85,37.0,906.0,996.86,698.9
2016,8,2,14,30,885.0,103.0,3.9,37.0,880.0,993.94,698.24
2016,8,2,14,45,877.0,101.5,3.95,37.0,847.0,984.72,693.73
2016,8,2,15,0,869.0,100.0,4.0,37.0,814.0,972.27,687.33
2016,8,2,15,15,859.0,98.0,4.0,36.5,775.0,954.22,678.58
2016,8,2,15,30,849.0,96.0,4.0,36.0,736.0,933.23,667.99
2016,8,2,15,45,835.5,94.0,4.05,36.0,691.0,906.14,652.33
2016,8,2,16,0,822.0,92.0,4.1,36.0,646.0,876.6,635.03
2016,8,2,16,15,804.5,89.5,4.05,35.5,597.0,848.18,619.23
2016,8,2,16,30,787.0,87.0,4.0,35.0,548.0,810.25,596.86
2016,8,2,16,45,762.0,84.0,4.0,35.0,495.5,763.72,567.31
2016,8,2,17,0,737.0,81.0,4.0,35.0,443.0,716.29,536.7
2016,8,2,17,15,704.5,76.5,3.8,34.5,389.0,660.59,500.05
2016,8,2,17,30,672.0,72.0,3.6,34.0,335.0,608.5,465.08
2016,8,2,17,45,623.5,67.0,3.45,33.5,280.5,542.33,418.72
2016,8,2,18,0,575.0,62.0,3.3,33.0,226.0,478.67,371.07
2016,8,2,18,15,504.5,54.0,3.0,32.0,175.0,400.59,310.81
2016,8,2,18,30,434.0,46.0,2.7,31.0,124.0,327.99,252.14
2016,8,2,18,45,316.5,35.0,2.4,30.5,81.0,233.61,173.8
2016,8,2,19,0,199.0,24.0,2.1,30.0,38.0,144.59,77.56
2016,8,2,19,15,99.5,12.0,2.2,29.5,19.0,52.96,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,3,6,15,150.5,19.0,2.35,24.5,38.0,14.79,3.61
2016,8,3,6,30,301.0,38.0,2.5,25.0,76.0,30.06,19.26
2016,8,3,6,45,401.5,47.5,2.65,25.5,124.5,35.9,24.82
2016,8,3,7,0,502.0,57.0,2.8,26.0,173.0,41.47,29.83
2016,8,3,7,15,559.5,63.5,2.75,26.5,226.0,44.19,32.21
2016,8,3,7,30,617.0,70.0,2.7,27.0,279.0,46.78,34.32
2016,8,3,7,45,662.5,74.0,2.7,28.0,334.5,47.33,34.53
2016,8,3,8,0,708.0,78.0,2.7,29.0,390.0,69.4,39.31
2016,8,3,8,15,735.5,82.0,2.7,29.5,443.5,115.66,59.57
2016,8,3,8,30,763.0,86.0,2.7,30.0,497.0,165.2,92.46
2016,8,3,8,45,785.0,88.5,2.7,30.5,548.5,215.61,131.62
2016,8,3,9,0,807.0,91.0,2.7,31.0,600.0,268.31,174.93
2016,8,3,9,15,822.0,93.5,2.65,31.5,647.0,327.4,223.65
2016,8,3,9,30,837.0,96.0,2.6,32.0,694.0,380.73,267.49
2016,8,3,9,45,848.5,98.0,2.6,32.5,736.0,433.0,309.64
2016,8,3,10,0,860.0,100.0,2.6,33.0,778.0,485.46,350.64
2016,8,3,10,15,869.0,102.0,2.6,33.5,814.0,536.6,389.39
2016,8,3,10,30,878.0,104.0,2.6,34.0,850.0,587.25,426.52
2016,8,3,10,45,884.5,105.0,2.65,34.5,879.0,634.8,460.55
2016,8,3,11,0,891.0,106.0,2.7,35.0,908.0,681.17,492.82
2016,8,3,11,15,895.5,107.0,2.75,35.0,930.0,724.78,523.25
2016,8,3,11,30,900.0,108.0,2.8,35.0,952.0,766.67,550.53
2016,8,3,11,45,901.5,109.0,2.85,35.5,966.0,804.33,573.67
2016,8,3,12,0,903.0,110.0,2.9,36.0,980.0,839.73,595.15
2016,8,3,12,15,904.0,110.0,2.95,36.0,986.0,871.45,615.37
2016,8,3,12,30,905.0,110.0,3.0,36.0,992.0,900.64,633.98
2016,8,3,12,45,905.0,110.0,3.1,36.5,989.5,926.29,649.34
2016,8,3,13,0,905.0,110.0,3.2,37.0,987.0,949.12,662.94
2016,8,3,13,15,903.0,109.5,3.25,37.0,976.5,966.62,674.3
2016,8,3,13,30,901.0,109.0,3.3,37.0,966.0,980.95,683.82
2016,8,3,13,45,897.0,108.0,3.4,37.0,948.0,989.58,690.26
2016,8,3,14,0,893.0,107.0,3.5,37.0,930.0,994.86,694.77
2016,8,3,14,15,887.5,105.5,3.55,37.0,904.0,994.78,695.75
2016,8,3,14,30,882.0,104.0,3.6,37.0,878.0,991.34,694.79
2016,8,3,14,45,871.0,104.5,3.65,37.0,844.0,981.31,689.83
2016,8,3,15,0,860.0,105.0,3.7,37.0,810.0,968.18,683.04
2016,8,3,15,15,850.0,103.0,3.75,36.5,771.0,950.27,674.73
2016,8,3,15,30,840.0,101.0,3.8,36.0,732.0,929.46,664.56
2016,8,3,15,45,827.0,98.5,3.9,36.0,687.5,902.48,649.28
2016,8,3,16,0,814.0,96.0,4.0,36.0,643.0,873.03,632.3
2016,8,3,16,15,796.0,93.0,4.0,35.5,594.0,843.9,616.25
2016,8,3,16,30,778.0,90.0,4.0,35.0,545.0,805.14,593.5
2016,8,3,16,45,754.5,86.5,4.0,35.0,492.5,759.53,564.54
2016,8,3,17,0,731.0,83.0,4.0,35.0,440.0,712.94,534.46
2016,8,3,17,15,698.5,78.0,3.9,34.5,386.0,656.83,497.76
2016,8,3,17,30,666.0,73.0,3.8,34.0,332.0,604.49,462.79
2016,8,3,17,45,618.0,67.5,3.7,33.5,278.0,538.29,416.24
2016,8,3,18,0,570.0,62.0,3.6,33.0,224.0,474.57,368.47
2016,8,3,18,15,499.5,54.0,3.3,32.0,173.0,396.79,308.2
2016,8,3,18,30,429.0,46.0,3.0,31.0,122.0,324.49,249.52
2016,8,3,18,45,314.0,34.5,2.7,30.5,79.5,231.25,171.71
2016,8,3,19,0,199.0,23.0,2.4,30.0,37.0,142.2,70.67
2016,8,3,19,15,99.5,11.5,2.3,29.5,18.5,52.31,0.0
2016,8,3,19,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,29.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,28.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,27.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,166.5,18.0,2.65,24.5,38.0,13.87,2.61
2016,8,4,6,30,333.0,36.0,2.8,25.0,76.0,28.31,17.77
2016,8,4,6,45,430.5,44.0,3.0,25.5,125.0,32.93,22.29
2016,8,4,7,0,528.0,52.0,3.2,26.0,174.0,37.4,26.35
2016,8,4,7,15,584.0,58.5,3.2,26.5,227.5,40.35,28.93
2016,8,4,7,30,640.0,65.0,3.2,27.0,281.0,43.14,31.23
2016,8,4,7,45,681.5,69.0,3.25,28.0,336.0,48.41,35.45
2016,8,4,8,0,723.0,73.0,3.3,29.0,391.0,64.44,35.95
2016,8,4,8,15,749.5,76.5,3.3,29.5,444.5,111.09,55.8
2016,8,4,8,30,776.0,80.0,3.3,30.0,498.0,160.9,88.7
2016,8,4,8,45,795.0,83.5,3.3,31.0,548.5,212.25,128.49
2016,8,4,9,0,814.0,87.0,3.3,32.0,599.0,272.36,177.18
2016,8,4,9,15,829.0,89.5,3.3,32.5,646.0,325.09,221.23
2016,8,4,9,30,844.0,92.0,3.3,33.0,693.0,378.8,265.58
2016,8,4,9,45,853.0,95.0,3.3,33.5,734.5,431.25,308.06
2016,8,4,10,0,862.0,98.0,3.3,34.0,776.0,483.63,349.21
2016,8,4,10,15,870.5,100.0,3.3,34.0,812.0,534.65,388.89
2016,8,4,10,30,879.0,102.0,3.3,34.0,848.0,585.12,427.08
2016,8,4,10,45,882.0,105.5,3.35,34.5,876.5,632.73,461.44
2016,8,4,11,0,885.0,109.0,3.4,35.0,905.0,678.89,493.82
2016,8,4,11,15,889.5,110.0,3.45,35.0,927.0,722.31,524.58
2016,8,4,11,30,894.0,111.0,3.5,35.0,949.0,764.02,552.03
2016,8,4,11,45,895.0,112.5,3.6,35.5,962.5,801.57,575.59
2016,8,4,12,0,896.0,114.0,3.7,36.0,976.0,836.86,597.49
2016,8,4,12,15,897.0,114.0,3.75,36.0,982.0,868.43,617.86
2016,8,4,12,30,898.0,114.0,3.8,36.0,988.0,897.49,636.61
2016,8,4,12,45,893.5,116.5,3.9,36.5,984.5,921.31,650.91
2016,8,4,13,0,889.0,119.0,4.0,37.0,981.0,942.19,663.38
2016,8,4,13,15,887.0,118.5,4.05,37.0,970.5,959.54,674.77
2016,8,4,13,30,885.0,118.0,4.1,37.0,960.0,973.77,684.31
2016,8,4,13,45,877.5,119.5,4.15,37.0,940.5,981.45,689.83
2016,8,4,14,0,870.0,121.0,4.2,37.0,921.0,985.86,693.44
2016,8,4,14,15,864.5,119.5,4.2,37.0,895.5,985.9,694.17
2016,8,4,14,30,859.0,118.0,4.2,37.0,870.0,982.65,692.98
2016,8,4,14,45,850.5,116.5,4.25,37.0,837.0,973.2,688.26
2016,8,4,15,0,842.0,115.0,4.3,37.0,804.0,960.63,681.69
2016,8,4,15,15,831.0,113.0,4.3,36.5,764.5,942.06,672.5
2016,8,4,15,30,820.0,111.0,4.3,36.0,725.0,920.66,661.54
2016,8,4,15,45,808.5,107.0,4.3,36.0,681.0,902.0,651.03
2016,8,4,16,0,797.0,103.0,4.3,36.0,637.0,872.56,633.42
2016,8,4,16,15,778.5,99.5,4.2,35.5,588.0,835.03,611.24
2016,8,4,16,30,760.0,96.0,4.1,35.0,539.0,795.7,587.62
2016,8,4,16,45,739.0,91.0,4.1,35.0,487.5,750.93,559.11
2016,8,4,17,0,718.0,86.0,4.1,35.0,436.0,705.04,529.39
2016,8,4,17,15,685.0,81.0,3.95,34.5,382.0,652.48,494.93
2016,8,4,17,30,652.0,76.0,3.8,34.0,328.0,597.14,457.55
2016,8,4,17,45,608.5,69.0,3.7,33.5,274.5,532.73,412.03
2016,8,4,18,0,565.0,62.0,3.6,33.0,221.0,470.44,365.3
2016,8,4,18,15,494.0,54.0,3.25,32.0,170.0,392.66,304.83
2016,8,4,18,30,423.0,46.0,2.9,31.0,119.0,320.4,246.04
2016,8,4,18,45,310.5,34.0,2.6,30.5,77.0,228.36,168.95
2016,8,4,19,0,198.0,22.0,2.3,30.0,35.0,139.33,62.25
2016,8,4,19,15,99.0,11.0,2.4,29.5,17.5,51.44,0.0
2016,8,4,19,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,28.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,6,15,154.5,18.5,2.35,24.5,37.0,14.38,2.42
2016,8,5,6,30,309.0,37.0,2.5,25.0,74.0,29.35,18.58
2016,8,5,6,45,404.0,47.0,2.65,25.5,122.5,35.66,24.59
2016,8,5,7,0,499.0,57.0,2.8,26.0,171.0,41.66,29.98
2016,8,5,7,15,558.0,64.5,2.8,26.5,224.5,45.18,33.05
2016,8,5,7,30,617.0,72.0,2.8,27.0,278.0,48.49,35.78
2016,8,5,7,45,660.0,76.5,2.8,27.5,333.5,49.3,36.28
2016,8,5,8,0,703.0,81.0,2.8,28.0,389.0,68.89,40.81
2016,8,5,8,15,731.0,85.5,2.75,28.5,443.0,115.31,60.33
2016,8,5,8,30,759.0,90.0,2.7,29.0,497.0,165.1,93.0
2016,8,5,8,45,780.5,93.0,2.65,29.5,548.5,215.65,132.15
2016,8,5,9,0,802.0,96.0,2.6,30.0,600.0,268.46,175.55
2016,8,5,9,15,817.5,98.5,2.55,30.5,647.0,321.11,219.61
2016,8,5,9,30,833.0,101.0,2.5,31.0,694.0,380.91,268.33
2016,8,5,9,45,844.0,103.5,2.45,31.5,736.0,433.32,310.59
2016,8,5,10,0,855.0,106.0,2.4,32.0,778.0,485.86,351.63
2016,8,5,10,15,863.5,108.0,2.4,32.5,813.5,536.65,390.19
2016,8,5,10,30,872.0,110.0,2.4,33.0,849.0,586.88,427.08
2016,8,5,10,45,877.5,111.5,2.4,33.5,878.0,634.11,460.73
2016,8,5,11,0,883.0,113.0,2.4,34.0,907.0,680.08,492.5
2016,8,5,11,15,887.0,114.0,2.45,34.0,928.5,723.14,522.77
2016,8,5,11,30,891.0,115.0,2.5,34.0,950.0,764.46,549.76
2016,8,5,11,45,887.5,119.5,2.55,34.5,962.0,801.11,572.25
2016,8,5,12,0,884.0,124.0,2.6,35.0,974.0,835.25,592.93
2016,8,5,12,15,884.5,124.5,2.65,35.0,979.5,866.6,612.95
2016,8,5,12,30,885.0,125.0,2.7,35.0,985.0,895.48,631.37
2016,8,5,12,45,882.0,126.0,2.8,35.0,981.5,919.08,646.84
2016,8,5,13,0,879.0,127.0,2.9,35.0,978.0,939.83,660.61
2016,8,5,13,15,876.0,126.5,2.95,35.0,967.0,956.17,671.34
2016,8,5,13,30,873.0,126.0,3.0,35.0,956.0,969.4,680.25
2016,8,5,13,45,866.0,126.5,3.1,35.0,936.5,976.55,685.85
2016,8,5,14,0,859.0,127.0,3.2,35.0,917.0,980.43,689.56
2016,8,5,14,15,852.5,126.0,3.25,35.0,890.5,980.03,690.37
2016,8,5,14,30,846.0,125.0,3.3,35.0,864.0,976.39,689.3
2016,8,5,14,45,826.5,129.0,3.35,35.0,828.5,962.01,681.55
2016,8,5,15,0,807.0,133.0,3.4,35.0,793.0,953.7,677.84
2016,8,5,15,15,795.0,130.5,3.45,34.5,753.5,934.2,668.37
2016,8,5,15,30,783.0,128.0,3.5,34.0,714.0,911.92,657.16
2016,8,5,15,45,766.5,125.0,3.55,34.0,669.0,882.22,639.69
2016,8,5,16,0,750.0,122.0,3.6,34.0,624.0,850.24,620.67
2016,8,5,16,15,729.5,118.0,3.65,33.5,575.0,811.49,598.14
2016,8,5,16,30,709.0,114.0,3.7,33.0,526.0,775.54,577.2
2016,8,5,16,45,683.0,108.5,3.75,33.0,474.0,727.67,546.42
2016,8,5,17,0,657.0,103.0,3.8,33.0,422.0,679.16,514.67
2016,8,5,17,15,620.5,97.0,3.7,32.5,368.5,621.57,476.22
2016,8,5,17,30,584.0,91.0,3.6,32.0,315.0,564.75,437.03
2016,8,5,17,45,539.0,82.0,3.5,32.0,262.5,499.56,388.63
2016,8,5,18,0,494.0,73.0,3.4,32.0,210.0,436.63,340.27
2016,8,5,18,15,419.0,62.5,3.15,31.5,160.5,356.37,277.08
2016,8,5,18,30,344.0,52.0,2.9,31.0,111.0,279.92,214.72
2016,8,5,18,45,240.0,37.5,2.65,30.5,71.0,194.43,142.93
2016,8,5,19,0,136.0,23.0,2.4,30.0,31.0,109.99,41.22
2016,8,5,19,15,68.0,11.5,2.35,29.5,15.5,38.97,0.0
2016,8,5,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,28.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,28.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,28.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,27.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,126.5,19.5,2.45,25.0,34.5,15.25,2.28
2016,8,6,6,30,253.0,39.0,2.6,25.0,69.0,30.21,19.23
2016,8,6,6,45,346.0,50.5,2.8,25.5,115.0,38.2,26.71
2016,8,6,7,0,439.0,62.0,3.0,26.0,161.0,46.03,33.69
2016,8,6,7,15,500.0,70.0,3.05,26.5,213.0,49.69,36.88
2016,8,6,7,30,561.0,78.0,3.1,27.0,265.0,53.15,39.73
2016,8,6,7,45,607.5,83.5,3.15,27.5,319.5,54.41,40.61
2016,8,6,8,0,654.0,89.0,3.2,28.0,374.0,67.01,40.8
2016,8,6,8,15,684.0,93.5,3.15,28.5,427.0,111.24,59.09
2016,8,6,8,30,714.0,98.0,3.1,29.0,480.0,164.25,94.31
2016,8,6,8,45,739.5,100.5,3.1,30.0,531.5,212.65,131.21
2016,8,6,9,0,765.0,103.0,3.1,31.0,583.0,263.78,172.62
2016,8,6,9,15,782.0,106.5,3.05,31.5,630.0,315.71,215.84
2016,8,6,9,30,799.0,110.0,3.0,32.0,677.0,369.01,259.65
2016,8,6,9,45,813.0,111.5,3.0,32.5,719.0,425.98,305.18
2016,8,6,10,0,827.0,113.0,3.0,33.0,761.0,477.59,345.65
2016,8,6,10,15,836.5,115.0,3.0,33.5,797.5,527.56,383.76
2016,8,6,10,30,846.0,117.0,3.0,34.0,834.0,577.12,420.36
2016,8,6,10,45,852.5,119.0,3.0,34.5,863.0,624.25,454.14
2016,8,6,11,0,859.0,121.0,3.0,35.0,892.0,670.27,486.18
2016,8,6,11,15,863.5,122.0,3.0,35.0,914.0,712.75,516.03
2016,8,6,11,30,868.0,123.0,3.0,35.0,936.0,753.59,543.02
2016,8,6,11,45,870.5,124.5,3.05,35.5,950.0,791.5,566.51
2016,8,6,12,0,873.0,126.0,3.1,36.0,964.0,827.33,588.43
2016,8,6,12,15,874.0,126.0,3.1,36.0,969.5,858.35,608.05
2016,8,6,12,30,875.0,126.0,3.1,36.0,975.0,886.94,626.07
2016,8,6,12,45,873.0,127.0,3.15,36.5,972.5,911.21,640.33
2016,8,6,13,0,871.0,128.0,3.2,37.0,970.0,932.69,652.83
2016,8,6,13,15,868.5,127.5,3.2,37.0,959.5,949.36,663.39
2016,8,6,13,30,866.0,127.0,3.2,37.0,949.0,962.97,672.14
2016,8,6,13,45,860.5,127.0,3.25,37.0,930.0,971.0,677.88
2016,8,6,14,0,855.0,127.0,3.3,37.0,911.0,975.8,681.76
2016,8,6,14,15,849.0,125.5,3.25,37.0,885.0,975.34,681.82
2016,8,6,14,30,843.0,124.0,3.2,37.0,859.0,971.63,680.01
2016,8,6,14,45,831.5,124.0,3.2,37.0,825.5,960.91,674.3
2016,8,6,15,0,820.0,124.0,3.2,37.0,792.0,947.19,666.87
2016,8,6,15,15,808.5,121.5,3.15,36.5,753.0,936.42,662.47
2016,8,6,15,30,797.0,119.0,3.1,36.0,714.0,914.34,650.9
2016,8,6,15,45,781.5,116.0,3.1,36.0,669.0,885.26,633.87
2016,8,6,16,0,766.0,113.0,3.1,36.0,624.0,853.85,615.31
2016,8,6,16,15,746.5,109.5,3.05,35.5,575.0,816.14,593.42
2016,8,6,16,30,727.0,106.0,3.0,35.0,526.0,776.76,570.16
2016,8,6,16,45,700.0,101.5,3.0,35.0,474.0,732.48,542.29
2016,8,6,17,0,673.0,97.0,3.0,35.0,422.0,683.82,510.93
2016,8,6,17,15,637.0,91.0,2.9,34.5,368.5,626.06,473.09
2016,8,6,17,30,601.0,85.0,2.8,34.0,315.0,569.06,434.71
2016,8,6,17,45,550.0,78.0,2.7,34.0,261.5,501.51,385.32
2016,8,6,18,0,499.0,71.0,2.6,34.0,208.0,436.69,336.16
2016,8,6,18,15,422.5,61.0,2.3,33.0,158.5,356.03,273.91
2016,8,6,18,30,346.0,51.0,2.0,32.0,109.0,279.23,212.27
2016,8,6,18,45,232.0,36.5,1.75,31.5,69.0,188.77,137.13
2016,8,6,19,0,118.0,22.0,1.5,31.0,29.0,99.25,28.51
2016,8,6,19,15,59.0,11.0,1.55,30.5,14.5,34.67,0.0
2016,8,6,19,30,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,29.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,28.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,105.5,20.5,2.7,25.5,33.0,16.08,1.93
2016,8,7,6,30,211.0,41.0,2.9,26.0,66.0,31.83,20.4
2016,8,7,6,45,319.5,52.5,3.1,26.5,113.0,39.77,27.89
2016,8,7,7,0,428.0,64.0,3.3,27.0,160.0,47.92,35.13
2016,8,7,7,15,490.0,72.5,3.3,27.5,212.0,51.89,38.59
2016,8,7,7,30,552.0,81.0,3.3,28.0,264.0,55.65,41.67
2016,8,7,7,45,605.5,84.5,3.35,29.0,319.5,55.26,41.06
2016,8,7,8,0,659.0,88.0,3.4,30.0,375.0,65.05,39.71
2016,8,7,8,15,689.0,93.0,3.3,30.5,428.5,109.93,57.7
2016,8,7,8,30,719.0,98.0,3.2,31.0,482.0,163.63,92.89
2016,8,7,8,45,745.5,100.0,3.15,31.5,533.5,212.1,129.68
2016,8,7,9,0,772.0,102.0,3.1,32.0,585.0,263.44,171.29
2016,8,7,9,15,788.5,105.0,2.95,32.5,632.0,315.24,214.23
2016,8,7,9,30,805.0,108.0,2.8,33.0,679.0,368.34,257.65
2016,8,7,9,45,819.0,109.5,2.7,33.5,721.5,425.7,303.11
2016,8,7,10,0,833.0,111.0,2.6,34.0,764.0,477.64,343.37
2016,8,7,10,15,842.5,113.0,2.55,34.5,800.0,527.95,381.28
2016,8,7,10,30,852.0,115.0,2.5,35.0,836.0,577.84,417.59
2016,8,7,10,45,859.5,116.0,2.45,35.5,865.0,625.04,450.88
2016,8,7,11,0,867.0,117.0,2.4,36.0,894.0,671.2,482.4
2016,8,7,11,15,871.5,118.0,2.45,36.0,916.0,714.04,512.32
2016,8,7,11,30,876.0,119.0,2.5,36.0,938.0,755.2,539.31
2016,8,7,11,45,880.5,118.5,2.55,36.5,952.5,793.2,562.56
2016,8,7,12,0,885.0,118.0,2.6,37.0,967.0,829.2,584.29
2016,8,7,12,15,886.0,118.5,2.65,37.0,972.5,860.99,604.44
2016,8,7,12,30,887.0,119.0,2.7,37.0,978.0,890.31,623.01
2016,8,7,12,45,886.5,118.5,2.8,37.5,976.0,914.75,637.56
2016,8,7,13,0,886.0,118.0,2.9,38.0,974.0,936.38,650.38
2016,8,7,13,15,884.0,117.5,2.95,38.0,963.0,953.64,661.55
2016,8,7,13,30,882.0,117.0,3.0,38.0,952.0,967.79,670.92
2016,8,7,13,45,877.5,116.0,3.1,38.0,933.5,975.81,676.99
2016,8,7,14,0,873.0,115.0,3.2,38.0,915.0,980.52,681.17
2016,8,7,14,15,867.0,113.5,3.2,38.0,888.5,979.92,681.49
2016,8,7,14,30,861.0,112.0,3.2,38.0,862.0,976.02,679.94
2016,8,7,14,45,844.5,115.5,3.25,38.0,827.0,963.88,673.73
2016,8,7,15,0,828.0,119.0,3.3,38.0,792.0,948.83,665.83
2016,8,7,15,15,816.5,116.5,3.3,38.0,752.5,929.36,654.89
2016,8,7,15,30,805.0,114.0,3.3,38.0,713.0,915.4,647.58
2016,8,7,15,45,789.5,111.5,3.3,38.0,668.5,886.7,630.82
2016,8,7,16,0,774.0,109.0,3.3,38.0,624.0,855.65,612.59
2016,8,7,16,15,754.5,105.5,3.3,37.5,574.5,817.73,590.97
2016,8,7,16,30,735.0,102.0,3.3,37.0,525.0,778.1,567.91
2016,8,7,16,45,707.0,98.0,3.3,36.5,472.5,733.05,540.74
2016,8,7,17,0,679.0,94.0,3.3,36.0,420.0,683.96,510.19
2016,8,7,17,15,643.0,88.5,3.2,35.5,366.5,626.62,472.65
2016,8,7,17,30,607.0,83.0,3.1,35.0,313.0,570.04,434.59
2016,8,7,17,45,553.5,76.0,3.05,35.0,259.5,500.58,383.96
2016,8,7,18,0,500.0,69.0,3.0,35.0,206.0,434.09,333.58
2016,8,7,18,15,424.0,59.0,2.7,34.0,156.5,353.84,271.62
2016,8,7,18,30,348.0,49.0,2.4,33.0,107.0,279.59,211.81
2016,8,7,18,45,231.5,35.0,2.1,32.5,67.0,186.14,134.14
2016,8,7,19,0,115.0,21.0,1.8,32.0,27.0,95.45,17.29
2016,8,7,19,15,57.5,10.5,1.85,31.5,13.5,33.47,0.0
2016,8,7,19,30,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,30.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,30.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,6,15,72.5,22.0,2.7,25.5,30.5,18.29,1.98
2016,8,8,6,30,145.0,44.0,2.8,26.0,61.0,35.54,23.36
2016,8,8,6,45,248.5,59.0,2.95,26.5,106.5,44.87,32.14
2016,8,8,7,0,352.0,74.0,3.1,27.0,152.0,55.0,41.1
2016,8,8,7,15,417.0,85.0,3.1,27.5,203.5,61.54,46.74
2016,8,8,7,30,482.0,96.0,3.1,28.0,255.0,67.74,51.87
2016,8,8,7,45,542.0,100.5,3.1,28.5,310.5,67.76,51.64
2016,8,8,8,0,602.0,105.0,3.1,29.0,366.0,75.59,49.68
2016,8,8,8,15,634.5,111.0,3.05,29.5,419.0,118.19,66.63
2016,8,8,8,30,667.0,117.0,3.0,30.0,472.0,164.72,96.27
2016,8,8,8,45,697.5,119.5,2.95,31.0,524.0,211.95,131.54
2016,8,8,9,0,728.0,122.0,2.9,32.0,576.0,262.51,171.76
2016,8,8,9,15,745.5,125.5,2.85,32.5,623.0,318.07,217.08
2016,8,8,9,30,763.0,129.0,2.8,33.0,670.0,369.69,259.08
2016,8,8,9,45,778.0,131.5,2.8,33.5,712.0,420.73,299.9
2016,8,8,10,0,793.0,134.0,2.8,34.0,754.0,472.54,340.13
2016,8,8,10,15,803.5,136.5,2.8,34.5,790.0,522.59,377.93
2016,8,8,10,30,814.0,139.0,2.8,35.0,826.0,572.48,414.43
2016,8,8,10,45,821.5,140.5,2.8,35.5,855.0,619.33,447.74
2016,8,8,11,0,829.0,142.0,2.8,36.0,884.0,666.52,480.26
2016,8,8,11,15,834.5,143.0,2.85,36.0,906.0,708.67,509.87
2016,8,8,11,30,840.0,144.0,2.9,36.0,928.0,749.32,537.58
2016,8,8,11,45,847.5,141.5,2.95,36.5,943.0,786.86,560.73
2016,8,8,12,0,855.0,139.0,3.0,37.0,958.0,822.67,582.53
2016,8,8,12,15,856.0,139.5,3.0,37.0,963.5,853.76,602.1
2016,8,8,12,30,857.0,140.0,3.0,37.0,969.0,882.48,620.13
2016,8,8,12,45,854.5,141.0,3.05,37.5,966.0,906.05,633.88
2016,8,8,13,0,852.0,142.0,3.1,38.0,963.0,926.86,645.91
2016,8,8,13,15,681.5,266.5,3.1,38.0,919.0,918.83,640.46
2016,8,8,13,30,511.0,391.0,3.1,38.0,875.0,893.3,619.11
2016,8,8,13,45,512.5,379.0,3.1,38.0,856.0,895.78,621.65
2016,8,8,14,0,514.0,367.0,3.1,38.0,837.0,895.79,622.51
2016,8,8,14,15,666.0,253.0,3.1,38.0,843.5,939.77,656.25
2016,8,8,14,30,818.0,139.0,3.1,38.0,850.0,969.69,675.65
2016,8,8,14,45,805.5,139.0,3.1,38.0,816.0,958.44,669.38
2016,8,8,15,0,793.0,139.0,3.1,38.0,782.0,944.19,661.67
2016,8,8,15,15,780.5,136.0,3.1,37.5,742.5,923.77,651.52
2016,8,8,15,30,768.0,133.0,3.1,37.0,703.0,900.61,639.65
2016,8,8,15,45,750.0,130.5,3.15,37.0,658.0,870.25,622.1
2016,8,8,16,0,732.0,128.0,3.2,37.0,613.0,842.22,606.0
2016,8,8,16,15,710.5,123.5,3.15,36.5,564.0,802.55,582.75
2016,8,8,16,30,689.0,119.0,3.1,36.0,515.0,761.42,558.26
2016,8,8,16,45,658.5,114.5,3.1,36.0,462.5,711.55,526.48
2016,8,8,17,0,628.0,110.0,3.1,36.0,410.0,661.37,493.93
2016,8,8,17,15,589.0,103.0,3.0,35.5,356.5,601.65,454.49
2016,8,8,17,30,550.0,96.0,2.9,35.0,303.0,542.94,413.82
2016,8,8,17,45,496.0,87.0,2.8,34.5,250.5,472.89,363.13
2016,8,8,18,0,442.0,78.0,2.7,34.0,198.0,401.99,309.95
2016,8,8,18,15,363.0,66.0,2.5,33.5,149.0,321.61,247.08
2016,8,8,18,30,284.0,54.0,2.3,33.0,100.0,248.36,187.61
2016,8,8,18,45,178.0,37.0,2.15,32.5,62.0,162.33,115.82
2016,8,8,19,0,72.0,20.0,2.0,32.0,24.0,66.21,1.48
2016,8,8,19,15,36.0,10.0,2.1,32.0,12.0,24.15,0.0
2016,8,8,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,31.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,31.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,30.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,6,15,109.5,19.5,2.85,25.5,31.5,15.32,0.0
2016,8,9,6,30,219.0,39.0,3.0,26.0,63.0,30.31,19.03
2016,8,9,6,45,324.0,50.5,3.2,26.5,110.0,38.31,26.61
2016,8,9,7,0,429.0,62.0,3.4,27.0,157.0,46.37,33.79
2016,8,9,7,15,492.0,70.5,3.4,27.5,209.5,50.42,37.33
2016,8,9,7,30,555.0,79.0,3.4,28.0,262.0,54.25,40.49
2016,8,9,7,45,608.5,83.0,3.4,28.5,317.5,54.33,40.37
2016,8,9,8,0,662.0,87.0,3.4,29.0,373.0,61.73,38.97
2016,8,9,8,15,692.5,91.5,3.35,29.5,426.5,106.46,55.76
2016,8,9,8,30,723.0,96.0,3.3,30.0,480.0,159.96,90.39
2016,8,9,8,45,751.5,97.5,3.25,30.5,532.5,208.68,127.22
2016,8,9,9,0,780.0,99.0,3.2,31.0,585.0,260.46,169.27
2016,8,9,9,15,796.5,102.0,3.15,31.5,632.0,312.77,212.93
2016,8,9,9,30,813.0,105.0,3.1,32.0,679.0,366.36,257.19
2016,8,9,9,45,827.5,106.0,3.05,33.0,721.5,424.08,302.8
2016,8,9,10,0,842.0,107.0,3.0,34.0,764.0,476.34,343.05
2016,8,9,10,15,851.0,109.0,2.95,34.5,800.0,526.9,381.45
2016,8,9,10,30,860.0,111.0,2.9,35.0,836.0,576.98,418.2
2016,8,9,10,45,867.5,112.0,2.9,35.5,865.5,624.61,452.26
2016,8,9,11,0,875.0,113.0,2.9,36.0,895.0,671.17,484.57
2016,8,9,11,15,880.0,114.0,2.95,36.0,917.0,714.74,515.25
2016,8,9,11,30,885.0,115.0,3.0,36.0,939.0,756.65,542.89
2016,8,9,11,45,892.0,112.5,3.1,36.5,954.5,795.18,566.91
2016,8,9,12,0,899.0,110.0,3.2,37.0,970.0,831.78,589.48
2016,8,9,12,15,900.0,110.0,3.3,37.0,975.5,863.52,610.04
2016,8,9,12,30,901.0,110.0,3.4,37.0,981.0,892.7,628.99
2016,8,9,12,45,901.0,109.5,3.5,37.5,978.5,917.84,644.05
2016,8,9,13,0,901.0,109.0,3.6,38.0,976.0,940.11,657.31
2016,8,9,13,15,898.5,108.5,3.65,38.0,965.5,957.02,668.34
2016,8,9,13,30,896.0,108.0,3.7,38.0,955.0,970.74,677.5
2016,8,9,13,45,892.5,107.0,3.8,38.0,936.0,979.71,684.12
2016,8,9,14,0,889.0,106.0,3.9,38.0,917.0,985.33,688.79
2016,8,9,14,15,883.0,105.0,3.95,38.0,891.0,985.14,689.67
2016,8,9,14,30,877.0,104.0,4.0,38.0,865.0,981.59,688.61
2016,8,9,14,45,869.5,102.5,4.05,38.0,831.5,972.74,684.34
2016,8,9,15,0,862.0,101.0,4.1,38.0,798.0,960.67,678.17
2016,8,9,15,15,851.5,99.0,4.1,37.5,758.5,942.04,669.05
2016,8,9,15,30,841.0,97.0,4.1,37.0,719.0,920.48,658.1
2016,8,9,15,45,827.0,94.5,4.15,37.0,674.0,892.31,641.71
2016,8,9,16,0,813.0,92.0,4.2,37.0,629.0,861.7,623.69
2016,8,9,16,15,794.5,89.0,4.15,36.5,579.5,831.8,606.88
2016,8,9,16,30,776.0,86.0,4.1,36.0,530.0,792.46,583.5
2016,8,9,16,45,750.0,83.0,4.1,36.0,477.0,745.29,553.43
2016,8,9,17,0,724.0,80.0,4.1,36.0,424.0,697.33,522.32
2016,8,9,17,15,689.5,75.5,4.0,35.5,370.0,640.52,484.99
2016,8,9,17,30,655.0,71.0,3.9,35.0,316.0,587.74,449.5
2016,8,9,17,45,602.0,65.5,3.8,35.0,261.5,518.77,399.43
2016,8,9,18,0,549.0,60.0,3.7,35.0,207.0,452.77,348.88
2016,8,9,18,15,472.0,51.5,3.35,34.0,156.5,371.97,286.0
2016,8,9,18,30,395.0,43.0,3.0,33.0,106.0,297.42,225.29
2016,8,9,18,45,268.5,30.5,2.65,32.5,65.5,200.45,143.13
2016,8,9,19,0,142.0,18.0,2.3,32.0,25.0,101.18,0.0
2016,8,9,19,15,71.0,9.0,2.25,31.5,12.5,37.27,0.0
2016,8,9,19,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,30.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,29.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,6,15,98.0,19.5,2.5,25.5,30.5,15.34,0.0
2016,8,10,6,30,196.0,39.0,2.7,26.0,61.0,30.33,18.98
2016,8,10,6,45,297.5,52.5,2.9,26.5,107.0,39.89,27.92
2016,8,10,7,0,399.0,66.0,3.1,27.0,153.0,49.04,36.04
2016,8,10,7,15,463.0,75.5,3.15,27.5,205.0,54.79,41.03
2016,8,10,7,30,527.0,85.0,3.2,28.0,257.0,59.22,44.69
2016,8,10,7,45,581.5,89.0,3.3,28.5,312.0,58.96,44.27
2016,8,10,8,0,636.0,93.0,3.4,29.0,367.0,64.5,48.65
2016,8,10,8,15,667.5,98.5,3.4,29.5,420.0,108.6,58.62
2016,8,10,8,30,699.0,104.0,3.4,30.0,473.0,156.45,88.71
2016,8,10,8,45,726.5,106.0,3.45,30.5,525.0,209.76,129.0
2016,8,10,9,0,754.0,108.0,3.5,31.0,577.0,260.31,169.98
2016,8,10,9,15,771.0,111.0,3.45,31.5,624.0,311.39,212.56
2016,8,10,9,30,788.0,114.0,3.4,32.0,671.0,363.84,255.88
2016,8,10,9,45,802.5,116.0,3.35,33.0,713.0,415.63,297.25
2016,8,10,10,0,817.0,118.0,3.3,34.0,755.0,472.81,341.04
2016,8,10,10,15,827.0,120.0,3.25,34.5,791.0,522.74,379.03
2016,8,10,10,30,837.0,122.0,3.2,35.0,827.0,572.32,415.55
2016,8,10,10,45,845.0,123.0,3.2,35.5,856.5,619.3,449.28
2016,8,10,11,0,853.0,124.0,3.2,36.0,886.0,665.29,481.36
2016,8,10,11,15,858.0,125.0,3.2,36.0,907.5,708.04,511.43
2016,8,10,11,30,863.0,126.0,3.2,36.0,929.0,749.18,538.92
2016,8,10,11,45,867.5,125.5,3.2,36.5,943.5,786.85,562.02
2016,8,10,12,0,872.0,125.0,3.2,37.0,958.0,822.54,583.58
2016,8,10,12,15,873.0,125.5,3.25,37.0,964.0,854.06,603.78
