Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,12,30,874.0,126.0,3.3,37.0,970.0,883.12,622.41
2016,8,10,12,45,873.5,125.5,3.4,37.5,967.5,907.36,636.92
2016,8,10,13,0,873.0,125.0,3.5,38.0,965.0,928.79,649.69
2016,8,10,13,15,871.0,124.5,3.55,38.0,954.0,945.9,660.87
2016,8,10,13,30,869.0,124.0,3.6,38.0,943.0,959.92,670.22
2016,8,10,13,45,865.0,123.0,3.65,38.5,924.5,968.34,674.78
2016,8,10,14,0,861.0,122.0,3.7,39.0,906.0,973.49,677.44
2016,8,10,14,15,854.5,120.5,3.7,38.5,879.5,972.4,678.88
2016,8,10,14,30,848.0,119.0,3.7,38.0,853.0,968.03,678.44
2016,8,10,14,45,840.0,117.0,3.75,38.0,820.0,958.44,673.73
2016,8,10,15,0,832.0,115.0,3.8,38.0,787.0,945.73,667.17
2016,8,10,15,15,820.5,113.0,3.8,38.0,747.5,926.61,656.34
2016,8,10,15,30,809.0,111.0,3.8,38.0,708.0,912.89,649.1
2016,8,10,15,45,793.5,108.0,3.85,38.0,662.5,883.43,631.94
2016,8,10,16,0,778.0,105.0,3.9,38.0,617.0,851.61,613.25
2016,8,10,16,15,758.0,101.5,3.9,37.5,567.5,813.04,590.95
2016,8,10,16,30,738.0,98.0,3.9,37.0,518.0,772.81,567.21
2016,8,10,16,45,626.5,118.0,3.9,37.0,450.0,686.95,510.39
2016,8,10,17,0,515.0,138.0,3.9,37.0,382.0,595.18,447.04
2016,8,10,17,15,496.5,121.5,3.8,36.5,332.0,544.57,413.04
2016,8,10,17,30,478.0,105.0,3.7,36.0,282.0,493.66,377.57
2016,8,10,17,45,437.0,92.0,3.65,35.5,232.5,431.77,332.34
2016,8,10,18,0,396.0,79.0,3.6,35.0,183.0,372.3,287.2
2016,8,10,18,15,331.5,64.5,3.35,34.5,137.5,299.7,229.85
2016,8,10,18,30,267.0,50.0,3.1,34.0,92.0,232.75,175.02
2016,8,10,18,45,133.5,35.5,2.9,33.5,56.5,127.15,88.23
2016,8,10,19,0,0.0,21.0,2.7,33.0,21.0,23.31,0.0
2016,8,10,19,15,0.0,10.5,2.75,32.5,10.5,10.01,0.0
2016,8,10,19,30,0.0,0.0,2.8,32.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.15,31.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.3,30.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,6,15,93.0,19.0,2.9,26.5,29.0,14.96,0.0
2016,8,11,6,30,186.0,38.0,3.0,27.0,58.0,29.55,18.18
2016,8,11,6,45,298.5,49.5,3.2,27.5,104.5,37.58,25.83
2016,8,11,7,0,411.0,61.0,3.4,28.0,151.0,45.68,33.04
2016,8,11,7,15,474.0,70.0,3.45,28.5,202.0,50.18,36.96
2016,8,11,7,30,537.0,79.0,3.5,29.0,253.0,54.42,40.46
2016,8,11,7,45,496.0,106.5,3.55,29.5,291.0,73.27,56.06
2016,8,11,8,0,455.0,134.0,3.6,30.0,329.0,93.11,72.18
2016,8,11,8,15,442.5,159.0,3.55,30.5,370.0,138.95,89.8
2016,8,11,8,30,430.0,184.0,3.5,31.0,411.0,183.95,120.59
2016,8,11,8,45,471.5,191.0,3.45,32.0,464.0,224.19,148.99
2016,8,11,9,0,513.0,198.0,3.4,33.0,517.0,269.04,182.7
2016,8,11,9,15,517.5,216.0,3.3,33.5,559.5,316.02,220.06
2016,8,11,9,30,522.0,234.0,3.2,34.0,602.0,363.46,257.28
2016,8,11,9,45,678.5,170.5,3.1,34.5,679.5,404.98,288.37
2016,8,11,10,0,835.0,107.0,3.0,35.0,757.0,470.98,337.8
2016,8,11,10,15,641.5,220.0,2.95,35.5,733.5,503.69,362.54
2016,8,11,10,30,448.0,333.0,2.9,36.0,710.0,526.66,377.66
2016,8,11,10,45,656.0,224.5,2.85,36.5,798.0,585.84,421.28
2016,8,11,11,0,864.0,116.0,2.8,37.0,886.0,664.73,477.94
2016,8,11,11,15,653.0,254.5,2.85,37.0,845.0,676.07,482.33
2016,8,11,11,30,442.0,393.0,2.9,37.0,804.0,674.65,477.29
2016,8,11,11,45,651.5,262.0,2.95,37.5,878.5,742.77,527.06
2016,8,11,12,0,861.0,131.0,3.0,38.0,953.0,818.17,577.63
2016,8,11,12,15,862.5,131.0,3.1,38.0,958.5,849.39,597.52
2016,8,11,12,30,864.0,131.0,3.2,38.0,964.0,878.21,616.18
2016,8,11,12,45,859.0,134.0,3.3,38.5,960.0,901.46,630.02
2016,8,11,13,0,854.0,137.0,3.4,39.0,956.0,921.84,642.09
2016,8,11,13,15,851.5,136.5,3.5,39.0,945.5,938.3,653.12
2016,8,11,13,30,849.0,136.0,3.6,39.0,935.0,951.72,662.38
2016,8,11,13,45,840.0,137.5,3.7,39.0,915.0,957.71,667.11
2016,8,11,14,0,831.0,139.0,3.8,39.0,895.0,960.49,670.0
2016,8,11,14,15,824.5,137.5,3.85,38.5,868.5,959.52,671.8
2016,8,11,14,30,818.0,136.0,3.9,38.0,842.0,963.9,677.16
2016,8,11,14,45,807.0,135.0,3.95,38.0,808.5,952.94,671.47
2016,8,11,15,0,796.0,134.0,4.0,38.0,775.0,938.94,664.04
2016,8,11,15,15,783.5,131.0,4.0,38.0,735.5,918.36,652.21
2016,8,11,15,30,771.0,128.0,4.0,38.0,696.0,895.03,638.69
2016,8,11,15,45,755.5,124.5,4.0,38.0,651.0,865.74,621.3
2016,8,11,16,0,740.0,121.0,4.0,38.0,606.0,834.17,602.38
2016,8,11,16,15,718.5,117.0,3.95,37.5,557.0,798.86,581.86
2016,8,11,16,30,697.0,113.0,3.9,37.0,508.0,758.04,557.36
2016,8,11,16,45,671.5,107.0,3.85,36.5,456.5,710.27,527.66
2016,8,11,17,0,646.0,101.0,3.8,36.0,405.0,661.87,496.91
2016,8,11,17,15,607.5,94.5,3.65,35.5,351.5,602.59,457.31
2016,8,11,17,30,569.0,88.0,3.5,35.0,298.0,544.31,416.78
2016,8,11,17,45,515.0,79.5,3.4,35.0,245.0,474.36,364.93
2016,8,11,18,0,461.0,71.0,3.3,35.0,192.0,407.47,313.58
2016,8,11,18,15,380.5,60.0,2.95,34.5,143.5,322.19,246.64
2016,8,11,18,30,300.0,49.0,2.6,34.0,95.0,249.13,186.87
2016,8,11,18,45,185.0,33.0,2.3,33.5,57.5,159.96,110.84
2016,8,11,19,0,70.0,17.0,2.0,33.0,20.0,59.28,0.0
2016,8,11,19,15,35.0,8.5,2.05,32.5,10.0,8.1,0.0
2016,8,11,19,30,0.0,0.0,2.1,32.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.15,32.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.1,29.5,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,12,6,15,56.5,20.5,3.05,25.5,26.5,17.05,0.0
2016,8,12,6,30,113.0,41.0,3.2,26.0,53.0,33.19,21.11
2016,8,12,6,45,208.0,58.0,3.35,26.5,96.5,46.32,33.25
2016,8,12,7,0,303.0,75.0,3.5,27.0,140.0,55.95,41.85
2016,8,12,7,15,382.5,82.5,3.55,27.5,189.5,59.84,45.29
2016,8,12,7,30,462.0,90.0,3.6,28.0,239.0,63.58,48.38
2016,8,12,7,45,524.5,98.0,3.65,29.0,298.0,66.19,50.24
2016,8,12,8,0,587.0,106.0,3.7,30.0,357.0,71.46,54.24
2016,8,12,8,15,620.5,112.5,3.65,30.5,410.0,113.64,64.55
2016,8,12,8,30,654.0,119.0,3.6,31.0,463.0,159.88,92.99
2016,8,12,8,45,685.0,121.0,3.6,32.0,515.0,206.12,126.94
2016,8,12,9,0,716.0,123.0,3.6,33.0,567.0,255.76,166.2
2016,8,12,9,15,634.0,173.5,3.4,33.5,589.5,314.3,215.97
2016,8,12,9,30,552.0,224.0,3.2,34.0,612.0,365.25,258.0
2016,8,12,9,45,667.5,180.0,3.05,34.5,678.0,407.37,289.95
2016,8,12,10,0,783.0,136.0,2.9,35.0,744.0,465.58,333.75
2016,8,12,10,15,650.0,225.5,2.7,35.5,747.0,511.76,367.45
2016,8,12,10,30,517.0,315.0,2.5,36.0,750.0,549.67,392.76
2016,8,12,10,45,666.5,230.5,2.35,37.0,811.5,596.5,425.72
2016,8,12,11,0,816.0,146.0,2.2,38.0,873.0,656.82,467.19
2016,8,12,11,15,821.5,147.5,2.15,38.0,894.5,699.93,496.31
2016,8,12,11,30,827.0,149.0,2.1,38.0,916.0,740.78,523.39
2016,8,12,11,45,807.5,165.5,2.05,38.5,924.0,775.96,543.88
2016,8,12,12,0,788.0,182.0,2.0,39.0,932.0,807.04,561.52
2016,8,12,12,15,789.5,182.5,2.05,39.0,938.0,838.0,580.93
2016,8,12,12,30,791.0,183.0,2.1,39.0,944.0,866.8,598.95
2016,8,12,12,45,787.0,185.0,2.15,39.5,940.5,889.78,612.1
2016,8,12,13,0,783.0,187.0,2.2,40.0,937.0,910.08,623.63
2016,8,12,13,15,780.0,186.0,2.2,40.0,926.0,925.63,633.2
2016,8,12,13,30,777.0,185.0,2.2,40.0,915.0,938.26,641.11
2016,8,12,13,45,770.5,184.5,2.25,40.0,896.0,944.99,646.02
2016,8,12,14,0,764.0,184.0,2.3,40.0,877.0,948.62,649.22
2016,8,12,14,15,756.5,182.0,2.25,39.5,851.0,946.66,649.63
2016,8,12,14,30,749.0,180.0,2.2,39.0,825.0,941.62,648.31
2016,8,12,14,45,720.5,187.5,2.2,39.0,788.0,929.15,641.67
2016,8,12,15,0,692.0,195.0,2.2,39.0,751.0,908.56,630.16
2016,8,12,15,15,677.5,190.5,2.15,39.0,712.0,886.08,617.14
2016,8,12,15,30,663.0,186.0,2.1,39.0,673.0,861.13,602.62
2016,8,12,15,45,647.0,179.0,2.1,39.0,629.0,829.76,584.46
2016,8,12,16,0,631.0,172.0,2.1,39.0,585.0,796.35,564.93
2016,8,12,16,15,582.0,170.5,2.05,38.5,527.5,737.76,529.39
2016,8,12,16,30,533.0,169.0,2.0,38.0,470.0,674.1,489.22
2016,8,12,16,45,453.5,168.5,1.95,37.5,406.5,593.45,435.75
2016,8,12,17,0,374.0,168.0,1.9,37.0,343.0,516.32,383.13
2016,8,12,17,15,337.5,154.0,1.8,36.5,296.5,447.5,335.94
2016,8,12,17,30,301.0,140.0,1.7,36.0,250.0,394.5,298.43
2016,8,12,17,45,263.5,120.0,1.6,36.0,204.5,335.27,254.6
2016,8,12,18,0,226.0,100.0,1.5,36.0,159.0,278.52,211.32
2016,8,12,18,15,173.0,79.0,1.35,35.0,117.5,213.96,161.28
2016,8,12,18,30,120.0,58.0,1.2,34.0,76.0,153.88,113.2
2016,8,12,18,45,60.0,35.5,1.05,33.5,44.5,83.02,54.36
2016,8,12,19,0,0.0,13.0,0.9,33.0,13.0,12.39,0.0
2016,8,12,19,15,0.0,6.5,0.9,32.5,6.5,0.0,0.0
2016,8,12,19,30,0.0,0.0,0.9,32.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.95,32.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,31.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,30.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,29.5,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,29.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.75,28.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.65,28.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.65,27.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.6,26.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.45,26.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,6,15,0.0,14.0,1.45,26.0,14.0,12.99,0.0
2016,8,13,6,30,0.0,28.0,1.4,26.0,28.0,25.83,15.13
2016,8,13,6,45,19.0,54.5,1.35,26.0,58.5,47.25,34.09
2016,8,13,7,0,38.0,81.0,1.3,26.0,89.0,68.13,52.3
2016,8,13,7,15,68.5,103.0,1.3,26.0,123.0,85.56,67.31
2016,8,13,7,30,99.0,125.0,1.3,26.0,157.0,97.97,77.76
2016,8,13,7,45,49.5,87.0,1.3,26.5,103.0,76.91,59.75
2016,8,13,8,0,0.0,49.0,1.3,27.0,49.0,45.54,33.06
2016,8,13,8,15,52.5,137.5,1.25,27.0,165.0,120.85,89.62
2016,8,13,8,30,105.0,226.0,1.2,27.0,281.0,195.81,144.57
2016,8,13,8,45,233.5,236.5,1.15,27.0,376.0,221.03,157.87
2016,8,13,9,0,362.0,247.0,1.1,27.0,471.0,275.99,195.47
2016,8,13,9,15,362.0,270.0,1.05,27.0,509.5,317.35,227.88
2016,8,13,9,30,362.0,293.0,1.0,27.0,548.0,358.83,260.02
2016,8,13,9,45,374.0,310.0,0.95,27.5,587.5,400.56,290.94
2016,8,13,10,0,386.0,327.0,0.9,28.0,627.0,443.42,321.88
2016,8,13,10,15,386.0,343.5,0.9,28.0,655.5,480.91,349.2
2016,8,13,10,30,386.0,360.0,0.9,28.0,684.0,518.14,375.73
2016,8,13,10,45,413.5,362.5,0.95,28.5,721.0,555.67,401.89
2016,8,13,11,0,441.0,365.0,1.0,29.0,758.0,600.05,432.16
2016,8,13,11,15,353.0,411.0,1.05,29.0,730.5,606.43,435.29
2016,8,13,11,30,265.0,457.0,1.1,29.0,703.0,602.0,431.01
2016,8,13,11,45,266.5,464.5,1.15,29.0,715.0,626.55,447.91
2016,8,13,12,0,268.0,472.0,1.2,29.0,727.0,650.83,464.26
2016,8,13,12,15,222.0,482.5,1.2,29.0,694.5,637.08,453.95
2016,8,13,12,30,176.0,493.0,1.2,29.0,662.0,619.5,441.29
2016,8,13,12,45,244.5,480.0,1.25,29.0,714.5,679.32,483.39
2016,8,13,13,0,313.0,467.0,1.3,29.0,767.0,746.18,528.8
2016,8,13,13,15,292.0,465.0,1.3,29.0,742.0,737.71,522.5
2016,8,13,13,30,271.0,463.0,1.3,29.0,717.0,727.22,515.64
2016,8,13,13,45,143.0,370.5,1.3,29.0,504.5,510.99,369.91
2016,8,13,14,0,15.0,278.0,1.3,29.0,292.0,279.07,204.27
2016,8,13,14,15,38.5,335.5,1.3,29.0,369.5,370.75,272.24
2016,8,13,14,30,62.0,393.0,1.3,29.0,447.0,456.8,333.19
2016,8,13,14,45,88.5,389.0,1.3,29.0,462.5,482.01,351.65
2016,8,13,15,0,115.0,385.0,1.3,29.0,478.0,520.29,379.38
2016,8,13,15,15,57.5,203.5,1.3,28.5,250.0,258.44,193.24
2016,8,13,15,30,0.0,22.0,1.3,28.0,22.0,20.48,10.57
2016,8,13,15,45,0.0,19.0,1.3,28.0,19.0,17.68,8.46
2016,8,13,16,0,0.0,16.0,1.3,28.0,16.0,14.88,6.26
2016,8,13,16,15,0.0,23.5,1.3,27.5,23.5,21.85,11.92
2016,8,13,16,30,0.0,31.0,1.3,27.0,31.0,28.81,17.63
2016,8,13,16,45,0.0,26.0,1.3,27.0,26.0,24.15,13.94
2016,8,13,17,0,0.0,21.0,1.3,27.0,21.0,19.49,10.23
2016,8,13,17,15,0.0,18.0,1.25,26.5,18.0,16.7,8.03
2016,8,13,17,30,0.0,15.0,1.2,26.0,15.0,13.91,5.8
2016,8,13,17,45,0.0,12.5,1.15,26.0,12.5,11.58,3.9
2016,8,13,18,0,0.0,10.0,1.1,26.0,10.0,9.26,1.98
2016,8,13,18,15,0.0,7.0,1.05,26.0,7.0,6.48,0.0
2016,8,13,18,30,0.0,4.0,1.0,26.0,4.0,3.7,0.0
2016,8,13,18,45,0.0,2.0,1.0,26.0,2.0,1.85,0.0
2016,8,13,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,9.0,4.6,24.0,9.0,8.34,0.0
2016,8,14,6,30,0.0,18.0,4.7,24.0,18.0,16.69,7.81
2016,8,14,6,45,0.0,35.0,4.85,24.0,35.0,32.51,21.9
2016,8,14,7,0,0.0,52.0,5.0,24.0,52.0,47.82,35.42
2016,8,14,7,15,0.0,71.0,5.15,24.0,71.0,64.45,49.94
2016,8,14,7,30,0.0,90.0,5.3,24.0,90.0,80.9,64.06
2016,8,14,7,45,0.0,104.5,5.45,24.5,104.5,93.66,74.64
2016,8,14,8,0,0.0,119.0,5.6,25.0,119.0,106.31,84.92
2016,8,14,8,15,0.5,136.5,5.75,25.0,137.0,121.98,93.25
2016,8,14,8,30,1.0,154.0,5.9,25.0,155.0,137.8,105.48
2016,8,14,8,45,160.0,205.5,6.05,25.5,304.0,193.92,142.6
2016,8,14,9,0,319.0,257.0,6.2,26.0,453.0,272.63,198.32
2016,8,14,9,15,337.0,269.0,6.15,26.0,491.5,308.81,227.43
2016,8,14,9,30,355.0,281.0,6.1,26.0,530.0,346.79,258.15
2016,8,14,9,45,179.5,223.0,6.1,26.0,349.0,255.0,192.33
2016,8,14,10,0,4.0,165.0,6.1,26.0,168.0,153.63,115.45
2016,8,14,10,15,5.0,172.0,5.95,26.0,176.5,160.95,121.0
2016,8,14,10,30,6.0,179.0,5.8,26.0,185.0,168.4,126.56
2016,8,14,10,45,17.0,263.5,5.7,26.0,279.0,251.32,190.04
2016,8,14,11,0,28.0,348.0,5.6,26.0,373.0,330.34,249.39
2016,8,14,11,15,14.0,203.5,5.45,26.0,216.0,198.06,148.86
2016,8,14,11,30,0.0,59.0,5.3,26.0,59.0,55.17,37.86
2016,8,14,11,45,0.0,50.5,5.15,26.0,50.5,47.23,31.64
2016,8,14,12,0,0.0,42.0,5.0,26.0,42.0,39.28,25.37
2016,8,14,12,15,5.0,122.5,4.8,26.0,127.5,118.72,87.58
2016,8,14,12,30,10.0,203.0,4.6,26.0,213.0,198.6,148.98
2016,8,14,12,45,11.5,223.5,4.45,26.0,235.0,219.84,165.01
2016,8,14,13,0,13.0,244.0,4.3,26.0,257.0,241.29,181.21
2016,8,14,13,15,49.5,350.0,4.1,26.0,397.0,384.18,288.68
2016,8,14,13,30,86.0,456.0,3.9,26.0,537.0,527.85,392.81
2016,8,14,13,45,55.0,397.0,3.7,26.0,448.5,443.27,330.74
2016,8,14,14,0,24.0,338.0,3.5,26.0,360.0,346.54,259.55
2016,8,14,14,15,29.5,345.5,3.35,26.0,371.5,372.27,279.13
2016,8,14,14,30,35.0,353.0,3.2,26.0,383.0,388.23,291.15
2016,8,14,14,45,23.0,294.0,3.1,26.0,314.0,305.65,230.21
2016,8,14,15,0,11.0,235.0,3.0,26.0,245.0,235.8,177.9
2016,8,14,15,15,6.5,195.0,3.0,26.0,200.5,192.22,145.06
2016,8,14,15,30,2.0,155.0,3.0,26.0,156.0,148.75,111.75
2016,8,14,15,45,8.5,188.0,3.0,26.0,193.5,188.18,142.94
2016,8,14,16,0,15.0,221.0,3.0,26.0,231.0,229.09,175.0
2016,8,14,16,15,7.5,165.0,3.0,25.5,170.0,165.27,126.06
2016,8,14,16,30,0.0,109.0,3.0,25.0,109.0,102.59,76.99
2016,8,14,16,45,0.0,119.5,3.0,25.0,119.5,113.71,86.24
2016,8,14,17,0,0.0,130.0,3.0,25.0,130.0,125.85,96.27
2016,8,14,17,15,0.0,112.0,2.95,24.5,112.0,108.23,82.63
2016,8,14,17,30,0.0,94.0,2.9,24.0,94.0,90.52,68.7
2016,8,14,17,45,0.0,77.0,2.85,24.0,77.0,73.78,55.16
2016,8,14,18,0,0.0,60.0,2.8,24.0,60.0,56.91,41.27
2016,8,14,18,15,0.0,44.0,2.6,23.5,44.0,40.95,27.99
2016,8,14,18,30,0.0,28.0,2.4,23.0,28.0,25.99,15.37
2016,8,14,18,45,0.0,16.5,2.25,23.0,16.5,15.3,5.53
2016,8,14,19,0,0.0,5.0,2.1,23.0,5.0,4.77,0.0
2016,8,14,19,15,0.0,2.5,2.0,22.5,2.5,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,10.5,2.45,22.0,10.5,9.73,0.0
2016,8,15,6,30,0.0,21.0,2.5,22.0,21.0,19.49,10.12
2016,8,15,6,45,0.0,38.0,2.6,22.0,38.0,35.13,24.33
2016,8,15,7,0,0.0,55.0,2.7,22.0,55.0,50.24,37.82
2016,8,15,7,15,0.0,75.0,2.75,22.0,75.0,67.61,53.06
2016,8,15,7,30,0.0,95.0,2.8,22.0,95.0,84.78,67.87
2016,8,15,7,45,0.0,87.0,2.85,22.5,87.0,79.53,63.09
2016,8,15,8,0,0.0,79.0,2.9,23.0,79.0,73.44,57.56
2016,8,15,8,15,0.0,90.0,2.9,23.0,90.0,83.36,62.67
2016,8,15,8,30,0.0,101.0,2.9,23.0,101.0,93.3,70.44
2016,8,15,8,45,0.0,94.0,2.95,23.0,94.0,87.44,65.46
2016,8,15,9,0,0.0,87.0,3.0,23.0,87.0,81.09,60.12
2016,8,15,9,15,7.5,160.5,2.9,23.0,166.0,148.49,113.3
2016,8,15,9,30,15.0,234.0,2.8,23.0,245.0,214.91,164.54
2016,8,15,9,45,12.5,226.5,2.75,23.5,236.0,209.75,159.81
2016,8,15,10,0,10.0,219.0,2.7,24.0,227.0,203.83,154.68
2016,8,15,10,15,10.5,227.0,2.6,24.0,236.0,212.43,161.0
2016,8,15,10,30,11.0,235.0,2.5,24.0,245.0,221.07,167.32
2016,8,15,10,45,5.5,163.0,2.45,24.0,168.0,154.21,115.78
2016,8,15,11,0,0.0,91.0,2.4,24.0,91.0,84.97,61.74
2016,8,15,11,15,0.0,77.0,2.3,24.0,77.0,71.99,51.53
2016,8,15,11,30,0.0,63.0,2.2,24.0,63.0,58.92,41.19
2016,8,15,11,45,4.5,130.0,2.15,24.5,135.0,124.74,92.64
2016,8,15,12,0,9.0,197.0,2.1,25.0,207.0,190.84,143.04
2016,8,15,12,15,8.5,189.5,2.05,25.0,198.5,184.09,137.7
2016,8,15,12,30,8.0,182.0,2.0,25.0,190.0,177.22,132.45
2016,8,15,12,45,7.5,177.0,2.0,25.0,184.5,172.57,128.93
2016,8,15,13,0,7.0,172.0,2.0,25.0,179.0,167.82,125.34
2016,8,15,13,15,6.0,166.0,1.95,25.0,172.0,161.55,120.57
2016,8,15,13,30,5.0,160.0,1.9,25.0,165.0,155.18,115.72
2016,8,15,13,45,6.5,172.5,1.9,25.0,178.5,168.73,126.26
2016,8,15,14,0,8.0,185.0,1.9,25.0,192.0,182.39,136.84
2016,8,15,14,15,8.5,196.0,1.9,25.0,203.5,193.76,145.63
2016,8,15,14,30,9.0,207.0,1.9,25.0,215.0,205.25,154.56
2016,8,15,14,45,14.0,243.0,1.9,25.0,255.0,246.0,185.77
2016,8,15,15,0,19.0,279.0,1.9,25.0,295.0,287.79,217.45
2016,8,15,15,15,11.5,225.5,1.9,24.5,235.0,227.5,172.48
2016,8,15,15,30,4.0,172.0,1.9,24.0,175.0,167.46,126.96
2016,8,15,15,45,24.0,218.5,1.95,24.0,234.5,244.4,187.59
2016,8,15,16,0,44.0,265.0,2.0,24.0,294.0,316.64,243.4
2016,8,15,16,15,153.5,250.0,1.95,24.0,337.5,412.83,319.72
2016,8,15,16,30,263.0,235.0,1.9,24.0,381.0,502.98,389.59
2016,8,15,16,45,200.5,214.0,1.9,24.0,319.0,408.68,319.09
2016,8,15,17,0,138.0,193.0,1.9,24.0,257.0,331.48,260.45
2016,8,15,17,15,126.0,169.0,1.85,23.5,221.0,292.54,231.71
2016,8,15,17,30,114.0,145.0,1.8,23.0,185.0,253.87,202.24
2016,8,15,17,45,97.0,120.5,1.75,23.0,150.5,211.47,168.48
2016,8,15,18,0,80.0,96.0,1.7,23.0,116.0,169.81,134.46
2016,8,15,18,15,55.5,72.5,1.65,23.0,84.5,116.84,90.43
2016,8,15,18,30,31.0,49.0,1.6,23.0,53.0,74.68,54.65
2016,8,15,18,45,15.5,28.0,1.55,23.0,30.0,40.89,23.55
2016,8,15,19,0,0.0,7.0,1.5,23.0,7.0,6.67,0.0
2016,8,15,19,15,0.0,3.5,1.55,22.5,3.5,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,13.0,2.55,21.0,13.0,12.06,0.0
2016,8,16,6,30,0.0,26.0,2.6,21.0,26.0,24.06,13.78
2016,8,16,6,45,0.5,47.5,2.65,21.5,47.5,42.77,30.86
2016,8,16,7,0,1.0,69.0,2.7,22.0,69.0,61.21,47.22
2016,8,16,7,15,11.0,91.0,2.75,22.0,94.0,79.87,63.6
2016,8,16,7,30,21.0,113.0,2.8,22.0,119.0,98.37,79.51
2016,8,16,7,45,43.5,140.5,2.85,22.5,157.5,114.74,93.11
2016,8,16,8,0,66.0,168.0,2.9,23.0,196.0,134.58,109.32
2016,8,16,8,15,33.0,159.0,2.85,23.0,173.0,134.69,102.96
2016,8,16,8,30,0.0,150.0,2.8,23.0,150.0,134.35,103.32
2016,8,16,8,45,11.0,187.0,2.8,23.5,193.5,167.82,128.74
2016,8,16,9,0,22.0,224.0,2.8,24.0,237.0,202.72,154.88
2016,8,16,9,15,20.0,234.0,2.7,24.0,247.0,213.65,162.96
2016,8,16,9,30,18.0,244.0,2.6,24.0,257.0,224.19,170.75
2016,8,16,9,45,17.0,252.5,2.55,24.5,265.0,233.54,177.22
2016,8,16,10,0,16.0,261.0,2.5,25.0,273.0,242.69,183.48
2016,8,16,10,15,19.5,286.0,2.35,25.0,302.0,268.12,202.26
2016,8,16,10,30,23.0,311.0,2.2,25.0,331.0,294.1,221.22
2016,8,16,10,45,26.5,320.0,2.1,25.5,343.5,301.48,225.87
2016,8,16,11,0,30.0,329.0,2.0,26.0,356.0,315.18,235.25
2016,8,16,11,15,30.5,337.0,1.9,26.0,364.5,326.33,243.07
2016,8,16,11,30,31.0,345.0,1.8,26.0,373.0,337.6,250.96
2016,8,16,11,45,40.0,370.5,1.7,26.5,407.5,371.27,274.64
2016,8,16,12,0,49.0,396.0,1.6,27.0,442.0,406.11,298.67
2016,8,16,12,15,49.0,398.5,1.55,27.0,445.0,413.32,303.43
2016,8,16,12,30,49.0,401.0,1.5,27.0,448.0,420.42,308.28
2016,8,16,12,45,44.0,404.5,1.5,27.0,447.0,423.92,310.57
2016,8,16,13,0,39.0,408.0,1.5,27.0,446.0,427.09,312.69
2016,8,16,13,15,21.5,281.0,1.55,27.0,302.5,290.66,214.97
2016,8,16,13,30,4.0,154.0,1.6,27.0,159.0,148.53,109.33
2016,8,16,13,45,2.0,131.0,1.7,27.0,133.5,124.95,91.68
2016,8,16,14,0,0.0,108.0,1.8,27.0,108.0,101.26,73.51
2016,8,16,14,15,0.0,74.0,1.85,26.5,74.0,69.16,48.83
2016,8,16,14,30,0.0,40.0,1.9,26.0,40.0,37.33,23.99
2016,8,16,14,45,0.0,32.5,2.0,26.0,32.5,30.31,18.48
2016,8,16,15,0,0.0,25.0,2.1,26.0,25.0,23.3,12.95
2016,8,16,15,15,3.0,106.0,2.2,26.0,108.5,102.11,75.43
2016,8,16,15,30,6.0,187.0,2.3,26.0,192.0,184.31,139.42
2016,8,16,15,45,3.0,126.5,2.4,26.0,129.0,121.94,91.16
2016,8,16,16,0,0.0,66.0,2.5,26.0,66.0,61.48,43.63
2016,8,16,16,15,0.0,102.5,2.5,25.5,102.5,95.98,71.44
2016,8,16,16,30,0.0,139.0,2.5,25.0,139.0,132.97,101.18
2016,8,16,16,45,3.0,144.5,2.55,25.0,146.0,142.35,109.07
2016,8,16,17,0,6.0,150.0,2.6,25.0,153.0,152.56,117.7
2016,8,16,17,15,3.0,130.5,2.45,24.5,132.0,131.1,101.06
2016,8,16,17,30,0.0,111.0,2.3,24.0,111.0,109.76,84.26
2016,8,16,17,45,0.0,90.5,2.2,24.0,90.5,89.38,67.85
2016,8,16,18,0,0.0,70.0,2.1,24.0,70.0,68.74,50.9
2016,8,16,18,15,0.0,51.0,1.95,23.5,51.0,49.5,34.9
2016,8,16,18,30,0.0,32.0,1.8,23.0,32.0,29.73,18.28
2016,8,16,18,45,0.0,18.5,1.7,23.0,18.5,17.17,6.22
2016,8,16,19,0,0.0,5.0,1.6,23.0,5.0,4.77,0.0
2016,8,16,19,15,0.0,2.5,1.55,23.0,2.5,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,4.0,2.3,23.0,4.0,3.7,0.0
2016,8,17,6,30,0.0,8.0,2.4,23.0,8.0,7.4,0.25
2016,8,17,6,45,0.0,15.5,2.5,23.5,15.5,14.36,6.54
2016,8,17,7,0,0.0,23.0,2.6,24.0,23.0,21.32,12.71
2016,8,17,7,15,0.0,31.5,2.7,24.0,31.5,29.23,19.65
2016,8,17,7,30,0.0,40.0,2.8,24.0,40.0,37.14,26.51
2016,8,17,7,45,21.0,100.5,2.95,24.5,109.5,86.95,68.94
2016,8,17,8,0,42.0,161.0,3.1,25.0,179.0,130.03,104.73
2016,8,17,8,15,47.0,185.5,3.15,25.0,208.0,153.22,116.5
2016,8,17,8,30,52.0,210.0,3.2,25.0,237.0,177.8,134.63
2016,8,17,8,45,82.0,242.0,3.25,25.5,289.5,212.67,159.73
2016,8,17,9,0,112.0,274.0,3.3,26.0,342.0,251.45,187.97
2016,8,17,9,15,107.5,297.0,3.3,26.0,367.0,277.85,208.36
2016,8,17,9,30,103.0,320.0,3.3,26.0,392.0,303.89,228.31
2016,8,17,9,45,197.5,336.0,3.3,26.5,484.5,356.05,265.92
2016,8,17,10,0,292.0,352.0,3.3,27.0,577.0,418.8,311.79
2016,8,17,10,15,249.5,379.5,3.3,27.0,578.5,439.43,327.55
2016,8,17,10,30,207.0,407.0,3.3,27.0,580.0,461.83,343.92
2016,8,17,10,45,134.5,406.5,3.3,27.5,520.5,433.33,322.19
2016,8,17,11,0,62.0,406.0,3.3,28.0,461.0,401.49,297.52
2016,8,17,11,15,51.5,401.5,3.3,28.0,448.0,396.83,293.95
2016,8,17,11,30,41.0,397.0,3.3,28.0,435.0,390.86,289.3
2016,8,17,11,45,26.5,318.0,3.3,28.0,343.0,313.55,232.78
2016,8,17,12,0,12.0,239.0,3.3,28.0,251.0,232.08,172.31
2016,8,17,12,15,6.0,183.5,3.3,28.0,189.5,176.4,130.46
2016,8,17,12,30,0.0,128.0,3.3,28.0,128.0,119.78,87.25
2016,8,17,12,45,13.0,247.5,3.3,28.5,260.0,243.7,181.08
2016,8,17,13,0,26.0,367.0,3.3,29.0,392.0,375.55,277.24
2016,8,17,13,15,88.5,419.5,3.25,29.0,502.5,488.68,359.69
2016,8,17,13,30,151.0,472.0,3.2,29.0,613.0,613.7,448.08
2016,8,17,13,45,287.0,424.0,3.2,29.0,684.5,712.24,519.73
2016,8,17,14,0,423.0,376.0,3.2,29.0,756.0,811.85,590.72
2016,8,17,14,15,435.0,358.0,3.15,28.5,738.5,813.01,593.02
2016,8,17,14,30,447.0,340.0,3.1,28.0,721.0,811.84,594.56
2016,8,17,14,45,267.0,355.5,3.1,28.0,580.5,645.42,477.41
2016,8,17,15,0,87.0,371.0,3.1,28.0,440.0,464.5,345.69
2016,8,17,15,15,81.0,348.0,3.05,28.0,409.5,436.52,326.87
2016,8,17,15,30,75.0,325.0,3.0,28.0,379.0,408.09,306.91
2016,8,17,15,45,114.0,309.0,2.95,28.0,385.5,442.95,334.57
2016,8,17,16,0,153.0,293.0,2.9,28.0,392.0,461.96,350.5
2016,8,17,16,15,86.5,246.0,2.8,27.5,301.0,335.33,256.65
2016,8,17,16,30,20.0,199.0,2.7,27.0,210.0,213.58,163.38
2016,8,17,16,45,44.5,191.5,2.65,27.0,213.0,239.72,185.33
2016,8,17,17,0,69.0,184.0,2.6,27.0,216.0,253.33,197.19
2016,8,17,17,15,65.5,159.5,2.45,26.5,186.5,223.09,174.47
2016,8,17,17,30,62.0,135.0,2.3,26.0,157.0,192.62,151.16
2016,8,17,17,45,52.0,111.5,2.15,25.5,127.5,158.87,124.45
2016,8,17,18,0,42.0,88.0,2.0,25.0,98.0,125.4,97.27
2016,8,17,18,15,26.0,65.5,1.9,24.5,71.5,90.01,67.82
2016,8,17,18,30,10.0,43.0,1.8,24.0,45.0,50.17,34.5
2016,8,17,18,45,5.0,24.5,1.75,24.0,25.5,27.34,12.39
2016,8,17,19,0,0.0,6.0,1.7,24.0,6.0,5.72,0.0
2016,8,17,19,15,0.0,3.0,1.8,23.5,3.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,6,15,0.0,7.0,1.3,22.0,7.0,6.67,0.0
2016,8,18,6,30,0.0,14.0,1.4,22.0,14.0,12.97,4.67
2016,8,18,6,45,0.0,26.5,1.55,22.5,26.5,24.59,15.29
2016,8,18,7,0,0.0,39.0,1.7,23.0,39.0,36.22,25.61
2016,8,18,7,15,0.0,53.5,1.75,23.0,53.5,49.74,37.47
2016,8,18,7,30,0.0,68.0,1.8,23.0,68.0,62.84,48.79
2016,8,18,7,45,0.0,86.0,1.9,23.5,86.0,78.62,62.07
2016,8,18,8,0,0.0,104.0,2.0,24.0,104.0,94.21,74.92
2016,8,18,8,15,0.0,116.0,2.05,24.0,116.0,105.18,79.95
2016,8,18,8,30,0.0,128.0,2.1,24.0,128.0,116.19,88.43
2016,8,18,8,45,0.5,144.0,2.2,24.5,144.5,130.66,99.35
2016,8,18,9,0,1.0,160.0,2.3,25.0,161.0,145.25,110.24
2016,8,18,9,15,24.0,225.5,2.3,25.0,242.5,207.66,157.61
2016,8,18,9,30,47.0,291.0,2.3,25.0,324.0,263.06,198.94
2016,8,18,9,45,89.5,329.5,2.3,25.5,397.0,315.57,237.11
2016,8,18,10,0,132.0,368.0,2.3,26.0,470.0,366.35,273.81
2016,8,18,10,15,173.5,386.5,2.25,26.0,527.5,413.21,308.0
2016,8,18,10,30,215.0,405.0,2.2,26.0,585.0,464.32,345.06
2016,8,18,10,45,148.5,413.0,2.15,26.5,539.5,446.75,331.09
2016,8,18,11,0,82.0,421.0,2.1,27.0,494.0,426.88,315.21
2016,8,18,11,15,174.0,436.5,2.05,27.0,595.5,507.42,373.86
2016,8,18,11,30,266.0,452.0,2.0,27.0,697.0,597.26,437.37
2016,8,18,11,45,248.5,463.5,1.95,27.0,695.5,610.82,445.54
2016,8,18,12,0,231.0,475.0,1.9,27.0,694.0,623.33,453.37
2016,8,18,12,15,220.0,480.0,1.85,27.0,689.0,632.22,458.89
2016,8,18,12,30,209.0,485.0,1.8,27.0,684.0,639.9,463.57
2016,8,18,12,45,192.0,484.5,1.8,27.0,667.0,635.91,460.56
2016,8,18,13,0,175.0,484.0,1.8,27.0,650.0,630.35,456.58
2016,8,18,13,15,210.5,473.5,1.75,27.0,671.0,662.44,479.38
2016,8,18,13,30,246.0,463.0,1.7,27.0,692.0,702.46,506.91
2016,8,18,13,45,233.0,454.5,1.7,27.0,668.0,681.95,493.21
2016,8,18,14,0,220.0,446.0,1.7,27.0,644.0,667.87,484.19
2016,8,18,14,15,115.5,341.0,1.7,27.0,445.5,462.69,341.7
2016,8,18,14,30,11.0,236.0,1.7,27.0,247.0,235.56,175.14
2016,8,18,14,45,16.5,262.5,1.75,27.0,277.0,267.86,200.48
2016,8,18,15,0,22.0,289.0,1.8,27.0,307.0,300.94,225.45
2016,8,18,15,15,11.0,211.0,1.85,26.5,220.0,212.55,159.83
2016,8,18,15,30,0.0,133.0,1.9,26.0,133.0,125.36,93.33
2016,8,18,15,45,3.0,160.0,1.95,26.0,162.0,155.05,116.97
2016,8,18,16,0,6.0,187.0,2.0,26.0,191.0,185.84,141.22
2016,8,18,16,15,37.0,208.5,2.0,26.0,229.0,248.61,191.05
2016,8,18,16,30,68.0,230.0,2.0,26.0,267.0,302.88,233.79
2016,8,18,16,45,74.5,207.5,2.05,26.0,244.5,283.95,220.32
2016,8,18,17,0,81.0,185.0,2.1,26.0,222.0,264.24,206.31
2016,8,18,17,15,76.5,160.0,2.0,25.5,191.0,232.23,182.36
2016,8,18,17,30,72.0,135.0,1.9,25.0,160.0,200.02,157.7
2016,8,18,17,45,61.0,111.0,1.85,25.0,129.5,164.57,129.35
2016,8,18,18,0,50.0,87.0,1.8,25.0,99.0,129.41,100.57
2016,8,18,18,15,32.0,64.5,1.85,24.5,71.5,92.54,69.86
2016,8,18,18,30,14.0,42.0,1.9,24.0,44.0,56.04,39.08
2016,8,18,18,45,7.0,23.5,1.95,23.5,24.5,30.03,13.06
2016,8,18,19,0,0.0,5.0,2.0,23.0,5.0,4.77,0.0
2016,8,18,19,15,0.0,2.5,2.1,23.0,2.5,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,6,15,62.0,17.5,2.0,23.0,23.0,16.68,0.0
2016,8,19,6,30,124.0,35.0,2.2,23.0,46.0,28.57,16.78
2016,8,19,6,45,228.5,50.5,2.4,23.5,90.0,38.68,27.05
2016,8,19,7,0,333.0,66.0,2.6,24.0,134.0,49.43,36.74
2016,8,19,7,15,403.5,77.0,2.8,24.0,185.0,56.19,42.82
2016,8,19,7,30,474.0,88.0,3.0,24.0,236.0,62.61,48.39
2016,8,19,7,45,370.0,124.5,3.2,24.5,254.0,86.45,68.5
2016,8,19,8,0,266.0,161.0,3.4,25.0,272.0,115.85,92.9
2016,8,19,8,15,186.5,191.5,3.5,25.5,274.5,156.34,114.93
2016,8,19,8,30,107.0,222.0,3.6,26.0,277.0,191.32,142.54
2016,8,19,8,45,162.0,246.5,3.7,26.5,340.0,220.85,162.24
2016,8,19,9,0,217.0,271.0,3.8,27.0,403.0,264.54,193.67
2016,8,19,9,15,487.5,197.0,3.8,27.0,525.5,286.53,204.08
2016,8,19,9,30,758.0,123.0,3.8,27.0,648.0,351.03,251.14
2016,8,19,9,45,512.5,240.0,3.8,27.5,605.0,390.37,287.42
2016,8,19,10,0,267.0,357.0,3.8,28.0,562.0,410.73,305.17
2016,8,19,10,15,146.5,338.0,3.75,28.0,451.5,361.44,269.85
2016,8,19,10,30,26.0,319.0,3.7,28.0,341.0,296.31,221.15
2016,8,19,10,45,431.5,223.0,3.7,28.5,603.0,447.58,337.42
2016,8,19,11,0,837.0,127.0,3.7,29.0,865.0,649.11,486.06
2016,8,19,11,15,842.0,128.0,3.65,29.0,886.0,691.42,516.09
2016,8,19,11,30,847.0,129.0,3.6,29.0,907.0,732.12,544.83
2016,8,19,11,45,836.0,139.5,3.6,29.0,917.0,767.14,568.28
2016,8,19,12,0,825.0,150.0,3.6,29.0,927.0,799.24,589.66
2016,8,19,12,15,580.0,301.0,3.55,29.0,848.5,768.68,564.36
2016,8,19,12,30,335.0,452.0,3.5,29.0,770.0,719.9,524.14
2016,8,19,12,45,299.0,461.5,3.45,29.0,745.0,712.69,518.64
2016,8,19,13,0,263.0,471.0,3.4,29.0,720.0,702.96,511.12
2016,8,19,13,15,331.0,437.0,3.35,29.0,747.0,745.11,542.11
2016,8,19,13,30,399.0,403.0,3.3,29.0,774.0,787.11,572.51
2016,8,19,13,45,597.0,279.5,3.25,29.0,820.5,873.18,636.37
2016,8,19,14,0,795.0,156.0,3.2,29.0,867.0,943.71,684.48
2016,8,19,14,15,615.5,249.5,3.1,29.0,789.5,878.85,640.49
2016,8,19,14,30,436.0,343.0,3.0,29.0,712.0,803.04,585.12
2016,8,19,14,45,259.5,355.0,2.95,29.0,572.5,637.04,469.14
2016,8,19,15,0,83.0,367.0,2.9,29.0,433.0,456.34,338.12
2016,8,19,15,15,122.5,353.0,2.7,29.0,444.0,495.47,368.55
2016,8,19,15,30,162.0,339.0,2.5,29.0,455.0,519.74,387.33
2016,8,19,15,45,334.5,274.0,2.4,29.0,493.0,620.5,464.44
2016,8,19,16,0,507.0,209.0,2.3,29.0,531.0,712.9,533.31
2016,8,19,16,15,366.5,221.5,2.15,28.5,444.0,579.91,438.57
2016,8,19,16,30,226.0,234.0,2.0,28.0,357.0,455.42,347.88
2016,8,19,16,45,294.0,197.5,1.9,28.0,340.0,477.9,367.75
2016,8,19,17,0,362.0,161.0,1.8,28.0,323.0,480.38,372.13
2016,8,19,17,15,440.5,125.5,1.7,27.5,295.5,499.27,388.82
2016,8,19,17,30,519.0,90.0,1.6,27.0,268.0,501.31,392.45
2016,8,19,17,45,459.5,80.0,1.55,27.0,216.0,428.44,336.7
2016,8,19,18,0,400.0,70.0,1.5,27.0,164.0,356.32,279.92
2016,8,19,18,15,309.0,56.5,1.55,26.5,117.5,270.99,211.12
2016,8,19,18,30,218.0,43.0,1.6,26.0,71.0,194.49,146.58
2016,8,19,18,45,109.0,21.5,1.7,26.0,35.5,98.52,49.96
2016,8,19,19,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,5.0,1.85,23.0,5.0,4.77,0.0
2016,8,20,6,30,0.0,10.0,1.9,23.0,10.0,9.26,1.56
2016,8,20,6,45,0.0,20.5,2.0,23.5,20.5,19.01,10.44
2016,8,20,7,0,0.0,31.0,2.1,24.0,31.0,28.77,19.08
2016,8,20,7,15,0.0,43.5,2.15,24.0,43.5,40.41,29.28
2016,8,20,7,30,0.0,56.0,2.2,24.0,56.0,52.06,39.35
2016,8,20,7,45,0.0,65.0,2.3,24.5,65.0,60.46,46.37
2016,8,20,8,0,0.0,74.0,2.4,25.0,74.0,68.87,53.25
2016,8,20,8,15,0.0,98.0,2.5,25.0,98.0,90.1,67.61
2016,8,20,8,30,0.0,122.0,2.6,25.0,122.0,111.11,84.12
2016,8,20,8,45,4.5,157.0,2.75,25.0,160.0,142.07,108.1
2016,8,20,9,0,9.0,192.0,2.9,25.0,198.0,173.59,132.23
2016,8,20,9,15,11.5,212.0,2.9,25.0,220.0,192.89,146.73
2016,8,20,9,30,14.0,232.0,2.9,25.0,242.0,212.59,161.48
2016,8,20,9,45,13.0,233.0,2.95,25.5,242.5,215.25,162.89
2016,8,20,10,0,12.0,234.0,3.0,26.0,243.0,217.54,164.05
2016,8,20,10,15,16.5,266.0,2.95,26.0,279.0,249.2,187.74
2016,8,20,10,30,21.0,298.0,2.9,26.0,315.0,281.54,211.67
2016,8,20,10,45,26.0,326.0,2.9,26.5,348.5,306.09,229.22
2016,8,20,11,0,31.0,354.0,2.9,27.0,382.0,337.16,251.41
2016,8,20,11,15,30.0,359.5,2.85,27.0,387.0,345.53,257.18
2016,8,20,11,30,29.0,365.0,2.8,27.0,392.0,353.8,262.96
2016,8,20,11,45,23.0,333.5,2.8,27.0,355.0,324.85,241.6
2016,8,20,12,0,17.0,302.0,2.8,27.0,318.0,294.14,218.93
2016,8,20,12,15,17.0,305.0,2.7,27.0,321.5,298.45,222.09
2016,8,20,12,30,17.0,308.0,2.6,27.0,325.0,302.74,225.13
2016,8,20,12,45,18.0,315.5,2.55,27.5,333.0,312.11,231.55
