Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,13,0,19.0,323.0,2.5,28.0,341.0,321.57,238.0
2016,8,20,13,15,14.5,263.5,2.45,27.5,277.0,261.96,194.65
2016,8,20,13,30,10.0,204.0,2.4,27.0,213.0,201.69,150.16
2016,8,20,13,45,5.0,164.5,2.35,27.0,169.0,159.62,118.36
2016,8,20,14,0,0.0,125.0,2.3,27.0,125.0,117.35,85.96
2016,8,20,14,15,2.5,147.0,2.15,27.0,149.5,140.79,104.24
2016,8,20,14,30,5.0,169.0,2.0,27.0,174.0,164.5,122.55
2016,8,20,14,45,2.5,144.0,1.95,27.0,146.5,138.09,102.37
2016,8,20,15,0,0.0,119.0,1.9,27.0,119.0,111.69,82.1
2016,8,20,15,15,0.0,81.0,1.75,26.5,81.0,75.57,54.26
2016,8,20,15,30,0.0,43.0,1.6,26.0,43.0,40.05,26.41
2016,8,20,15,45,0.0,34.5,1.45,26.0,34.5,32.11,20.16
2016,8,20,16,0,0.0,26.0,1.3,26.0,26.0,24.18,13.87
2016,8,20,16,15,0.0,37.5,1.15,25.5,37.5,34.87,22.62
2016,8,20,16,30,0.0,49.0,1.0,25.0,49.0,45.57,31.43
2016,8,20,16,45,0.0,28.0,0.85,25.0,28.0,26.01,15.64
2016,8,20,17,0,0.0,7.0,0.7,25.0,7.0,6.49,0.0
2016,8,20,17,15,0.0,6.0,0.6,25.0,6.0,5.56,0.0
2016,8,20,17,30,0.0,5.0,0.5,25.0,5.0,4.63,0.0
2016,8,20,17,45,0.0,4.0,0.4,25.0,4.0,3.7,0.0
2016,8,20,18,0,0.0,3.0,0.3,25.0,3.0,2.78,0.0
2016,8,20,18,15,0.0,2.0,0.35,24.5,2.0,1.85,0.0
2016,8,20,18,30,0.0,1.0,0.4,24.0,1.0,0.92,0.0
2016,8,20,18,45,0.0,0.5,0.45,24.0,0.5,0.46,0.0
2016,8,20,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,5.0,2.65,21.0,5.0,4.77,0.0
2016,8,21,6,30,0.0,10.0,2.6,21.0,10.0,9.26,1.54
2016,8,21,6,45,0.0,19.5,2.6,21.0,19.5,18.08,9.78
2016,8,21,7,0,0.0,29.0,2.6,21.0,29.0,26.9,17.73
2016,8,21,7,15,0.0,40.0,2.55,21.0,40.0,37.14,26.83
2016,8,21,7,30,0.0,51.0,2.5,21.0,51.0,47.39,35.81
2016,8,21,7,45,0.0,51.5,2.5,21.5,51.5,47.86,36.06
2016,8,21,8,0,0.0,52.0,2.5,22.0,52.0,48.33,36.27
2016,8,21,8,15,0.0,81.5,2.55,22.0,81.5,75.88,56.89
2016,8,21,8,30,0.0,111.0,2.6,22.0,111.0,101.79,77.65
2016,8,21,8,45,0.0,114.0,2.65,22.5,114.0,104.92,79.69
2016,8,21,9,0,0.0,117.0,2.7,23.0,117.0,107.94,81.65
2016,8,21,9,15,28.5,207.0,2.6,23.0,226.5,187.12,142.97
2016,8,21,9,30,57.0,297.0,2.5,23.0,336.0,270.45,206.19
2016,8,21,9,45,79.5,328.5,2.45,23.5,387.5,310.31,235.27
2016,8,21,10,0,102.0,360.0,2.4,24.0,439.0,353.04,266.39
2016,8,21,10,15,93.5,375.5,2.1,24.0,450.0,370.65,278.84
2016,8,21,10,30,85.0,391.0,1.8,24.0,461.0,387.37,290.32
2016,8,21,10,45,129.0,415.0,1.5,24.5,526.0,436.26,324.57
2016,8,21,11,0,173.0,439.0,1.2,25.0,591.0,495.25,364.68
2016,8,21,11,15,94.0,358.0,0.95,25.0,441.0,385.42,284.9
2016,8,21,11,30,15.0,277.0,0.7,25.0,291.0,266.7,197.41
2016,8,21,11,45,15.0,276.5,0.45,25.5,291.0,267.67,197.65
2016,8,21,12,0,15.0,276.0,0.2,26.0,291.0,268.57,197.02
2016,8,21,12,15,15.0,279.0,0.5,26.0,294.0,272.64,200.9
2016,8,21,12,30,15.0,282.0,0.8,26.0,297.0,276.69,204.58
2016,8,21,12,45,18.5,313.5,1.1,26.0,331.5,310.65,229.99
2016,8,21,13,0,22.0,345.0,1.4,26.0,366.0,345.2,255.56
2016,8,21,13,15,21.5,338.0,1.55,26.0,358.5,339.68,251.83
2016,8,21,13,30,21.0,331.0,1.7,26.0,351.0,333.97,248.15
2016,8,21,13,45,39.5,368.5,1.9,26.0,404.0,399.67,296.88
2016,8,21,14,0,58.0,406.0,2.1,26.0,457.0,459.28,340.45
2016,8,21,14,15,65.0,399.0,2.2,26.0,454.5,462.64,343.5
2016,8,21,14,30,72.0,392.0,2.3,26.0,452.0,465.78,346.77
2016,8,21,14,45,39.0,288.5,2.45,26.0,321.0,327.07,246.09
2016,8,21,15,0,6.0,185.0,2.6,26.0,190.0,181.55,136.41
2016,8,21,15,15,30.0,245.5,2.6,25.5,267.5,276.39,210.51
2016,8,21,15,30,54.0,306.0,2.6,25.0,345.0,367.36,280.01
2016,8,21,15,45,65.5,291.0,2.65,25.0,335.0,363.92,278.4
2016,8,21,16,0,77.0,276.0,2.7,25.0,325.0,359.88,276.75
2016,8,21,16,15,45.5,231.0,2.65,25.0,259.5,282.28,217.86
2016,8,21,16,30,14.0,186.0,2.6,25.0,194.0,194.84,150.12
2016,8,21,16,45,60.0,184.5,2.55,25.0,212.0,244.63,191.36
2016,8,21,17,0,106.0,183.0,2.5,25.0,230.0,294.1,231.54
2016,8,21,17,15,100.0,157.5,2.35,24.5,197.0,258.86,204.8
2016,8,21,17,30,94.0,132.0,2.2,24.0,164.0,223.37,177.48
2016,8,21,17,45,80.0,108.0,2.1,24.0,131.5,174.1,137.93
2016,8,21,18,0,66.0,84.0,2.0,24.0,99.0,136.33,106.72
2016,8,21,18,15,43.5,61.5,1.9,23.5,70.5,96.3,73.07
2016,8,21,18,30,21.0,39.0,1.8,23.0,42.0,56.9,39.48
2016,8,21,18,45,10.5,19.5,1.7,23.0,21.0,26.13,5.21
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,1.0,1.75,22.0,1.0,0.95,0.0
2016,8,22,6,30,0.0,2.0,1.9,22.0,2.0,1.85,0.0
2016,8,22,6,45,0.0,5.0,2.1,22.5,5.0,4.62,0.0
2016,8,22,7,0,0.0,8.0,2.3,23.0,8.0,7.4,0.74
2016,8,22,7,15,0.0,11.5,2.35,23.5,11.5,10.65,3.59
2016,8,22,7,30,0.0,15.0,2.4,24.0,15.0,13.9,6.41
2016,8,22,7,45,0.0,18.0,2.45,24.5,18.0,16.69,8.78
2016,8,22,8,0,0.0,21.0,2.5,25.0,21.0,19.48,11.12
2016,8,22,8,15,14.0,106.5,2.6,25.0,113.5,97.85,73.54
2016,8,22,8,30,28.0,192.0,2.7,25.0,206.0,161.86,123.19
2016,8,22,8,45,56.5,228.5,2.85,25.5,261.0,197.85,149.26
2016,8,22,9,0,85.0,265.0,3.0,26.0,316.0,237.68,178.31
2016,8,22,9,15,63.0,274.0,3.05,26.0,313.5,247.49,186.44
2016,8,22,9,30,41.0,283.0,3.1,26.0,311.0,254.4,192.13
2016,8,22,9,45,46.5,306.5,3.2,26.5,340.5,280.49,211.22
2016,8,22,10,0,52.0,330.0,3.3,27.0,370.0,307.44,230.75
2016,8,22,10,15,120.5,367.5,3.35,27.0,466.0,371.26,277.93
2016,8,22,10,30,189.0,405.0,3.4,27.0,562.0,449.02,335.0
2016,8,22,10,45,506.5,270.5,3.45,27.5,710.0,530.1,397.25
2016,8,22,11,0,824.0,136.0,3.5,28.0,858.0,645.46,484.06
2016,8,22,11,15,577.0,283.0,3.5,28.0,795.0,641.52,477.33
2016,8,22,11,30,330.0,430.0,3.5,28.0,732.0,623.44,459.63
2016,8,22,11,45,246.0,453.5,3.55,28.0,681.0,599.33,441.46
2016,8,22,12,0,162.0,477.0,3.6,28.0,630.0,569.39,418.71
2016,8,22,12,15,195.0,477.5,3.6,28.0,662.0,608.46,447.1
2016,8,22,12,30,228.0,478.0,3.6,28.0,694.0,648.97,476.01
2016,8,22,12,45,230.0,476.0,3.6,28.5,693.5,660.8,483.3
2016,8,22,13,0,232.0,474.0,3.6,29.0,693.0,671.83,490.18
2016,8,22,13,15,545.0,299.5,3.6,29.0,804.5,814.06,597.26
2016,8,22,13,30,858.0,125.0,3.6,29.0,916.0,938.85,683.36
2016,8,22,13,45,853.5,124.0,3.6,29.0,896.5,946.3,687.84
2016,8,22,14,0,849.0,123.0,3.6,29.0,877.0,950.48,691.19
2016,8,22,14,15,642.5,230.5,3.6,29.0,791.0,882.93,647.23
2016,8,22,14,30,436.0,338.0,3.6,29.0,705.0,796.05,583.69
2016,8,22,14,45,626.0,228.0,3.6,29.0,729.5,870.89,641.92
2016,8,22,15,0,816.0,118.0,3.6,29.0,754.0,919.36,675.32
2016,8,22,15,15,804.0,115.5,3.6,29.0,713.5,907.11,668.21
2016,8,22,15,30,792.0,113.0,3.6,29.0,673.0,883.98,654.35
2016,8,22,15,45,710.5,138.5,3.6,29.0,615.5,831.13,620.33
2016,8,22,16,0,629.0,164.0,3.6,29.0,558.0,774.4,583.33
2016,8,22,16,15,667.5,133.0,3.4,28.5,519.0,759.13,575.2
2016,8,22,16,30,706.0,102.0,3.2,28.0,480.0,737.65,562.41
2016,8,22,16,45,673.5,97.5,3.05,28.0,426.5,685.66,526.94
2016,8,22,17,0,641.0,93.0,2.9,28.0,373.0,633.55,490.96
2016,8,22,17,15,597.5,86.5,2.7,27.5,319.0,571.07,447.25
2016,8,22,17,30,554.0,80.0,2.5,27.0,265.0,510.07,402.24
2016,8,22,17,45,488.0,72.0,2.35,26.5,212.0,434.32,344.14
2016,8,22,18,0,422.0,64.0,2.2,26.0,159.0,362.7,286.9
2016,8,22,18,15,325.5,51.5,2.25,25.5,112.0,271.67,212.43
2016,8,22,18,30,229.0,39.0,2.3,25.0,65.0,193.92,144.98
2016,8,22,18,45,114.5,19.5,2.35,25.0,32.5,94.66,21.52
2016,8,22,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,6,15,66.0,16.0,3.7,23.0,21.5,15.25,0.0
2016,8,23,6,30,132.0,32.0,3.8,23.0,43.0,26.23,14.07
2016,8,23,6,45,239.5,48.0,3.9,23.5,87.0,36.9,25.41
2016,8,23,7,0,347.0,64.0,4.0,24.0,131.0,48.14,35.56
2016,8,23,7,15,420.0,74.5,4.2,24.5,183.0,54.59,41.33
2016,8,23,7,30,493.0,85.0,4.4,25.0,235.0,60.82,46.66
2016,8,23,7,45,246.5,49.5,4.6,25.5,124.5,33.51,23.15
2016,8,23,8,0,0.0,14.0,4.8,26.0,14.0,12.98,5.47
2016,8,23,8,15,23.5,108.5,4.9,26.0,120.5,96.02,71.6
2016,8,23,8,30,47.0,203.0,5.0,26.0,227.0,171.16,129.62
2016,8,23,8,45,399.5,155.5,5.1,26.5,394.0,176.37,118.14
2016,8,23,9,0,752.0,108.0,5.2,27.0,561.0,244.44,159.58
2016,8,23,9,15,770.5,111.5,5.2,27.0,609.0,296.59,204.29
2016,8,23,9,30,789.0,115.0,5.2,27.0,657.0,350.28,250.5
2016,8,23,9,45,545.0,230.0,5.2,27.5,615.5,392.06,289.47
2016,8,23,10,0,301.0,345.0,5.2,28.0,574.0,414.75,309.59
2016,8,23,10,15,576.5,230.5,5.2,28.0,696.0,471.09,353.34
2016,8,23,10,30,852.0,116.0,5.2,28.0,818.0,562.25,424.25
2016,8,23,10,45,862.5,115.5,5.25,28.5,848.5,610.43,461.02
2016,8,23,11,0,873.0,115.0,5.3,29.0,879.0,657.76,496.34
2016,8,23,11,15,878.0,116.0,5.25,29.0,901.0,701.57,528.97
2016,8,23,11,30,883.0,117.0,5.2,29.0,923.0,743.66,559.0
2016,8,23,11,45,885.0,119.0,5.2,29.5,936.0,782.48,584.4
2016,8,23,12,0,887.0,121.0,5.2,30.0,949.0,819.06,608.0
2016,8,23,12,15,888.0,121.0,5.2,30.0,954.5,850.61,629.26
2016,8,23,12,30,889.0,121.0,5.2,30.0,960.0,879.55,648.72
2016,8,23,12,45,888.5,121.0,5.2,30.5,957.0,904.42,664.06
2016,8,23,13,0,888.0,121.0,5.2,31.0,954.0,926.35,677.42
2016,8,23,13,15,885.5,120.5,5.15,31.0,942.5,942.9,688.3
2016,8,23,13,30,883.0,120.0,5.1,31.0,931.0,956.22,697.14
2016,8,23,13,45,878.0,119.5,5.1,31.0,911.0,963.88,702.69
2016,8,23,14,0,873.0,119.0,5.1,31.0,891.0,968.17,706.18
2016,8,23,14,15,866.5,117.5,5.05,31.0,863.5,966.61,705.6
2016,8,23,14,30,860.0,116.0,5.0,31.0,836.0,961.7,702.98
2016,8,23,14,45,841.5,119.0,4.95,31.0,799.0,946.8,693.86
2016,8,23,15,0,823.0,122.0,4.9,31.0,762.0,937.18,688.47
2016,8,23,15,15,810.5,119.5,4.8,30.5,721.0,916.32,676.68
2016,8,23,15,30,798.0,117.0,4.7,30.0,680.0,892.63,663.08
2016,8,23,15,45,776.0,116.0,4.65,30.0,632.5,859.31,641.9
2016,8,23,16,0,754.0,115.0,4.6,30.0,585.0,823.91,619.26
2016,8,23,16,15,731.0,110.5,4.35,29.5,534.0,785.95,595.29
2016,8,23,16,30,708.0,106.0,4.1,29.0,483.0,742.69,567.27
2016,8,23,16,45,672.0,102.0,3.9,29.0,428.5,688.42,530.04
2016,8,23,17,0,636.0,98.0,3.7,29.0,374.0,634.24,492.27
2016,8,23,17,15,591.5,91.5,3.4,28.5,319.5,571.2,447.53
2016,8,23,17,30,547.0,85.0,3.1,28.0,265.0,509.65,401.63
2016,8,23,17,45,478.5,76.0,2.85,27.5,211.5,431.3,341.19
2016,8,23,18,0,410.0,67.0,2.6,27.0,158.0,354.95,280.08
2016,8,23,18,15,309.5,53.5,2.55,26.5,110.5,264.96,206.14
2016,8,23,18,30,209.0,40.0,2.5,26.0,63.0,185.11,136.76
2016,8,23,18,45,104.5,20.0,2.5,25.5,31.5,89.83,4.89
2016,8,23,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,6,15,115.0,14.0,2.75,22.5,23.5,13.34,0.0
2016,8,24,6,30,230.0,28.0,3.0,23.0,47.0,22.74,11.2
2016,8,24,6,45,348.0,39.0,3.3,23.5,93.5,30.27,19.82
2016,8,24,7,0,466.0,50.0,3.6,24.0,140.0,37.41,26.4
2016,8,24,7,15,535.0,57.5,3.75,24.5,194.0,41.12,29.79
2016,8,24,7,30,604.0,65.0,3.9,25.0,248.0,44.66,32.83
2016,8,24,7,45,657.5,68.5,4.1,25.5,305.0,44.94,32.95
2016,8,24,8,0,711.0,72.0,4.3,26.0,362.0,50.0,37.07
2016,8,24,8,15,741.0,76.0,4.3,26.0,417.0,82.83,43.02
2016,8,24,8,30,771.0,80.0,4.3,26.0,472.0,133.27,70.53
2016,8,24,8,45,797.0,81.5,4.35,26.5,525.0,184.54,107.91
2016,8,24,9,0,823.0,83.0,4.4,27.0,578.0,245.41,157.36
2016,8,24,9,15,839.0,85.5,4.4,27.0,625.5,299.65,204.08
2016,8,24,9,30,855.0,88.0,4.4,27.0,673.0,354.95,251.88
2016,8,24,9,45,867.5,89.5,4.4,27.5,716.0,408.92,297.54
2016,8,24,10,0,880.0,91.0,4.4,28.0,759.0,463.11,342.18
2016,8,24,10,15,888.5,92.5,4.4,28.5,795.0,515.31,384.04
2016,8,24,10,30,897.0,94.0,4.4,29.0,831.0,566.86,424.08
2016,8,24,10,45,902.5,95.0,4.4,29.5,860.0,615.33,460.69
2016,8,24,11,0,908.0,96.0,4.4,30.0,889.0,662.41,495.22
2016,8,24,11,15,912.0,97.0,4.35,30.0,910.5,706.88,527.89
2016,8,24,11,30,916.0,98.0,4.3,30.0,932.0,749.46,557.18
2016,8,24,11,45,911.0,103.5,4.3,30.0,943.0,787.21,582.54
2016,8,24,12,0,906.0,109.0,4.3,30.0,954.0,822.18,605.88
2016,8,24,12,15,906.5,109.0,4.25,30.0,959.0,853.76,626.64
2016,8,24,12,30,907.0,109.0,4.2,30.0,964.0,882.62,645.51
2016,8,24,12,45,904.0,110.0,4.2,30.5,959.5,906.5,659.95
2016,8,24,13,0,901.0,111.0,4.2,31.0,955.0,927.28,672.35
2016,8,24,13,15,898.5,110.5,4.15,31.0,943.0,943.87,683.14
2016,8,24,13,30,896.0,110.0,4.1,31.0,931.0,957.18,691.89
2016,8,24,13,45,888.5,111.0,4.1,31.0,910.0,963.93,696.76
2016,8,24,14,0,881.0,112.0,4.1,31.0,889.0,967.27,699.59
2016,8,24,14,15,874.5,110.5,4.05,30.5,861.0,965.58,700.42
2016,8,24,14,30,868.0,109.0,4.0,30.0,833.0,960.51,699.21
2016,8,24,14,45,847.0,114.0,3.95,30.0,795.5,945.23,690.03
2016,8,24,15,0,826.0,119.0,3.9,30.0,758.0,935.15,684.49
2016,8,24,15,15,813.5,116.0,3.85,30.0,717.0,913.62,671.41
2016,8,24,15,30,801.0,113.0,3.8,30.0,676.0,889.24,656.56
2016,8,24,15,45,781.0,111.0,3.75,30.0,629.0,856.51,636.09
2016,8,24,16,0,761.0,109.0,3.7,30.0,582.0,821.62,614.12
2016,8,24,16,15,738.5,105.0,3.5,29.5,531.0,780.35,588.09
2016,8,24,16,30,716.0,101.0,3.3,29.0,480.0,741.58,563.53
2016,8,24,16,45,682.5,97.0,3.1,29.0,426.0,689.11,527.76
2016,8,24,17,0,649.0,93.0,2.9,29.0,372.0,636.57,491.42
2016,8,24,17,15,605.5,86.0,2.6,28.5,317.0,573.28,446.92
2016,8,24,17,30,562.0,79.0,2.3,28.0,262.0,511.47,401.06
2016,8,24,17,45,492.5,71.0,2.05,27.5,208.5,433.33,341.06
2016,8,24,18,0,423.0,63.0,1.8,27.0,155.0,359.6,282.14
2016,8,24,18,15,325.0,50.0,1.75,26.5,108.0,268.08,207.51
2016,8,24,18,30,227.0,37.0,1.7,26.0,61.0,189.71,138.76
2016,8,24,18,45,113.5,18.5,1.65,26.0,30.5,90.48,0.0
2016,8,24,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,15,110.0,13.5,1.4,22.5,22.5,12.87,0.0
2016,8,25,6,30,220.0,27.0,1.6,23.0,45.0,21.86,10.29
2016,8,25,6,45,326.5,40.0,1.8,23.5,90.5,31.28,20.66
2016,8,25,7,0,433.0,53.0,2.0,24.0,136.0,40.15,28.74
2016,8,25,7,15,503.5,61.5,2.1,24.0,189.0,44.52,32.78
2016,8,25,7,30,574.0,70.0,2.2,24.0,242.0,48.68,36.44
2016,8,25,7,45,619.0,76.5,2.3,24.5,297.5,50.95,38.25
2016,8,25,8,0,664.0,83.0,2.4,25.0,353.0,53.06,39.84
2016,8,25,8,15,696.0,88.0,2.4,25.0,407.5,83.56,45.44
2016,8,25,8,30,728.0,93.0,2.4,25.0,462.0,138.0,76.36
2016,8,25,8,45,753.5,96.0,2.4,25.5,514.0,187.9,112.43
2016,8,25,9,0,779.0,99.0,2.4,26.0,566.0,240.56,155.01
2016,8,25,9,15,796.0,102.0,2.35,26.0,613.5,293.43,200.06
2016,8,25,9,30,813.0,105.0,2.3,26.0,661.0,347.63,246.25
2016,8,25,9,45,828.5,106.0,2.25,26.5,704.0,406.23,294.38
2016,8,25,10,0,844.0,107.0,2.2,27.0,747.0,459.43,337.24
2016,8,25,10,15,853.0,109.0,2.15,27.0,782.5,510.61,378.03
2016,8,25,10,30,862.0,111.0,2.1,27.0,818.0,561.24,417.16
2016,8,25,10,45,869.0,112.0,2.05,27.5,847.0,609.09,452.26
2016,8,25,11,0,876.0,113.0,2.0,28.0,876.0,655.76,485.35
2016,8,25,11,15,880.0,114.0,1.95,28.0,897.0,699.02,516.05
2016,8,25,11,30,884.0,115.0,1.9,28.0,918.0,740.46,544.13
2016,8,25,11,45,889.0,114.0,1.9,28.5,931.5,778.88,567.96
2016,8,25,12,0,894.0,113.0,1.9,29.0,945.0,815.19,590.12
2016,8,25,12,15,894.5,113.5,1.9,29.0,950.0,846.88,610.28
2016,8,25,12,30,895.0,114.0,1.9,29.0,955.0,875.89,628.66
2016,8,25,12,45,893.5,113.5,1.9,29.0,951.0,899.4,643.5
2016,8,25,13,0,892.0,113.0,1.9,29.0,947.0,919.87,656.48
2016,8,25,13,15,889.0,112.5,1.9,29.0,934.5,935.82,666.68
2016,8,25,13,30,886.0,112.0,1.9,29.0,922.0,948.5,674.94
2016,8,25,13,45,881.0,111.5,1.9,29.0,901.5,955.97,680.06
2016,8,25,14,0,876.0,111.0,1.9,29.0,881.0,960.05,683.24
2016,8,25,14,15,869.5,109.5,1.9,29.0,853.0,958.27,682.89
2016,8,25,14,30,863.0,108.0,1.9,29.0,825.0,953.13,680.62
2016,8,25,14,45,674.5,195.5,1.95,29.0,742.0,879.8,635.3
2016,8,25,15,0,486.0,283.0,2.0,29.0,659.0,788.1,573.27
2016,8,25,15,15,471.0,271.0,2.0,29.0,618.5,759.55,556.17
2016,8,25,15,30,456.0,259.0,2.0,29.0,578.0,729.2,537.18
2016,8,25,15,45,485.5,228.5,2.0,29.0,547.0,717.31,531.94
2016,8,25,16,0,515.0,198.0,2.0,29.0,516.0,701.51,523.89
2016,8,25,16,15,600.5,153.5,1.9,28.5,492.5,720.03,540.69
2016,8,25,16,30,686.0,109.0,1.8,28.0,469.0,724.65,545.96
2016,8,25,16,45,662.5,100.0,1.75,28.0,416.5,675.06,512.98
2016,8,25,17,0,639.0,91.0,1.7,28.0,364.0,624.75,479.26
2016,8,25,17,15,595.0,84.5,1.55,27.5,309.5,562.15,435.98
2016,8,25,17,30,551.0,78.0,1.4,27.0,255.0,501.09,391.32
2016,8,25,17,45,484.0,69.0,1.3,26.5,202.0,424.04,332.9
2016,8,25,18,0,417.0,60.0,1.2,26.0,149.0,351.37,275.31
2016,8,25,18,15,319.5,47.0,1.2,25.5,103.0,260.03,201.03
2016,8,25,18,30,222.0,34.0,1.2,25.0,57.0,182.38,132.17
2016,8,25,18,45,111.0,17.0,1.2,25.0,28.5,85.84,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,26,6,15,63.5,14.5,0.7,22.5,19.5,13.82,0.0
2016,8,26,6,30,127.0,29.0,0.8,23.0,39.0,22.79,10.65
2016,8,26,6,45,227.5,45.5,0.9,23.5,81.5,35.03,23.79
2016,8,26,7,0,328.0,62.0,1.0,24.0,124.0,46.71,34.33
2016,8,26,7,15,399.0,74.0,1.0,24.0,175.0,54.34,41.2
2016,8,26,7,30,470.0,86.0,1.0,24.0,226.0,61.59,47.51
2016,8,26,7,45,521.0,94.5,1.05,24.5,280.0,65.18,50.4
2016,8,26,8,0,572.0,103.0,1.1,25.0,334.0,68.1,52.61
2016,8,26,8,15,607.5,109.5,1.0,25.0,387.0,94.86,57.1
2016,8,26,8,30,643.0,116.0,0.9,25.0,440.0,140.47,81.58
2016,8,26,8,45,672.5,120.0,0.85,25.5,492.0,187.4,114.73
2016,8,26,9,0,702.0,124.0,0.8,26.0,544.0,237.6,154.18
2016,8,26,9,15,548.0,199.5,0.7,26.0,544.0,299.36,208.99
2016,8,26,9,30,394.0,275.0,0.6,26.0,544.0,348.12,250.77
2016,8,26,9,45,395.5,294.5,0.5,26.5,579.5,389.49,281.48
2016,8,26,10,0,397.0,314.0,0.4,27.0,615.0,430.9,311.16
2016,8,26,10,15,458.0,308.0,0.45,27.0,671.0,475.66,344.05
2016,8,26,10,30,519.0,302.0,0.5,27.0,727.0,531.26,384.12
2016,8,26,10,45,469.5,332.0,0.6,27.5,727.5,557.12,402.14
2016,8,26,11,0,420.0,362.0,0.7,28.0,728.0,578.05,416.33
2016,8,26,11,15,378.5,394.5,0.8,28.0,730.5,604.71,434.62
2016,8,26,11,30,337.0,427.0,0.9,28.0,733.0,624.47,447.85
2016,8,26,11,45,382.5,411.5,1.0,28.0,763.5,664.38,476.34
2016,8,26,12,0,428.0,396.0,1.1,28.0,794.0,706.08,505.71
2016,8,26,12,15,634.0,270.5,1.2,28.0,863.5,781.26,561.4
2016,8,26,12,30,840.0,145.0,1.3,28.0,933.0,856.45,612.83
2016,8,26,12,45,838.0,145.5,1.4,28.5,929.0,879.47,626.7
2016,8,26,13,0,836.0,146.0,1.5,29.0,925.0,899.66,639.37
2016,8,26,13,15,833.5,145.5,1.55,29.0,913.5,915.51,650.05
2016,8,26,13,30,831.0,145.0,1.6,29.0,902.0,928.31,658.97
2016,8,26,13,45,825.0,144.0,1.7,29.0,882.0,941.73,669.04
2016,8,26,14,0,819.0,143.0,1.8,29.0,862.0,944.79,672.69
2016,8,26,14,15,812.0,141.0,1.9,28.5,834.0,942.55,674.54
2016,8,26,14,30,805.0,139.0,2.0,28.0,806.0,937.06,674.45
2016,8,26,14,45,467.5,254.0,2.1,28.0,637.5,737.99,541.94
2016,8,26,15,0,130.0,369.0,2.2,28.0,469.0,516.81,381.88
2016,8,26,15,15,262.5,326.0,2.25,28.0,513.5,610.33,454.19
2016,8,26,15,30,395.0,283.0,2.3,28.0,558.0,685.11,510.68
2016,8,26,15,45,317.5,277.5,2.35,28.0,488.5,605.41,454.39
2016,8,26,16,0,240.0,272.0,2.4,28.0,419.0,513.86,389.43
2016,8,26,16,15,208.5,249.5,2.35,27.5,369.0,458.83,351.15
2016,8,26,16,30,177.0,227.0,2.3,27.0,319.0,404.53,312.31
2016,8,26,16,45,169.5,201.0,2.25,27.0,281.0,366.19,284.75
2016,8,26,17,0,162.0,175.0,2.2,27.0,243.0,327.43,256.26
2016,8,26,17,15,151.0,150.0,2.1,26.5,206.5,287.06,226.19
2016,8,26,17,30,140.0,125.0,2.0,26.0,170.0,246.72,195.27
2016,8,26,17,45,120.5,101.5,1.9,25.5,134.5,203.05,160.51
2016,8,26,18,0,101.0,78.0,1.8,25.0,99.0,160.28,125.4
2016,8,26,18,15,69.5,55.5,1.8,24.5,68.0,113.17,85.77
2016,8,26,18,30,38.0,33.0,1.8,24.0,37.0,67.25,45.34
2016,8,26,18,45,19.0,16.5,1.85,24.0,18.5,24.36,0.0
2016,8,26,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,76.5,13.5,0.6,22.0,19.5,12.87,0.0
2016,8,27,6,30,153.0,27.0,0.7,22.0,39.0,21.2,9.22
2016,8,27,6,45,256.5,42.5,0.8,22.5,82.0,32.7,21.91
2016,8,27,7,0,360.0,58.0,0.9,23.0,125.0,43.69,31.89
2016,8,27,7,15,430.0,68.5,0.9,23.5,176.5,50.72,38.18
2016,8,27,7,30,500.0,79.0,0.9,24.0,228.0,56.21,42.9
2016,8,27,7,45,548.5,87.0,0.9,24.5,281.5,59.24,45.34
2016,8,27,8,0,597.0,95.0,0.9,25.0,335.0,62.06,47.5
2016,8,27,8,15,631.5,101.0,0.75,25.0,388.5,88.19,51.7
2016,8,27,8,30,666.0,107.0,0.6,25.0,442.0,134.69,76.19
2016,8,27,8,45,692.5,111.5,0.45,25.5,493.0,182.85,110.04
2016,8,27,9,0,719.0,116.0,0.3,26.0,544.0,233.9,149.83
2016,8,27,9,15,738.0,120.0,0.4,26.5,591.5,290.23,195.61
2016,8,27,9,30,757.0,124.0,0.5,27.0,639.0,342.76,238.58
2016,8,27,9,45,769.5,128.0,0.6,27.5,680.5,394.25,280.25
2016,8,27,10,0,782.0,132.0,0.7,28.0,722.0,446.22,321.19
2016,8,27,10,15,792.5,134.5,0.8,28.0,757.5,496.2,360.29
2016,8,27,10,30,803.0,137.0,0.9,28.0,793.0,545.98,398.27
2016,8,27,10,45,809.0,140.0,1.05,28.0,821.5,593.16,433.91
2016,8,27,11,0,815.0,143.0,1.2,28.0,850.0,639.29,468.09
2016,8,27,11,15,820.5,144.5,1.3,28.0,871.5,682.54,499.28
2016,8,27,11,30,826.0,146.0,1.4,28.0,893.0,724.31,528.94
2016,8,27,11,45,440.5,285.5,1.5,28.5,684.5,595.55,435.43
2016,8,27,12,0,55.0,425.0,1.6,29.0,476.0,436.94,316.93
2016,8,27,12,15,446.0,285.5,1.65,29.0,702.5,640.74,469.43
2016,8,27,12,30,837.0,146.0,1.7,29.0,929.0,853.7,614.6
2016,8,27,12,45,834.0,147.0,1.8,29.0,925.0,876.21,627.98
2016,8,27,13,0,831.0,148.0,1.9,29.0,921.0,895.87,641.54
2016,8,27,13,15,622.0,268.5,1.95,29.0,843.0,851.82,612.07
2016,8,27,13,30,413.0,389.0,2.0,29.0,765.0,789.0,565.97
2016,8,27,13,45,428.5,373.5,2.05,29.0,755.5,799.58,574.99
2016,8,27,14,0,444.0,358.0,2.1,29.0,746.0,808.14,582.15
2016,8,27,14,15,619.5,251.0,2.1,29.0,773.0,876.54,633.19
2016,8,27,14,30,795.0,144.0,2.1,29.0,800.0,931.39,669.95
2016,8,27,14,45,781.0,143.0,2.15,29.0,764.5,917.13,661.83
2016,8,27,15,0,767.0,142.0,2.2,29.0,729.0,899.9,652.54
2016,8,27,15,15,514.5,228.5,2.15,28.5,612.5,752.09,554.56
2016,8,27,15,30,262.0,315.0,2.1,28.0,496.0,597.81,444.38
2016,8,27,15,45,479.0,222.5,2.1,28.0,525.0,702.67,525.97
2016,8,27,16,0,696.0,130.0,2.1,28.0,554.0,787.79,588.06
2016,8,27,16,15,671.0,124.5,2.0,27.5,504.0,744.48,559.96
2016,8,27,16,30,646.0,119.0,1.9,27.0,454.0,700.02,531.77
2016,8,27,16,45,613.5,112.0,1.85,27.0,401.0,646.96,496.25
2016,8,27,17,0,581.0,105.0,1.8,27.0,348.0,593.86,459.8
2016,8,27,17,15,534.5,96.5,1.65,26.5,294.5,529.17,413.35
2016,8,27,17,30,488.0,88.0,1.5,26.0,241.0,466.21,366.62
2016,8,27,17,45,423.5,76.5,1.4,26.0,190.0,387.27,305.4
2016,8,27,18,0,359.0,65.0,1.3,26.0,139.0,317.94,249.2
2016,8,27,18,15,265.0,49.0,1.3,25.5,94.0,231.86,178.45
2016,8,27,18,30,171.0,33.0,1.3,25.0,49.0,155.35,108.72
2016,8,27,18,45,85.5,16.5,1.3,25.0,24.5,54.32,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,64.5,13.5,1.7,21.5,18.0,12.87,0.0
2016,8,28,6,30,129.0,27.0,1.9,22.0,36.0,21.22,8.8
2016,8,28,6,45,225.0,44.0,2.1,22.5,78.5,33.92,22.86
2016,8,28,7,0,321.0,61.0,2.3,23.0,121.0,46.03,33.84
2016,8,28,7,15,391.5,73.5,2.35,23.5,171.5,54.07,41.04
2016,8,28,7,30,462.0,86.0,2.4,24.0,222.0,61.71,47.61
2016,8,28,7,45,512.0,95.0,2.45,24.5,275.5,65.86,51.0
2016,8,28,8,0,562.0,104.0,2.5,25.0,329.0,69.15,53.53
2016,8,28,8,15,598.0,110.5,2.6,25.0,382.0,93.11,57.02
2016,8,28,8,30,634.0,117.0,2.7,25.0,435.0,138.18,80.76
2016,8,28,8,45,664.5,121.0,2.8,25.5,486.5,184.73,113.68
2016,8,28,9,0,695.0,125.0,2.9,26.0,538.0,234.68,153.44
2016,8,28,9,15,714.5,129.0,2.95,26.0,585.0,284.88,195.9
2016,8,28,9,30,734.0,133.0,3.0,26.0,632.0,336.79,240.04
2016,8,28,9,45,754.0,134.0,3.15,26.5,674.5,392.33,285.98
2016,8,28,10,0,774.0,135.0,3.3,27.0,717.0,444.21,328.3
2016,8,28,10,15,785.0,137.5,3.35,27.0,753.0,494.04,368.67
2016,8,28,10,30,796.0,140.0,3.4,27.0,789.0,543.74,407.92
2016,8,28,10,45,808.0,139.0,3.45,27.5,818.5,590.65,443.41
2016,8,28,11,0,820.0,138.0,3.5,28.0,848.0,637.0,477.56
2016,8,28,11,15,567.0,284.0,3.5,28.0,781.0,633.4,471.5
2016,8,28,11,30,314.0,430.0,3.5,28.0,714.0,609.93,450.08
2016,8,28,11,45,569.5,290.0,3.55,28.5,814.0,694.4,514.94
2016,8,28,12,0,825.0,150.0,3.6,29.0,914.0,793.07,586.45
2016,8,28,12,15,501.0,313.5,3.65,29.0,778.0,711.07,524.21
2016,8,28,12,30,177.0,477.0,3.7,29.0,642.0,603.36,441.23
2016,8,28,12,45,290.0,440.5,3.75,29.0,709.5,682.28,500.0
2016,8,28,13,0,403.0,404.0,3.8,29.0,777.0,761.6,557.4
2016,8,28,13,15,616.0,273.5,3.8,29.0,835.5,850.21,623.93
2016,8,28,13,30,829.0,143.0,3.8,29.0,894.0,921.95,673.56
2016,8,28,13,45,828.5,138.5,3.85,29.0,875.0,929.39,678.8
2016,8,28,14,0,828.0,134.0,3.9,29.0,856.0,933.58,682.5
2016,8,28,14,15,820.5,132.5,3.9,28.5,828.5,930.89,682.88
2016,8,28,14,30,813.0,131.0,3.9,28.0,801.0,933.04,686.68
2016,8,28,14,45,785.5,138.5,3.95,28.0,762.5,915.0,676.01
2016,8,28,15,0,758.0,146.0,4.0,28.0,724.0,894.15,663.64
2016,8,28,15,15,396.0,210.0,3.95,28.0,511.0,619.62,469.99
2016,8,28,15,30,34.0,274.0,3.9,28.0,298.0,313.76,236.88
2016,8,28,15,45,366.5,200.5,3.85,28.0,424.5,575.26,442.25
2016,8,28,16,0,699.0,127.0,3.8,28.0,551.0,785.23,596.59
2016,8,28,16,15,674.0,121.5,3.65,27.5,500.5,741.83,567.12
2016,8,28,16,30,649.0,116.0,3.5,27.0,450.0,697.29,538.04
2016,8,28,16,45,616.5,109.0,3.4,27.0,397.5,644.15,501.34
2016,8,28,17,0,584.0,102.0,3.3,27.0,345.0,591.01,463.83
2016,8,28,17,15,537.5,94.0,2.9,26.5,291.5,526.89,416.24
2016,8,28,17,30,491.0,86.0,2.5,26.0,238.0,464.52,368.54
2016,8,28,17,45,424.0,74.5,2.15,25.5,186.5,383.86,305.14
2016,8,28,18,0,357.0,63.0,1.8,25.0,135.0,313.19,247.2
2016,8,28,18,15,261.5,47.5,1.65,24.5,90.5,227.38,175.6
2016,8,28,18,30,166.0,32.0,1.5,24.0,46.0,151.54,104.06
2016,8,28,18,45,83.0,16.0,1.4,24.0,23.0,52.45,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,64.0,13.0,2.9,22.0,17.5,12.39,0.0
2016,8,29,6,30,128.0,26.0,3.1,22.0,35.0,20.44,7.81
2016,8,29,6,45,235.0,41.5,3.3,22.5,77.5,31.97,21.17
2016,8,29,7,0,342.0,57.0,3.5,23.0,120.0,42.98,31.21
2016,8,29,7,15,315.0,79.5,3.65,23.0,153.0,58.57,44.98
2016,8,29,7,30,288.0,102.0,3.8,23.0,186.0,77.96,61.78
2016,8,29,7,45,157.5,125.0,3.95,23.5,172.5,98.76,79.34
2016,8,29,8,0,27.0,148.0,4.1,24.0,159.0,120.81,97.58
2016,8,29,8,15,351.5,124.5,4.2,24.5,298.5,95.67,64.91
2016,8,29,8,30,676.0,101.0,4.3,25.0,438.0,128.81,71.92
2016,8,29,8,45,373.5,178.0,4.4,25.5,367.5,184.89,126.29
2016,8,29,9,0,71.0,255.0,4.5,26.0,297.0,225.87,170.32
2016,8,29,9,15,112.5,285.5,4.55,26.0,359.0,267.49,200.97
2016,8,29,9,30,154.0,316.0,4.6,26.0,421.0,306.95,230.39
2016,8,29,9,45,200.5,334.0,4.65,26.5,479.5,351.39,263.35
2016,8,29,10,0,247.0,352.0,4.7,27.0,538.0,394.32,295.32
2016,8,29,10,15,132.5,317.0,4.7,27.0,417.5,335.68,252.73
2016,8,29,10,30,18.0,282.0,4.7,27.0,297.0,265.58,199.77
2016,8,29,10,45,435.0,199.0,4.75,27.5,574.5,422.12,321.56
2016,8,29,11,0,852.0,116.0,4.8,28.0,852.0,638.71,483.66
2016,8,29,11,15,543.0,282.5,4.8,28.0,756.0,615.31,461.98
2016,8,29,11,30,234.0,449.0,4.8,28.0,660.0,571.29,424.37
2016,8,29,11,45,124.5,363.0,4.8,28.0,475.5,427.57,319.78
2016,8,29,12,0,15.0,277.0,4.8,28.0,291.0,269.34,200.8
2016,8,29,12,15,146.0,368.5,4.8,28.0,504.5,466.95,350.13
2016,8,29,12,30,277.0,460.0,4.8,28.0,718.0,674.81,499.73
2016,8,29,12,45,221.5,466.0,4.85,28.5,671.5,642.2,474.01
2016,8,29,13,0,166.0,472.0,4.9,29.0,625.0,609.04,448.76
2016,8,29,13,15,521.0,291.0,4.9,28.5,763.0,778.45,579.96
2016,8,29,13,30,876.0,110.0,4.9,28.0,901.0,931.61,689.38
2016,8,29,13,45,869.5,110.0,4.9,28.0,880.5,937.83,693.19
2016,8,29,14,0,863.0,110.0,4.9,28.0,860.0,940.69,695.79
2016,8,29,14,15,450.5,226.5,4.9,28.0,617.5,683.45,515.7
2016,8,29,14,30,38.0,343.0,4.9,28.0,375.0,381.41,285.55
2016,8,29,14,45,430.5,225.5,4.9,28.0,554.0,669.3,509.34
2016,8,29,15,0,823.0,108.0,4.9,28.0,733.0,904.01,676.87
2016,8,29,15,15,810.0,105.5,4.8,27.5,691.5,882.17,662.63
2016,8,29,15,30,797.0,103.0,4.7,27.0,650.0,865.28,653.41
2016,8,29,15,45,777.0,101.5,4.65,27.0,603.0,833.02,632.51
2016,8,29,16,0,757.0,100.0,4.6,27.0,556.0,798.66,610.14
2016,8,29,16,15,733.5,96.0,4.4,26.5,505.5,756.52,582.67
2016,8,29,16,30,710.0,92.0,4.2,26.0,455.0,713.0,554.01
2016,8,29,16,45,355.0,51.5,4.05,26.0,233.0,360.19,288.9
2016,8,29,17,0,0.0,11.0,3.9,26.0,11.0,10.2,2.68
2016,8,29,17,15,0.0,9.0,3.55,25.5,9.0,8.34,1.22
2016,8,29,17,30,0.0,7.0,3.2,25.0,7.0,6.48,0.0
2016,8,29,17,45,0.0,5.5,2.85,25.0,5.5,5.09,0.0
2016,8,29,18,0,0.0,4.0,2.5,25.0,4.0,3.7,0.0
2016,8,29,18,15,0.0,2.5,2.35,24.5,2.5,2.31,0.0
2016,8,29,18,30,0.0,1.0,2.2,24.0,1.0,0.92,0.0
2016,8,29,18,45,0.0,0.5,2.05,24.0,0.5,0.48,0.0
2016,8,29,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,76.0,12.5,2.15,22.0,17.5,11.91,0.0
2016,8,30,6,30,152.0,25.0,2.4,22.0,35.0,19.67,6.81
2016,8,30,6,45,258.5,39.5,2.65,22.5,77.5,30.44,19.85
2016,8,30,7,0,365.0,54.0,2.9,23.0,120.0,40.73,29.27
2016,8,30,7,15,436.5,64.0,2.95,23.5,171.0,47.11,35.04
2016,8,30,7,30,508.0,74.0,3.0,24.0,222.0,52.36,39.6
2016,8,30,7,45,335.0,118.0,3.05,24.5,224.0,82.65,65.34
2016,8,30,8,0,162.0,162.0,3.1,25.0,226.0,123.4,99.33
2016,8,30,8,15,420.0,130.5,3.15,25.0,331.5,101.46,68.35
2016,8,30,8,30,678.0,99.0,3.2,25.0,437.0,126.34,70.0
2016,8,30,8,45,705.5,103.0,3.25,25.5,488.5,174.93,104.34
2016,8,30,9,0,733.0,107.0,3.3,26.0,540.0,231.43,149.48
2016,8,30,9,15,751.5,110.5,3.35,26.0,586.5,282.59,193.04
2016,8,30,9,30,770.0,114.0,3.4,26.0,633.0,335.29,238.24
2016,8,30,9,45,786.0,115.5,3.5,26.5,675.5,386.72,281.61
2016,8,30,10,0,802.0,117.0,3.6,27.0,718.0,438.91,324.57
2016,8,30,10,15,812.0,119.5,3.65,27.0,753.5,489.59,365.94
2016,8,30,10,30,822.0,122.0,3.7,27.0,789.0,543.38,408.41
2016,8,30,10,45,641.0,233.5,3.75,27.5,765.5,570.12,427.16
2016,8,30,11,0,460.0,345.0,3.8,28.0,742.0,586.83,436.69
2016,8,30,11,15,348.0,396.5,3.8,28.0,701.0,584.21,433.51
2016,8,30,11,30,236.0,448.0,3.8,28.0,660.0,571.56,422.54
2016,8,30,11,45,220.5,457.5,3.85,28.5,658.0,583.0,429.72
2016,8,30,12,0,205.0,467.0,3.9,29.0,656.0,592.94,435.62
2016,8,30,12,15,121.5,432.0,3.9,29.0,544.5,505.28,372.29
2016,8,30,12,30,38.0,397.0,3.9,29.0,433.0,407.07,300.22
2016,8,30,12,45,36.5,391.5,3.95,29.0,426.0,404.83,299.02
