Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,13,0,35.0,386.0,4.0,29.0,419.0,402.2,297.27
2016,8,30,13,15,58.5,410.5,3.95,29.0,464.5,451.67,333.7
2016,8,30,13,30,82.0,435.0,3.9,29.0,510.0,502.58,370.66
2016,8,30,13,45,46.5,331.5,3.9,29.0,374.0,368.99,274.15
2016,8,30,14,0,11.0,228.0,3.9,29.0,238.0,226.6,168.46
2016,8,30,14,15,14.0,252.5,3.8,28.5,265.0,254.02,189.93
2016,8,30,14,30,17.0,277.0,3.7,28.0,292.0,282.05,211.54
2016,8,30,14,45,59.5,317.0,3.65,28.0,363.5,377.07,283.8
2016,8,30,15,0,102.0,357.0,3.6,28.0,435.0,463.72,348.47
2016,8,30,15,15,233.0,321.0,3.45,28.0,484.5,562.05,423.91
2016,8,30,15,30,364.0,285.0,3.3,28.0,534.0,655.99,494.43
2016,8,30,15,45,510.5,213.0,3.2,28.0,534.5,717.06,542.04
2016,8,30,16,0,657.0,141.0,3.1,28.0,535.0,761.31,576.14
2016,8,30,16,15,557.5,155.5,2.85,27.5,469.0,671.97,514.24
2016,8,30,16,30,458.0,170.0,2.6,27.0,403.0,593.73,457.9
2016,8,30,16,45,229.0,97.0,2.4,27.0,213.5,311.88,246.17
2016,8,30,17,0,0.0,24.0,2.2,27.0,24.0,22.27,12.46
2016,8,30,17,15,0.0,20.0,1.95,26.5,20.0,18.55,9.58
2016,8,30,17,30,0.0,16.0,1.7,26.0,16.0,14.83,6.57
2016,8,30,17,45,0.0,12.5,1.45,26.0,12.5,11.58,3.87
2016,8,30,18,0,0.0,9.0,1.2,26.0,9.0,8.33,1.14
2016,8,30,18,15,0.0,5.5,1.15,25.5,5.5,5.09,0.0
2016,8,30,18,30,0.0,2.0,1.1,25.0,2.0,1.85,0.0
2016,8,30,18,45,0.0,1.0,1.05,25.0,1.0,0.95,0.0
2016,8,30,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,31,6,15,35.5,12.0,1.95,22.0,14.5,11.44,0.0
2016,8,31,6,30,71.0,24.0,2.1,22.0,29.0,19.91,6.38
2016,8,31,6,45,161.5,44.0,2.3,22.5,69.0,35.65,24.16
2016,8,31,7,0,252.0,64.0,2.5,23.0,109.0,48.48,35.86
2016,8,31,7,15,333.5,74.5,2.45,23.5,157.5,54.9,41.72
2016,8,31,7,30,415.0,85.0,2.4,24.0,206.0,61.04,47.04
2016,8,31,7,45,360.0,115.5,2.35,24.5,236.5,80.99,63.91
2016,8,31,8,0,305.0,146.0,2.3,25.0,267.0,106.62,85.19
2016,8,31,8,15,277.0,176.0,2.35,25.5,298.0,135.5,98.46
2016,8,31,8,30,249.0,206.0,2.4,26.0,329.0,174.08,123.88
2016,8,31,8,45,473.5,164.0,2.5,26.5,431.0,187.93,123.54
2016,8,31,9,0,698.0,122.0,2.6,27.0,533.0,229.64,148.43
2016,8,31,9,15,718.0,126.5,2.65,27.5,580.5,280.53,190.78
2016,8,31,9,30,738.0,131.0,2.7,28.0,628.0,338.09,238.33
2016,8,31,9,45,755.5,133.0,2.75,28.5,670.0,388.79,280.23
2016,8,31,10,0,773.0,135.0,2.8,29.0,712.0,440.51,321.93
2016,8,31,10,15,784.5,137.5,2.8,29.0,748.0,490.54,361.91
2016,8,31,10,30,796.0,140.0,2.8,29.0,784.0,540.49,400.76
2016,8,31,10,45,559.0,271.0,2.85,29.5,731.5,555.08,409.96
2016,8,31,11,0,322.0,402.0,2.9,30.0,679.0,551.21,403.94
2016,8,31,11,15,573.0,273.5,2.9,30.0,781.5,624.66,460.59
2016,8,31,11,30,824.0,145.0,2.9,30.0,884.0,717.59,530.03
2016,8,31,11,45,812.5,156.0,2.9,30.0,893.5,753.49,554.34
2016,8,31,12,0,801.0,167.0,2.9,30.0,903.0,786.55,576.13
2016,8,31,12,15,607.5,283.5,2.9,30.0,843.5,767.43,559.4
2016,8,31,12,30,414.0,400.0,2.9,30.0,784.0,736.06,533.31
2016,8,31,12,45,231.5,407.0,2.95,30.0,621.5,598.48,436.48
2016,8,31,13,0,49.0,414.0,3.0,30.0,459.0,441.94,322.78
2016,8,31,13,15,191.0,418.5,3.0,30.0,591.0,587.71,430.22
2016,8,31,13,30,333.0,423.0,3.0,30.0,723.0,739.78,536.92
2016,8,31,13,45,560.0,292.0,3.0,30.5,781.5,838.67,608.51
2016,8,31,14,0,787.0,161.0,3.0,31.0,840.0,926.04,667.57
2016,8,31,14,15,778.5,158.5,2.95,30.5,812.0,921.71,665.86
2016,8,31,14,30,770.0,156.0,2.9,30.0,784.0,914.18,662.95
2016,8,31,14,45,469.0,259.5,2.85,30.0,636.5,740.83,544.44
2016,8,31,15,0,168.0,363.0,2.8,30.0,489.0,545.53,402.43
2016,8,31,15,15,445.5,252.0,2.7,30.0,560.5,709.43,526.59
2016,8,31,15,30,723.0,141.0,2.6,30.0,632.0,841.8,620.19
2016,8,31,15,45,552.0,187.5,2.55,30.0,546.5,724.04,539.73
2016,8,31,16,0,381.0,234.0,2.5,30.0,461.0,604.52,454.43
2016,8,31,16,15,508.0,176.5,2.35,29.5,450.0,653.19,494.46
2016,8,31,16,30,635.0,119.0,2.2,29.0,439.0,684.1,519.64
2016,8,31,16,45,601.5,111.5,2.05,29.0,386.0,630.1,482.17
2016,8,31,17,0,568.0,104.0,1.9,29.0,333.0,576.17,444.15
2016,8,31,17,15,519.0,95.0,1.7,28.5,279.5,509.87,396.18
2016,8,31,17,30,470.0,86.0,1.5,28.0,226.0,441.58,345.21
2016,8,31,17,45,403.0,73.5,1.3,27.5,175.0,365.96,286.46
2016,8,31,18,0,336.0,61.0,1.1,27.0,124.0,295.66,229.5
2016,8,31,18,15,237.0,44.0,1.05,26.5,81.0,207.98,157.16
2016,8,31,18,30,138.0,27.0,1.0,26.0,38.0,124.99,73.59
2016,8,31,18,45,69.0,13.5,0.95,26.0,19.0,43.11,0.0
2016,8,31,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,62.5,12.0,1.6,22.5,16.0,11.44,0.0
2016,9,1,6,30,125.0,24.0,1.9,23.0,32.0,18.89,5.09
2016,9,1,6,45,222.0,41.5,2.25,23.5,74.0,32.09,21.05
2016,9,1,7,0,319.0,59.0,2.6,24.0,116.0,44.69,32.46
2016,9,1,7,15,390.0,71.5,2.5,24.5,166.5,52.79,39.73
2016,9,1,7,30,461.0,84.0,2.4,25.0,217.0,60.49,46.37
2016,9,1,7,45,512.0,93.5,2.35,25.5,270.5,65.18,50.23
2016,9,1,8,0,563.0,103.0,2.3,26.0,324.0,68.94,53.15
2016,9,1,8,15,599.0,110.0,2.3,26.5,377.5,88.5,55.12
2016,9,1,8,30,635.0,117.0,2.3,27.0,431.0,133.93,77.41
2016,9,1,8,45,661.0,123.0,2.35,28.0,481.5,181.39,109.97
2016,9,1,9,0,687.0,129.0,2.4,29.0,532.0,231.74,149.07
2016,9,1,9,15,707.0,133.5,2.4,29.0,579.5,282.05,190.78
2016,9,1,9,30,727.0,138.0,2.4,29.0,627.0,334.15,234.25
2016,9,1,9,45,744.5,140.5,2.4,29.5,669.0,389.91,279.42
2016,9,1,10,0,762.0,143.0,2.4,30.0,711.0,441.48,320.5
2016,9,1,10,15,403.5,245.0,2.4,30.0,547.0,394.96,290.93
2016,9,1,10,30,45.0,347.0,2.4,30.0,383.0,328.71,242.2
2016,9,1,10,45,135.5,385.5,2.45,30.0,500.5,414.0,304.73
2016,9,1,11,0,226.0,424.0,2.5,30.0,618.0,513.35,375.76
2016,9,1,11,15,189.0,438.0,2.5,30.0,603.0,515.82,376.57
2016,9,1,11,30,152.0,452.0,2.5,30.0,588.0,515.04,375.36
2016,9,1,11,45,180.0,458.0,2.55,30.5,622.0,552.72,401.5
2016,9,1,12,0,208.0,464.0,2.6,31.0,656.0,592.12,428.37
2016,9,1,12,15,511.5,313.0,2.6,31.0,785.5,716.51,520.94
2016,9,1,12,30,815.0,162.0,2.6,31.0,915.0,848.61,613.27
2016,9,1,12,45,567.5,300.5,2.65,31.0,824.0,793.11,572.31
2016,9,1,13,0,320.0,439.0,2.7,31.0,733.0,719.36,516.99
2016,9,1,13,15,561.5,300.0,2.7,31.0,807.0,821.69,593.26
2016,9,1,13,30,803.0,161.0,2.7,31.0,881.0,917.51,658.86
2016,9,1,13,45,794.0,161.5,2.7,31.0,859.5,922.21,661.63
2016,9,1,14,0,785.0,162.0,2.7,31.0,838.0,923.68,663.24
2016,9,1,14,15,568.5,263.0,2.65,31.0,744.0,831.48,601.38
2016,9,1,14,30,352.0,364.0,2.6,31.0,650.0,725.89,526.01
2016,9,1,14,45,491.5,289.5,2.6,31.0,669.0,793.04,576.88
2016,9,1,15,0,631.0,215.0,2.6,31.0,688.0,848.46,618.39
2016,9,1,15,15,590.0,215.0,2.5,30.5,637.5,806.21,591.02
2016,9,1,15,30,549.0,215.0,2.4,30.0,587.0,758.42,560.47
2016,9,1,15,45,384.5,239.0,2.35,30.0,490.5,617.32,461.49
2016,9,1,16,0,220.0,263.0,2.3,30.0,394.0,483.86,364.58
2016,9,1,16,15,202.5,239.0,2.15,29.5,350.5,439.72,334.55
2016,9,1,16,30,185.0,215.0,2.0,29.0,307.0,395.54,303.43
2016,9,1,16,45,167.5,193.5,1.9,29.0,269.5,354.7,273.68
2016,9,1,17,0,150.0,172.0,1.8,29.0,232.0,314.44,243.78
2016,9,1,17,15,132.0,146.5,1.6,28.5,193.5,269.23,209.79
2016,9,1,17,30,114.0,121.0,1.4,28.0,155.0,224.66,175.37
2016,9,1,17,45,90.5,95.5,1.25,27.5,119.0,177.31,137.68
2016,9,1,18,0,67.0,70.0,1.1,27.0,83.0,130.95,99.77
2016,9,1,18,15,33.5,46.0,1.05,26.5,52.5,73.89,52.67
2016,9,1,18,30,0.0,22.0,1.0,26.0,22.0,21.82,7.17
2016,9,1,18,45,0.0,11.0,1.0,26.0,11.0,10.48,0.0
2016,9,1,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,4.5,1.75,22.0,4.5,4.29,0.0
2016,9,2,6,30,0.0,9.0,1.9,22.0,9.0,8.33,0.0
2016,9,2,6,45,0.0,25.0,2.1,22.5,25.0,23.2,13.71
2016,9,2,7,0,0.0,41.0,2.3,23.0,41.0,38.01,26.91
2016,9,2,7,15,0.0,60.5,2.3,23.0,60.5,55.18,42.04
2016,9,2,7,30,0.0,80.0,2.3,23.0,80.0,72.13,56.76
2016,9,2,7,45,0.0,101.0,2.3,23.5,101.0,90.05,71.89
2016,9,2,8,0,0.0,122.0,2.3,24.0,122.0,107.75,86.5
2016,9,2,8,15,3.0,141.0,2.2,24.5,143.0,124.27,95.18
2016,9,2,8,30,6.0,160.0,2.1,25.0,164.0,141.79,108.3
2016,9,2,8,45,4.5,165.5,2.05,25.5,168.5,148.31,112.79
2016,9,2,9,0,3.0,171.0,2.0,26.0,173.0,154.32,116.9
2016,9,2,9,15,10.0,203.5,1.9,26.5,210.0,184.65,139.46
2016,9,2,9,30,17.0,236.0,1.8,27.0,247.0,215.99,162.43
2016,9,2,9,45,24.0,265.5,1.7,27.5,282.5,245.85,184.0
2016,9,2,10,0,31.0,295.0,1.6,28.0,318.0,269.37,200.58
2016,9,2,10,15,35.0,316.5,1.5,28.0,344.5,293.36,217.79
2016,9,2,10,30,39.0,338.0,1.4,28.0,371.0,318.05,235.34
2016,9,2,10,45,87.0,381.5,1.35,28.5,456.5,387.05,284.46
2016,9,2,11,0,135.0,425.0,1.3,29.0,542.0,457.41,333.29
2016,9,2,11,15,167.5,437.0,1.3,29.0,585.0,500.45,363.18
2016,9,2,11,30,200.0,449.0,1.3,29.0,628.0,546.12,394.78
2016,9,2,11,45,217.0,440.0,1.3,29.5,636.5,564.17,406.5
2016,9,2,12,0,234.0,431.0,1.3,30.0,645.0,582.79,418.76
2016,9,2,12,15,466.5,334.0,1.35,30.0,763.5,698.53,502.19
2016,9,2,12,30,699.0,237.0,1.4,30.0,882.0,823.0,588.3
2016,9,2,12,45,484.5,344.5,1.45,30.0,790.5,762.05,543.1
2016,9,2,13,0,270.0,452.0,1.5,30.0,699.0,687.06,489.2
2016,9,2,13,15,263.5,446.5,1.5,30.0,685.0,687.61,490.5
2016,9,2,13,30,257.0,441.0,1.5,30.0,671.0,686.69,490.2
2016,9,2,13,45,476.0,329.0,1.55,30.0,741.5,795.49,569.07
2016,9,2,14,0,695.0,217.0,1.6,30.0,812.0,899.23,641.16
2016,9,2,14,15,685.5,213.5,1.65,30.0,784.0,893.43,637.75
2016,9,2,14,30,676.0,210.0,1.7,30.0,756.0,884.66,633.73
2016,9,2,14,45,468.5,279.0,1.8,30.0,649.5,759.19,549.75
2016,9,2,15,0,261.0,348.0,1.9,30.0,543.0,628.62,458.88
2016,9,2,15,15,463.0,257.0,1.95,29.5,578.0,728.99,536.51
2016,9,2,15,30,665.0,166.0,2.0,29.0,613.0,813.92,599.68
2016,9,2,15,45,389.5,215.0,2.05,29.0,472.0,607.88,455.42
2016,9,2,16,0,114.0,264.0,2.1,29.0,331.0,379.41,286.83
2016,9,2,16,15,343.5,200.5,2.05,28.5,376.5,525.67,402.67
2016,9,2,16,30,573.0,137.0,2.0,28.0,422.0,650.48,497.74
2016,9,2,16,45,539.5,127.0,1.95,28.0,370.0,590.22,454.63
2016,9,2,17,0,506.0,117.0,1.9,28.0,318.0,536.49,416.43
2016,9,2,17,15,456.0,106.0,1.75,27.5,265.0,470.79,368.34
2016,9,2,17,30,406.0,95.0,1.6,27.0,212.0,407.83,320.63
2016,9,2,17,45,337.5,79.5,1.5,26.5,162.5,330.89,260.33
2016,9,2,18,0,269.0,64.0,1.4,26.0,113.0,259.47,202.05
2016,9,2,18,15,180.5,44.0,1.3,25.5,71.5,177.58,133.35
2016,9,2,18,30,92.0,24.0,1.2,25.0,30.0,86.03,38.94
2016,9,2,18,45,46.0,12.0,1.2,25.0,15.0,31.3,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,43.5,11.0,1.75,21.5,14.0,10.48,0.0
2016,9,3,6,30,87.0,22.0,1.9,22.0,28.0,18.32,3.26
2016,9,3,6,45,181.5,42.0,2.05,22.5,69.0,32.55,21.43
2016,9,3,7,0,276.0,62.0,2.2,23.0,110.0,47.12,34.64
2016,9,3,7,15,347.0,76.5,2.2,23.5,160.0,56.68,43.21
2016,9,3,7,30,418.0,91.0,2.2,24.0,210.0,65.76,51.07
2016,9,3,7,45,473.0,100.5,2.25,24.5,263.0,70.66,55.11
2016,9,3,8,0,528.0,110.0,2.3,25.0,316.0,75.28,58.77
2016,9,3,8,15,565.5,118.5,2.25,25.5,369.0,92.26,60.1
2016,9,3,8,30,603.0,127.0,2.2,26.0,422.0,136.96,81.74
2016,9,3,8,45,634.5,131.5,2.15,26.5,473.5,182.11,112.27
2016,9,3,9,0,666.0,136.0,2.1,27.0,525.0,230.86,150.07
2016,9,3,9,15,687.0,141.0,2.0,27.0,571.5,280.66,191.28
2016,9,3,9,30,708.0,146.0,1.9,27.0,618.0,332.39,234.34
2016,9,3,9,45,725.0,149.0,1.85,27.5,660.0,382.75,275.5
2016,9,3,10,0,742.0,152.0,1.8,28.0,702.0,434.11,316.33
2016,9,3,10,15,516.5,264.5,1.8,28.0,656.5,463.23,340.52
2016,9,3,10,30,291.0,377.0,1.8,28.0,611.0,471.44,346.63
2016,9,3,10,45,318.5,386.0,1.8,28.5,651.0,514.13,376.83
2016,9,3,11,0,346.0,395.0,1.8,29.0,691.0,558.97,407.81
2016,9,3,11,15,571.5,279.0,1.8,29.0,781.5,627.56,459.52
2016,9,3,11,30,797.0,163.0,1.8,29.0,872.0,711.22,521.09
2016,9,3,11,45,767.0,186.5,1.85,29.5,877.0,743.8,541.67
2016,9,3,12,0,737.0,210.0,1.9,30.0,882.0,773.63,560.31
2016,9,3,12,15,738.0,210.5,1.95,30.0,886.0,803.38,580.61
2016,9,3,12,30,739.0,211.0,2.0,30.0,890.0,830.9,599.02
2016,9,3,12,45,737.0,211.0,2.05,30.0,885.5,852.98,613.61
2016,9,3,13,0,735.0,211.0,2.1,30.0,881.0,872.4,626.6
2016,9,3,13,15,516.0,320.0,2.15,30.0,787.5,798.21,574.1
2016,9,3,13,30,297.0,429.0,2.2,30.0,694.0,711.12,511.38
2016,9,3,13,45,509.0,314.5,2.25,30.0,755.0,810.8,585.55
2016,9,3,14,0,721.0,200.0,2.3,30.0,816.0,904.62,651.52
2016,9,3,14,15,711.5,197.0,2.35,30.0,788.0,899.2,648.41
2016,9,3,14,30,702.0,194.0,2.4,30.0,760.0,890.75,644.37
2016,9,3,14,45,694.5,187.5,2.5,30.0,725.5,877.49,637.71
2016,9,3,15,0,687.0,181.0,2.6,30.0,691.0,861.33,629.2
2016,9,3,15,15,670.5,176.0,2.65,29.5,650.0,835.75,615.32
2016,9,3,15,30,654.0,171.0,2.7,29.0,609.0,807.78,599.78
2016,9,3,15,45,639.0,162.0,2.8,29.0,563.5,774.55,579.6
2016,9,3,16,0,624.0,153.0,2.9,29.0,518.0,739.29,557.76
2016,9,3,16,15,595.5,146.0,2.9,28.5,468.0,693.1,528.49
2016,9,3,16,30,567.0,139.0,2.9,28.0,418.0,646.06,497.47
2016,9,3,16,45,530.0,129.5,2.9,28.0,365.5,584.34,454.05
2016,9,3,17,0,493.0,120.0,2.9,28.0,313.0,529.07,414.13
2016,9,3,17,15,442.0,108.0,2.7,27.5,260.5,462.11,364.31
2016,9,3,17,30,391.0,96.0,2.5,27.0,208.0,397.98,314.97
2016,9,3,17,45,319.0,80.5,2.35,26.5,158.0,319.82,252.79
2016,9,3,18,0,247.0,65.0,2.2,26.0,108.0,247.6,193.16
2016,9,3,18,15,161.0,43.5,2.2,25.5,67.5,156.16,116.7
2016,9,3,18,30,75.0,22.0,2.2,25.0,27.0,73.68,25.37
2016,9,3,18,45,37.5,11.0,2.2,25.0,13.5,26.55,0.0
2016,9,3,19,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,33.0,10.5,0.9,22.0,12.5,10.01,0.0
2016,9,4,6,30,66.0,21.0,1.1,22.0,25.0,17.51,1.95
2016,9,4,6,45,149.0,43.0,1.3,22.5,65.0,34.82,23.26
2016,9,4,7,0,232.0,65.0,1.5,23.0,105.0,51.52,38.36
2016,9,4,7,15,300.5,82.0,1.75,23.5,154.5,60.94,46.84
2016,9,4,7,30,369.0,99.0,2.0,24.0,204.0,71.76,56.19
2016,9,4,7,45,421.0,112.0,2.25,24.5,256.5,79.0,62.21
2016,9,4,8,0,473.0,125.0,2.5,25.0,309.0,85.81,67.69
2016,9,4,8,15,511.5,135.0,2.65,25.5,361.0,102.88,70.04
2016,9,4,8,30,550.0,145.0,2.8,26.0,413.0,146.31,91.39
2016,9,4,8,45,579.0,152.5,2.95,26.5,463.5,190.2,121.09
2016,9,4,9,0,608.0,160.0,3.1,27.0,514.0,237.58,157.75
2016,9,4,9,15,630.0,166.5,3.1,27.5,560.5,285.56,196.93
2016,9,4,9,30,652.0,173.0,3.1,28.0,607.0,335.71,238.17
2016,9,4,9,45,670.5,177.0,3.1,28.5,649.0,384.49,278.04
2016,9,4,10,0,689.0,181.0,3.1,29.0,691.0,434.59,318.05
2016,9,4,10,15,701.5,185.0,3.1,29.0,726.5,482.93,356.51
2016,9,4,10,30,714.0,189.0,3.1,29.0,762.0,531.5,394.19
2016,9,4,10,45,725.5,190.5,3.1,29.5,791.0,577.39,428.24
2016,9,4,11,0,737.0,192.0,3.1,30.0,820.0,622.92,461.11
2016,9,4,11,15,743.5,194.0,3.1,30.0,840.5,665.03,491.69
2016,9,4,11,30,750.0,196.0,3.1,30.0,861.0,705.94,520.86
2016,9,4,11,45,455.0,317.0,3.1,30.5,722.0,629.86,462.41
2016,9,4,12,0,160.0,438.0,3.1,31.0,583.0,530.74,386.35
2016,9,4,12,15,147.5,451.5,3.1,31.0,586.0,543.61,395.45
2016,9,4,12,30,135.0,465.0,3.1,31.0,589.0,555.66,403.4
2016,9,4,12,45,142.5,463.5,3.1,31.0,594.0,570.0,413.65
2016,9,4,13,0,150.0,462.0,3.1,31.0,599.0,584.11,423.75
2016,9,4,13,15,467.0,317.0,3.15,31.0,733.5,750.09,547.04
2016,9,4,13,30,784.0,172.0,3.2,31.0,868.0,906.63,656.08
2016,9,4,13,45,564.0,281.5,3.25,31.0,776.0,827.53,600.7
2016,9,4,14,0,344.0,391.0,3.3,31.0,684.0,733.21,532.3
2016,9,4,14,15,178.5,320.0,3.3,31.0,472.0,498.12,368.17
2016,9,4,14,30,13.0,249.0,3.3,31.0,260.0,250.48,184.98
2016,9,4,14,45,365.5,206.5,3.35,31.0,477.5,582.14,438.02
2016,9,4,15,0,718.0,164.0,3.4,31.0,695.0,869.71,639.61
2016,9,4,15,15,701.5,159.5,3.4,30.5,653.0,844.18,623.09
2016,9,4,15,30,685.0,155.0,3.4,30.0,611.0,816.2,607.12
2016,9,4,15,45,665.0,149.0,3.4,30.0,564.5,781.22,585.02
2016,9,4,16,0,645.0,143.0,3.4,30.0,518.0,744.38,561.49
2016,9,4,16,15,616.5,136.5,3.3,29.5,467.0,698.27,531.83
2016,9,4,16,30,588.0,130.0,3.2,29.0,416.0,651.3,500.98
2016,9,4,16,45,552.0,120.5,3.1,29.0,363.5,594.62,460.82
2016,9,4,17,0,516.0,111.0,3.0,29.0,311.0,533.47,416.54
2016,9,4,17,15,463.0,100.5,2.75,28.5,258.0,466.11,366.39
2016,9,4,17,30,410.0,90.0,2.5,28.0,205.0,401.76,316.83
2016,9,4,17,45,336.5,75.5,2.25,27.5,155.5,323.24,254.33
2016,9,4,18,0,263.0,61.0,2.0,27.0,106.0,250.84,194.55
2016,9,4,18,15,167.5,41.0,2.0,26.5,66.0,166.29,123.05
2016,9,4,18,30,72.0,21.0,2.0,26.0,26.0,70.02,13.98
2016,9,4,18,45,36.0,10.5,2.0,25.5,13.0,25.31,0.0
2016,9,4,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,6,15,70.0,10.5,2.05,21.5,15.0,10.01,0.0
2016,9,5,6,30,140.0,21.0,2.3,22.0,30.0,16.56,0.52
2016,9,5,6,45,264.0,34.5,2.55,22.5,72.5,27.24,16.91
2016,9,5,7,0,388.0,48.0,2.8,23.0,115.0,36.78,25.79
2016,9,5,7,15,466.0,57.0,3.0,23.5,167.0,41.75,30.38
2016,9,5,7,30,544.0,66.0,3.2,24.0,219.0,46.47,34.52
2016,9,5,7,45,597.0,71.5,3.4,24.5,274.0,48.1,35.84
2016,9,5,8,0,650.0,77.0,3.6,25.0,329.0,49.68,37.01
2016,9,5,8,15,363.0,140.5,3.65,25.5,285.0,102.44,72.39
2016,9,5,8,30,76.0,204.0,3.7,26.0,241.0,171.07,128.67
2016,9,5,8,45,87.5,230.5,3.8,26.5,277.5,200.21,149.67
2016,9,5,9,0,99.0,257.0,3.9,27.0,314.0,231.02,172.39
2016,9,5,9,15,208.0,272.0,3.9,27.5,406.0,272.76,200.53
2016,9,5,9,30,317.0,287.0,3.9,28.0,498.0,326.85,239.36
2016,9,5,9,45,274.5,317.5,3.95,28.5,508.5,356.72,263.51
2016,9,5,10,0,232.0,348.0,4.0,29.0,519.0,388.51,287.98
2016,9,5,10,15,179.0,368.5,4.0,29.0,504.5,396.64,294.76
2016,9,5,10,30,126.0,389.0,4.0,29.0,490.0,399.41,296.89
2016,9,5,10,45,87.5,382.0,4.0,29.5,454.0,387.29,287.27
2016,9,5,11,0,49.0,375.0,4.0,30.0,418.0,365.45,270.28
2016,9,5,11,15,94.0,410.0,4.0,30.0,493.5,430.97,318.33
2016,9,5,11,30,139.0,445.0,4.0,30.0,569.0,499.16,367.51
2016,9,5,11,45,77.5,366.0,4.05,30.0,435.5,394.34,291.48
2016,9,5,12,0,16.0,287.0,4.1,30.0,302.0,279.18,206.31
2016,9,5,12,15,445.5,202.5,4.1,30.0,610.0,557.74,420.53
2016,9,5,12,30,875.0,118.0,4.1,30.0,918.0,848.12,624.72
2016,9,5,12,45,635.5,257.5,4.15,30.0,837.0,807.57,593.81
2016,9,5,13,0,396.0,397.0,4.2,30.0,756.0,743.84,544.17
2016,9,5,13,15,307.0,420.0,4.2,30.0,696.0,699.58,512.24
2016,9,5,13,30,218.0,443.0,4.2,30.0,636.0,643.57,471.71
2016,9,5,13,45,343.0,389.5,4.2,30.0,685.0,722.06,530.61
2016,9,5,14,0,468.0,336.0,4.2,30.0,734.0,801.14,588.43
2016,9,5,14,15,264.5,348.0,4.15,30.0,572.0,619.26,458.49
2016,9,5,14,30,61.0,360.0,4.1,30.0,410.0,421.61,312.77
2016,9,5,14,45,48.0,329.0,4.1,30.0,367.0,379.36,282.94
2016,9,5,15,0,35.0,298.0,4.1,30.0,324.0,336.52,251.81
2016,9,5,15,15,86.0,303.0,4.05,29.5,361.5,391.78,295.68
2016,9,5,15,30,137.0,308.0,4.0,29.0,399.0,459.76,348.23
2016,9,5,15,45,121.0,282.0,3.95,29.0,358.0,417.75,317.71
2016,9,5,16,0,105.0,256.0,3.9,29.0,317.0,362.29,277.28
2016,9,5,16,15,124.0,232.0,3.75,28.5,297.5,364.85,281.35
2016,9,5,16,30,143.0,208.0,3.6,28.0,278.0,352.41,273.98
2016,9,5,16,45,139.0,182.0,3.5,28.0,243.0,317.75,248.37
2016,9,5,17,0,135.0,156.0,3.4,28.0,208.0,282.52,221.88
2016,9,5,17,15,122.0,131.5,3.15,27.5,172.5,242.45,191.07
2016,9,5,17,30,109.0,107.0,2.9,27.0,137.0,202.64,159.61
2016,9,5,17,45,87.5,83.5,2.7,26.5,104.0,159.33,124.26
2016,9,5,18,0,66.0,60.0,2.5,26.0,71.0,116.95,88.82
2016,9,5,18,15,33.0,38.5,2.5,25.5,44.0,64.26,44.3
2016,9,5,18,30,0.0,17.0,2.5,25.0,17.0,16.3,0.0
2016,9,5,18,45,0.0,8.5,2.55,25.0,8.5,8.1,0.0
2016,9,5,19,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,47.5,11.0,2.35,23.0,13.5,10.48,0.0
2016,9,6,6,30,95.0,22.0,2.5,23.0,27.0,18.27,0.0
2016,9,6,6,45,211.5,38.0,2.65,23.5,68.0,29.48,18.6
2016,9,6,7,0,328.0,54.0,2.8,24.0,109.0,41.03,29.25
2016,9,6,7,15,209.5,80.5,2.95,24.5,120.5,62.8,48.21
2016,9,6,7,30,91.0,107.0,3.1,25.0,132.0,85.02,67.24
2016,9,6,7,45,76.5,129.5,3.3,25.5,154.0,106.01,84.82
2016,9,6,8,0,62.0,152.0,3.5,26.0,176.0,122.82,98.53
2016,9,6,8,15,133.0,178.5,3.65,26.5,240.0,138.03,103.8
2016,9,6,8,30,204.0,205.0,3.8,27.0,304.0,174.15,125.94
2016,9,6,8,45,214.0,228.0,3.95,27.5,342.5,208.22,150.03
2016,9,6,9,0,224.0,251.0,4.1,28.0,381.0,243.61,176.59
2016,9,6,9,15,229.5,276.5,4.1,28.0,419.5,280.95,205.68
2016,9,6,9,30,235.0,302.0,4.1,28.0,458.0,319.11,235.46
2016,9,6,9,45,534.0,202.5,4.15,28.5,587.0,355.09,259.04
2016,9,6,10,0,833.0,103.0,4.2,29.0,716.0,436.86,320.26
2016,9,6,10,15,843.0,105.0,4.2,29.0,751.5,487.96,361.98
2016,9,6,10,30,853.0,107.0,4.2,29.0,787.0,538.57,402.33
2016,9,6,10,45,862.0,107.0,4.2,29.5,816.0,586.2,438.65
2016,9,6,11,0,871.0,107.0,4.2,30.0,845.0,632.75,473.15
2016,9,6,11,15,875.5,108.0,4.2,30.0,865.5,675.95,505.32
2016,9,6,11,30,880.0,109.0,4.2,30.0,886.0,717.32,535.52
2016,9,6,11,45,882.5,109.0,4.25,30.0,898.0,754.3,560.75
2016,9,6,12,0,885.0,109.0,4.3,30.0,910.0,788.93,584.28
2016,9,6,12,15,504.0,284.0,4.3,30.0,740.5,679.88,503.63
2016,9,6,12,30,123.0,459.0,4.3,30.0,571.0,539.77,395.6
2016,9,6,12,45,116.0,454.5,4.3,30.5,560.0,538.35,394.39
2016,9,6,13,0,109.0,450.0,4.3,31.0,549.0,529.94,387.78
2016,9,6,13,15,492.5,279.5,4.3,31.0,715.5,734.34,542.22
2016,9,6,13,30,876.0,109.0,4.3,31.0,882.0,917.64,669.52
2016,9,6,13,45,869.5,109.0,4.35,31.0,860.0,923.43,672.97
2016,9,6,14,0,863.0,109.0,4.4,31.0,838.0,925.84,675.51
2016,9,6,14,15,856.0,107.5,4.4,30.5,809.5,922.84,675.75
2016,9,6,14,30,849.0,106.0,4.4,30.0,781.0,916.5,673.94
2016,9,6,14,45,744.5,158.5,4.4,30.0,730.0,887.27,655.5
2016,9,6,15,0,640.0,211.0,4.4,30.0,679.0,844.8,627.98
2016,9,6,15,15,432.0,256.0,4.35,30.0,564.0,695.03,520.93
2016,9,6,15,30,224.0,301.0,4.3,30.0,449.0,529.67,399.53
2016,9,6,15,45,438.0,218.5,4.3,30.0,479.5,650.36,494.18
2016,9,6,16,0,652.0,136.0,4.3,30.0,510.0,738.62,561.86
2016,9,6,16,15,622.0,130.0,4.15,29.5,459.0,691.7,530.42
2016,9,6,16,30,592.0,124.0,4.0,29.0,408.0,644.02,498.63
2016,9,6,16,45,551.0,116.5,3.85,29.0,355.0,585.76,456.64
2016,9,6,17,0,510.0,109.0,3.7,29.0,302.0,523.46,410.76
2016,9,6,17,15,452.0,99.0,3.4,28.5,249.0,453.79,358.2
2016,9,6,17,30,394.0,89.0,3.1,28.0,196.0,387.62,306.57
2016,9,6,17,45,308.5,75.0,2.8,27.5,146.5,303.71,239.12
2016,9,6,18,0,223.0,61.0,2.5,27.0,97.0,217.26,168.0
2016,9,6,18,15,111.5,40.5,2.5,26.5,58.5,127.1,91.51
2016,9,6,18,30,0.0,20.0,2.5,26.0,20.0,21.53,0.0
2016,9,6,18,45,0.0,10.0,2.55,26.0,10.0,9.53,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,7,6,15,30.0,10.5,2.7,23.5,12.5,10.01,0.0
2016,9,7,6,30,60.0,21.0,2.8,24.0,25.0,17.46,0.0
2016,9,7,6,45,164.0,40.0,2.95,24.5,64.5,31.11,19.76
2016,9,7,7,0,268.0,59.0,3.1,25.0,104.0,44.97,32.42
2016,9,7,7,15,350.0,72.0,3.25,25.0,154.5,53.48,40.16
2016,9,7,7,30,432.0,85.0,3.4,25.0,205.0,61.59,47.29
2016,9,7,7,45,488.0,94.5,3.6,25.5,258.5,66.66,51.51
2016,9,7,8,0,544.0,104.0,3.8,26.0,312.0,70.63,54.64
2016,9,7,8,15,312.0,153.5,3.9,26.5,277.0,117.13,85.31
2016,9,7,8,30,80.0,203.0,4.0,27.0,242.0,170.12,127.38
2016,9,7,8,45,384.5,164.0,4.1,27.5,382.0,170.14,113.33
2016,9,7,9,0,689.0,125.0,4.2,28.0,522.0,222.39,142.46
2016,9,7,9,15,354.5,182.0,4.2,28.0,387.0,227.04,160.85
2016,9,7,9,30,20.0,239.0,4.2,28.0,252.0,218.97,164.89
2016,9,7,9,45,16.5,238.0,4.25,28.5,249.5,219.74,164.97
2016,9,7,10,0,13.0,237.0,4.3,29.0,247.0,219.73,164.41
2016,9,7,10,15,6.5,189.0,4.3,29.0,194.0,176.4,131.3
2016,9,7,10,30,0.0,141.0,4.3,29.0,141.0,130.67,96.13
2016,9,7,10,45,13.5,235.0,4.3,29.5,246.5,223.18,166.2
2016,9,7,11,0,27.0,329.0,4.3,30.0,352.0,312.43,231.93
2016,9,7,11,15,54.0,376.0,4.25,30.0,423.5,375.03,277.72
2016,9,7,11,30,81.0,423.0,4.2,30.0,495.0,440.82,325.3
2016,9,7,11,45,178.5,433.0,4.2,30.5,593.5,528.22,388.74
2016,9,7,12,0,276.0,443.0,4.2,31.0,692.0,624.6,457.1
2016,9,7,12,15,570.0,285.0,4.15,31.0,801.5,732.44,539.18
2016,9,7,12,30,864.0,127.0,4.1,31.0,911.0,844.34,618.72
2016,9,7,12,45,861.0,127.5,4.1,31.0,906.0,866.4,632.87
2016,9,7,13,0,858.0,128.0,4.1,31.0,901.0,885.41,645.61
2016,9,7,13,15,572.0,276.5,4.05,31.0,789.0,803.07,587.46
2016,9,7,13,30,286.0,425.0,4.0,31.0,677.0,695.15,506.2
2016,9,7,13,45,561.5,276.0,4.0,31.0,754.0,816.14,598.3
2016,9,7,14,0,837.0,127.0,4.0,31.0,831.0,918.42,669.48
2016,9,7,14,15,614.0,232.5,3.95,31.0,739.5,838.66,615.27
2016,9,7,14,30,391.0,338.0,3.9,31.0,648.0,730.33,536.46
2016,9,7,14,45,583.5,234.5,3.85,31.0,672.5,816.86,602.69
2016,9,7,15,0,776.0,131.0,3.8,31.0,697.0,876.53,644.99
2016,9,7,15,15,578.0,198.5,3.7,31.0,606.0,768.74,571.56
2016,9,7,15,30,380.0,266.0,3.6,31.0,515.0,642.38,480.31
2016,9,7,15,45,540.0,192.0,3.55,31.0,516.0,708.54,532.99
2016,9,7,16,0,700.0,118.0,3.5,31.0,517.0,756.51,569.07
2016,9,7,16,15,671.5,113.0,3.3,30.5,465.5,710.78,538.95
2016,9,7,16,30,643.0,108.0,3.1,30.0,414.0,664.17,508.29
2016,9,7,16,45,599.5,102.5,2.9,30.0,360.0,604.92,466.88
2016,9,7,17,0,556.0,97.0,2.7,30.0,306.0,546.45,424.27
2016,9,7,17,15,499.5,88.5,2.45,29.5,252.5,476.71,372.51
2016,9,7,17,30,443.0,80.0,2.2,29.0,199.0,406.55,318.67
2016,9,7,17,45,357.0,67.5,1.95,28.5,148.5,322.25,251.63
2016,9,7,18,0,271.0,55.0,1.7,28.0,98.0,245.42,188.21
2016,9,7,18,15,158.5,36.5,1.7,27.5,59.0,155.14,110.63
2016,9,7,18,30,46.0,18.0,1.7,27.0,20.0,51.45,0.0
2016,9,7,18,45,23.0,9.0,1.7,26.5,10.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,8,6,15,9.0,10.0,2.8,22.5,10.5,9.53,0.0
2016,9,8,6,30,18.0,20.0,3.1,23.0,21.0,17.93,0.0
2016,9,8,6,45,112.5,43.5,3.4,23.5,61.0,35.07,23.0
2016,9,8,7,0,207.0,67.0,3.7,24.0,101.0,52.85,39.18
2016,9,8,7,15,289.5,83.0,3.75,24.5,151.0,62.03,47.52
2016,9,8,7,30,372.0,99.0,3.8,25.0,201.0,72.14,56.28
2016,9,8,7,45,454.0,104.5,3.85,25.5,257.5,73.95,57.71
2016,9,8,8,0,536.0,110.0,3.9,26.0,314.0,75.75,58.98
2016,9,8,8,15,577.0,117.5,3.9,26.0,368.0,86.77,58.69
2016,9,8,8,30,618.0,125.0,3.9,26.0,422.0,131.43,78.12
2016,9,8,8,45,666.5,123.5,3.9,26.5,477.0,174.89,105.72
2016,9,8,9,0,715.0,122.0,3.9,27.0,532.0,223.92,143.05
2016,9,8,9,15,736.0,126.0,3.9,27.5,580.0,275.6,186.03
2016,9,8,9,30,757.0,130.0,3.9,28.0,628.0,334.09,234.71
2016,9,8,9,45,781.5,129.0,3.9,28.5,672.5,385.76,277.78
2016,9,8,10,0,806.0,128.0,3.9,29.0,717.0,439.11,321.28
2016,9,8,10,15,817.0,130.0,3.9,29.0,753.0,490.09,362.74
2016,9,8,10,30,828.0,132.0,3.9,29.0,789.0,540.82,402.92
2016,9,8,10,45,840.0,131.5,3.95,29.5,819.0,589.44,439.85
2016,9,8,11,0,852.0,131.0,4.0,30.0,849.0,639.02,476.38
2016,9,8,11,15,857.0,132.0,4.0,30.0,869.5,681.95,508.2
2016,9,8,11,30,862.0,133.0,4.0,30.0,890.0,723.13,538.15
2016,9,8,11,45,865.0,133.5,4.0,30.5,902.5,760.49,563.14
2016,9,8,12,0,868.0,134.0,4.0,31.0,915.0,795.6,585.48
2016,9,8,12,15,869.0,134.5,4.0,31.0,918.5,826.72,606.17
2016,9,8,12,30,870.0,135.0,4.0,31.0,922.0,855.2,625.06
2016,9,8,12,45,867.0,135.5,4.05,31.5,917.0,877.48,638.77
2016,9,8,13,0,864.0,136.0,4.1,32.0,912.0,896.7,650.5
2016,9,8,13,15,860.5,135.0,4.1,32.0,898.0,910.87,660.07
2016,9,8,13,30,857.0,134.0,4.1,32.0,884.0,921.79,667.63
2016,9,8,13,45,849.5,134.0,4.1,32.0,862.0,926.74,671.41
2016,9,8,14,0,842.0,134.0,4.1,32.0,840.0,928.35,673.2
2016,9,8,14,15,833.5,132.0,4.05,32.0,810.0,931.2,675.71
2016,9,8,14,30,825.0,130.0,4.0,32.0,780.0,923.47,671.39
2016,9,8,14,45,813.0,127.5,4.0,32.0,743.0,908.68,662.87
2016,9,8,15,0,801.0,125.0,4.0,32.0,706.0,890.79,652.43
2016,9,8,15,15,785.5,122.0,3.95,31.5,663.0,866.2,638.65
2016,9,8,15,30,770.0,119.0,3.9,31.0,620.0,838.94,623.04
2016,9,8,15,45,746.0,116.5,3.85,31.0,571.0,802.33,599.72
2016,9,8,16,0,722.0,114.0,3.8,31.0,522.0,768.3,578.07
2016,9,8,16,15,693.0,109.0,3.6,30.5,469.5,721.59,547.84
2016,9,8,16,30,664.0,104.0,3.4,30.0,417.0,673.98,516.51
2016,9,8,16,45,620.5,98.5,3.2,29.5,362.0,614.17,475.63
2016,9,8,17,0,577.0,93.0,3.0,29.0,307.0,555.12,433.52
2016,9,8,17,15,519.0,85.0,2.7,28.5,252.5,484.34,380.51
2016,9,8,17,30,461.0,77.0,2.4,28.0,198.0,412.85,325.14
2016,9,8,17,45,369.0,65.0,2.15,27.5,147.0,325.07,254.91
2016,9,8,18,0,277.0,53.0,1.9,27.0,96.0,245.38,188.7
2016,9,8,18,15,158.0,35.0,1.85,26.5,57.0,152.76,107.64
2016,9,8,18,30,39.0,17.0,1.8,26.0,18.0,34.06,0.0
2016,9,8,18,45,19.5,8.5,1.8,25.5,9.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,6,15,13.0,9.5,2.75,22.5,10.0,9.05,0.0
2016,9,9,6,30,26.0,19.0,3.0,23.0,20.0,16.56,0.0
2016,9,9,6,45,121.0,41.5,3.3,23.5,59.5,33.57,21.69
2016,9,9,7,0,216.0,64.0,3.6,24.0,99.0,50.7,37.33
2016,9,9,7,15,298.5,79.5,3.7,24.5,148.5,59.38,45.24
2016,9,9,7,30,381.0,95.0,3.8,25.0,198.0,69.19,53.77
2016,9,9,7,45,455.0,102.0,3.95,25.5,253.5,72.21,56.23
2016,9,9,8,0,529.0,109.0,4.1,26.0,309.0,75.11,58.44
2016,9,9,8,15,570.0,116.0,4.1,26.0,362.5,84.46,57.61
2016,9,9,8,30,611.0,123.0,4.1,26.0,416.0,128.28,76.13
2016,9,9,8,45,655.5,123.0,4.1,26.5,470.0,171.93,103.93
2016,9,9,9,0,700.0,123.0,4.1,27.0,524.0,220.68,141.1
2016,9,9,9,15,721.5,127.0,4.1,27.5,571.5,271.62,183.41
2016,9,9,9,30,743.0,131.0,4.1,28.0,619.0,324.46,227.8
2016,9,9,9,45,768.5,129.5,4.1,28.5,663.0,380.3,274.0
2016,9,9,10,0,794.0,128.0,4.1,29.0,707.0,432.91,316.98
2016,9,9,10,15,805.5,130.5,4.1,29.0,743.0,483.9,358.51
2016,9,9,10,30,817.0,133.0,4.1,29.0,779.0,534.72,398.84
2016,9,9,10,45,830.5,131.0,4.1,29.5,808.5,582.33,435.07
2016,9,9,11,0,844.0,129.0,4.1,30.0,838.0,631.08,471.05
2016,9,9,11,15,849.5,130.0,4.05,30.0,859.0,673.94,502.77
2016,9,9,11,30,855.0,131.0,4.0,30.0,880.0,715.1,532.64
2016,9,9,11,45,870.0,124.0,4.0,30.5,895.0,754.22,558.96
2016,9,9,12,0,885.0,117.0,4.0,31.0,910.0,791.71,582.96
2016,9,9,12,15,885.5,117.5,4.0,31.0,914.0,822.69,603.57
2016,9,9,12,30,886.0,118.0,4.0,31.0,918.0,850.93,622.32
2016,9,9,12,45,885.5,117.0,4.0,31.0,913.0,874.01,637.64
2016,9,9,13,0,885.0,116.0,4.0,31.0,908.0,894.01,651.0
2016,9,9,13,15,882.0,115.5,3.95,31.0,894.5,909.11,660.95
2016,9,9,13,30,879.0,115.0,3.9,31.0,881.0,920.9,668.84
2016,9,9,13,45,874.0,113.5,3.9,31.0,859.5,926.48,673.05
2016,9,9,14,0,869.0,112.0,3.9,31.0,838.0,928.64,675.19
2016,9,9,14,15,861.5,110.5,3.85,31.0,808.5,925.07,673.46
2016,9,9,14,30,854.0,109.0,3.8,31.0,779.0,918.15,669.7
2016,9,9,14,45,838.5,109.5,3.8,31.0,741.5,902.76,660.76
2016,9,9,15,0,823.0,110.0,3.8,31.0,704.0,891.83,654.96
2016,9,9,15,15,808.5,107.5,3.75,30.5,661.0,868.29,641.81
2016,9,9,15,30,794.0,105.0,3.7,30.0,618.0,842.0,626.86
2016,9,9,15,45,774.0,101.5,3.65,30.0,570.0,807.22,604.78
