Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,16,0,754.0,98.0,3.6,30.0,522.0,770.36,581.15
2016,9,9,16,15,727.5,94.0,3.4,29.5,470.0,725.75,552.35
2016,9,9,16,30,701.0,90.0,3.2,29.0,418.0,683.83,525.02
2016,9,9,16,45,664.0,84.5,3.05,28.5,363.5,627.85,487.08
2016,9,9,17,0,627.0,79.0,2.9,28.0,309.0,572.25,448.39
2016,9,9,17,15,572.0,72.0,2.7,27.5,254.0,503.23,396.9
2016,9,9,17,30,517.0,65.0,2.5,27.0,199.0,436.85,345.28
2016,9,9,17,45,433.0,55.0,2.3,26.5,148.0,352.64,277.5
2016,9,9,18,0,349.0,45.0,2.1,26.0,97.0,274.68,211.99
2016,9,9,18,15,174.5,31.5,2.15,25.5,57.5,155.64,107.97
2016,9,9,18,30,0.0,18.0,2.2,25.0,18.0,17.16,0.0
2016,9,9,18,45,0.0,9.0,2.25,25.0,9.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,10,6,15,0.0,8.0,0.7,22.0,8.0,7.63,0.0
2016,9,10,6,30,0.0,16.0,0.7,22.0,16.0,14.79,0.0
2016,9,10,6,45,49.0,37.0,0.7,22.5,45.0,31.4,19.97
2016,9,10,7,0,98.0,58.0,0.7,23.0,74.0,48.16,35.36
2016,9,10,7,15,131.5,80.0,0.75,23.5,110.5,65.17,50.35
2016,9,10,7,30,165.0,102.0,0.8,24.0,147.0,81.69,64.56
2016,9,10,7,45,82.5,102.0,0.9,24.5,124.5,82.6,65.2
2016,9,10,8,0,0.0,102.0,1.0,25.0,102.0,91.78,72.67
2016,9,10,8,15,21.0,145.0,1.1,25.0,155.5,126.74,96.77
2016,9,10,8,30,42.0,188.0,1.2,25.0,209.0,156.59,118.57
2016,9,10,8,45,190.0,209.5,1.35,25.5,316.5,190.62,137.82
2016,9,10,9,0,338.0,231.0,1.5,26.0,424.0,241.65,170.75
2016,9,10,9,15,544.5,176.5,1.65,26.0,519.0,267.76,185.61
2016,9,10,9,30,751.0,122.0,1.8,26.0,614.0,323.2,226.4
2016,9,10,9,45,569.5,214.5,2.0,26.0,602.0,373.91,272.25
2016,9,10,10,0,388.0,307.0,2.2,26.0,590.0,412.64,305.57
2016,9,10,10,15,595.0,221.0,2.3,26.0,678.5,457.6,340.37
2016,9,10,10,30,802.0,135.0,2.4,26.0,767.0,527.45,394.58
2016,9,10,10,45,811.5,135.5,2.5,26.5,796.0,574.26,430.16
2016,9,10,11,0,821.0,136.0,2.6,27.0,825.0,620.22,464.29
2016,9,10,11,15,826.5,137.5,2.7,27.0,845.0,663.41,496.56
2016,9,10,11,30,832.0,139.0,2.8,27.0,865.0,704.72,526.93
2016,9,10,11,45,849.0,130.5,2.9,27.0,880.5,743.19,554.72
2016,9,10,12,0,866.0,122.0,3.0,27.0,896.0,780.16,580.06
2016,9,10,12,15,866.5,122.5,3.05,27.0,899.5,810.56,600.6
2016,9,10,12,30,867.0,123.0,3.1,27.0,903.0,838.27,619.36
2016,9,10,12,45,867.0,122.0,3.15,27.5,898.5,861.32,633.77
2016,9,10,13,0,867.0,121.0,3.2,28.0,894.0,881.37,646.23
2016,9,10,13,15,864.0,120.0,3.25,28.0,880.5,895.67,656.22
2016,9,10,13,30,861.0,119.0,3.3,28.0,867.0,906.71,664.22
2016,9,10,13,45,573.0,258.0,3.35,28.0,750.5,807.2,595.94
2016,9,10,14,0,285.0,397.0,3.4,28.0,634.0,680.98,502.27
2016,9,10,14,15,304.0,376.5,3.4,28.0,621.0,683.44,506.24
2016,9,10,14,30,323.0,356.0,3.4,28.0,608.0,684.1,508.32
2016,9,10,14,45,431.0,298.5,3.4,28.0,617.5,736.16,548.72
2016,9,10,15,0,539.0,241.0,3.4,28.0,627.0,773.58,578.77
2016,9,10,15,15,662.5,171.5,3.35,28.0,617.0,810.9,607.93
2016,9,10,15,30,786.0,102.0,3.3,28.0,607.0,829.08,621.54
2016,9,10,15,45,762.5,100.5,3.3,28.0,558.5,793.73,598.84
2016,9,10,16,0,739.0,99.0,3.3,28.0,510.0,756.5,575.01
2016,9,10,16,15,712.0,94.5,3.15,27.5,458.5,714.88,548.22
2016,9,10,16,30,685.0,90.0,3.0,27.0,407.0,668.94,517.88
2016,9,10,16,45,639.0,86.5,2.9,27.0,352.5,609.28,476.05
2016,9,10,17,0,593.0,83.0,2.8,27.0,298.0,550.62,433.53
2016,9,10,17,15,537.5,75.0,2.7,26.5,244.0,481.44,381.64
2016,9,10,17,30,482.0,67.0,2.6,26.0,190.0,414.97,329.68
2016,9,10,17,45,390.5,56.5,2.55,25.5,139.5,327.4,258.83
2016,9,10,18,0,299.0,46.0,2.5,25.0,89.0,246.19,190.42
2016,9,10,18,15,178.5,29.5,2.55,24.5,52.0,153.88,104.25
2016,9,10,18,30,58.0,13.0,2.6,24.0,15.0,38.52,0.0
2016,9,10,18,45,29.0,6.5,2.7,24.0,7.5,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,11,6,15,40.0,9.0,2.1,18.5,10.5,8.58,0.0
2016,9,11,6,30,80.0,18.0,2.3,19.0,21.0,14.23,0.0
2016,9,11,6,45,193.5,35.5,2.55,19.5,61.0,27.66,17.04
2016,9,11,7,0,307.0,53.0,2.8,20.0,101.0,40.48,29.18
2016,9,11,7,15,387.0,65.0,2.65,20.5,152.0,48.4,36.5
2016,9,11,7,30,467.0,77.0,2.5,21.0,203.0,56.47,43.65
2016,9,11,7,45,522.0,86.0,2.35,22.0,257.0,60.37,46.85
2016,9,11,8,0,577.0,95.0,2.2,23.0,311.0,64.03,49.69
2016,9,11,8,15,615.0,101.5,2.05,23.5,365.0,71.62,55.88
2016,9,11,8,30,653.0,108.0,1.9,24.0,419.0,117.45,67.03
2016,9,11,8,45,680.5,113.5,1.8,25.0,470.5,165.6,98.25
2016,9,11,9,0,708.0,119.0,1.7,26.0,522.0,216.77,137.39
2016,9,11,9,15,728.5,123.5,1.65,26.0,569.0,268.25,180.06
2016,9,11,9,30,749.0,128.0,1.6,26.0,616.0,326.43,228.4
2016,9,11,9,45,765.0,131.5,1.6,26.5,658.5,378.32,271.23
2016,9,11,10,0,781.0,135.0,1.6,27.0,701.0,431.01,313.63
2016,9,11,10,15,792.5,137.5,1.6,27.5,736.5,481.33,353.09
2016,9,11,10,30,804.0,140.0,1.6,28.0,772.0,531.5,391.14
2016,9,11,10,45,813.5,141.0,1.6,28.5,801.0,578.85,426.01
2016,9,11,11,0,823.0,142.0,1.6,29.0,830.0,625.37,459.2
2016,9,11,11,15,828.5,143.5,1.6,29.0,850.5,668.69,490.17
2016,9,11,11,30,834.0,145.0,1.6,29.0,871.0,710.42,519.37
2016,9,11,11,45,866.0,127.0,1.65,29.5,890.0,750.94,546.6
2016,9,11,12,0,898.0,109.0,1.7,30.0,909.0,791.06,571.74
2016,9,11,12,15,899.0,109.5,1.7,30.0,913.0,822.65,591.8
2016,9,11,12,30,900.0,110.0,1.7,30.0,917.0,851.46,610.08
2016,9,11,12,45,899.5,109.0,1.75,30.0,912.0,874.64,625.26
2016,9,11,13,0,899.0,108.0,1.8,30.0,907.0,894.68,638.57
2016,9,11,13,15,896.5,107.5,1.8,30.0,893.5,910.21,648.59
2016,9,11,13,30,894.0,107.0,1.8,30.0,880.0,922.4,656.63
2016,9,11,13,45,890.0,105.0,1.85,30.0,858.5,928.26,661.39
2016,9,11,14,0,886.0,103.0,1.9,30.0,837.0,930.64,664.15
2016,9,11,14,15,879.0,102.0,1.9,30.0,807.5,927.85,663.26
2016,9,11,14,30,872.0,101.0,1.9,30.0,778.0,921.65,660.41
2016,9,11,14,45,853.5,103.5,1.95,30.0,739.5,905.45,651.83
2016,9,11,15,0,835.0,106.0,2.0,30.0,701.0,886.32,641.5
2016,9,11,15,15,820.5,103.0,2.0,30.0,658.0,869.19,632.07
2016,9,11,15,30,806.0,100.0,2.0,30.0,615.0,842.02,616.06
2016,9,11,15,45,788.5,96.5,2.05,30.0,567.0,809.1,596.66
2016,9,11,16,0,771.0,93.0,2.1,30.0,519.0,773.96,575.56
2016,9,11,16,15,745.0,89.0,2.0,29.5,466.5,729.33,547.7
2016,9,11,16,30,719.0,85.0,1.9,29.0,414.0,683.48,518.51
2016,9,11,16,45,684.0,79.0,1.85,29.0,359.5,631.39,483.5
2016,9,11,17,0,649.0,73.0,1.8,29.0,305.0,576.02,445.14
2016,9,11,17,15,594.5,66.5,1.65,28.0,250.0,507.47,395.78
2016,9,11,17,30,540.0,60.0,1.5,27.0,195.0,441.55,345.76
2016,9,11,17,45,457.0,50.0,1.35,26.5,143.5,357.63,278.73
2016,9,11,18,0,374.0,40.0,1.2,26.0,92.0,280.14,213.67
2016,9,11,18,15,232.5,26.0,1.2,25.5,53.0,174.55,113.11
2016,9,11,18,30,91.0,12.0,1.2,25.0,14.0,52.09,0.0
2016,9,11,18,45,45.5,6.0,1.2,24.5,7.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,12,6,15,61.0,8.5,0.6,20.0,11.5,8.1,0.0
2016,9,12,6,30,122.0,17.0,0.6,20.0,23.0,13.45,0.0
2016,9,12,6,45,247.0,32.0,0.6,20.5,64.0,24.91,14.67
2016,9,12,7,0,372.0,47.0,0.6,21.0,105.0,36.69,25.85
2016,9,12,7,15,453.0,57.0,0.7,22.0,157.0,42.53,31.23
2016,9,12,7,30,534.0,67.0,0.8,23.0,209.0,48.08,36.07
2016,9,12,7,45,584.0,74.5,0.95,24.0,264.0,51.2,38.61
2016,9,12,8,0,634.0,82.0,1.1,25.0,319.0,54.14,40.86
2016,9,12,8,15,670.0,87.5,1.25,25.5,373.0,60.61,46.1
2016,9,12,8,30,706.0,93.0,1.4,26.0,427.0,108.69,57.97
2016,9,12,8,45,729.0,98.5,1.55,26.5,478.5,159.24,90.65
2016,9,12,9,0,752.0,104.0,1.7,27.0,530.0,217.2,135.39
2016,9,12,9,15,771.5,107.5,1.7,27.5,577.5,269.6,178.52
2016,9,12,9,30,791.0,111.0,1.7,28.0,625.0,323.58,223.49
2016,9,12,9,45,804.0,114.5,1.7,28.5,666.5,376.62,267.36
2016,9,12,10,0,817.0,118.0,1.7,29.0,708.0,430.04,310.38
2016,9,12,10,15,827.5,120.0,1.7,29.0,743.5,481.2,351.17
2016,9,12,10,30,838.0,122.0,1.7,29.0,779.0,535.33,392.78
2016,9,12,10,45,845.5,123.5,1.75,29.5,807.5,582.69,427.93
2016,9,12,11,0,853.0,125.0,1.8,30.0,836.0,628.89,461.25
2016,9,12,11,15,858.0,126.5,1.85,30.0,856.0,672.1,492.59
2016,9,12,11,30,863.0,128.0,1.9,30.0,876.0,713.55,522.09
2016,9,12,11,45,866.0,128.0,1.95,30.5,888.0,750.27,546.33
2016,9,12,12,0,869.0,128.0,2.0,31.0,900.0,784.71,567.82
2016,9,12,12,15,869.5,128.5,2.0,31.0,903.5,815.19,587.36
2016,9,12,12,30,870.0,129.0,2.0,31.0,907.0,842.96,605.12
2016,9,12,12,45,867.0,129.5,2.05,31.0,901.0,864.95,619.6
2016,9,12,13,0,864.0,130.0,2.1,31.0,895.0,883.85,632.21
2016,9,12,13,15,860.0,129.5,2.1,31.0,881.0,897.73,641.27
2016,9,12,13,30,856.0,129.0,2.1,31.0,867.0,908.34,648.4
2016,9,12,13,45,847.5,129.0,2.15,31.0,844.0,912.06,651.76
2016,9,12,14,0,839.0,129.0,2.2,31.0,821.0,912.44,653.19
2016,9,12,14,15,830.0,127.5,2.2,31.0,791.0,914.76,655.58
2016,9,12,14,30,821.0,126.0,2.2,31.0,761.0,906.84,651.53
2016,9,12,14,45,806.5,125.0,2.2,31.0,723.5,891.21,642.73
2016,9,12,15,0,792.0,124.0,2.2,31.0,686.0,872.56,632.12
2016,9,12,15,15,776.0,120.5,2.2,30.5,642.5,846.93,618.25
2016,9,12,15,30,760.0,117.0,2.2,30.0,599.0,818.67,602.6
2016,9,12,15,45,734.0,115.0,2.2,30.0,550.0,785.15,582.09
2016,9,12,16,0,708.0,113.0,2.2,30.0,501.0,746.31,557.79
2016,9,12,16,15,679.0,107.5,2.1,29.5,449.0,699.47,528.08
2016,9,12,16,30,650.0,102.0,2.0,29.0,397.0,651.8,497.21
2016,9,12,16,45,604.5,96.5,1.9,29.0,342.5,591.28,455.36
2016,9,12,17,0,559.0,91.0,1.8,29.0,288.0,531.72,412.09
2016,9,12,17,15,500.5,81.5,1.65,28.5,234.5,460.17,359.0
2016,9,12,17,30,442.0,72.0,1.5,28.0,181.0,388.37,303.66
2016,9,12,17,45,350.5,59.0,1.35,27.5,131.0,301.76,234.39
2016,9,12,18,0,259.0,46.0,1.2,27.0,81.0,223.4,169.0
2016,9,12,18,15,147.0,27.5,1.2,26.5,45.5,131.28,78.99
2016,9,12,18,30,35.0,9.0,1.2,26.0,10.0,24.08,0.0
2016,9,12,18,45,17.5,4.5,1.25,25.5,5.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,15,37.0,8.0,0.7,21.5,10.0,0.0,0.0
2016,9,13,6,30,74.0,16.0,0.8,22.0,20.0,12.64,0.0
2016,9,13,6,45,195.5,33.0,0.9,22.5,59.5,25.71,15.03
2016,9,13,7,0,317.0,50.0,1.0,23.0,99.0,38.22,26.86
2016,9,13,7,15,399.5,61.5,1.2,23.5,150.0,45.85,33.83
2016,9,13,7,30,482.0,73.0,1.4,24.0,201.0,53.27,40.34
2016,9,13,7,45,241.0,58.5,1.6,25.0,122.5,40.52,29.29
2016,9,13,8,0,0.0,44.0,1.8,26.0,44.0,40.87,29.39
2016,9,13,8,15,163.0,113.0,1.75,26.0,190.0,84.64,66.29
2016,9,13,8,30,326.0,182.0,1.7,26.0,336.0,156.12,108.62
2016,9,13,8,45,282.0,214.0,1.7,26.5,358.0,196.36,138.14
2016,9,13,9,0,238.0,246.0,1.7,27.0,380.0,239.26,172.27
2016,9,13,9,15,323.5,250.5,1.6,27.5,450.5,274.36,196.27
2016,9,13,9,30,409.0,255.0,1.5,28.0,521.0,319.88,229.29
2016,9,13,9,45,445.5,259.0,1.45,28.5,566.0,362.66,261.91
2016,9,13,10,0,482.0,263.0,1.4,29.0,611.0,408.91,296.7
2016,9,13,10,15,392.5,312.5,1.3,29.0,605.5,442.02,322.14
2016,9,13,10,30,303.0,362.0,1.2,29.0,600.0,461.1,336.02
2016,9,13,10,45,193.0,379.0,1.15,29.5,532.5,438.09,318.96
2016,9,13,11,0,83.0,396.0,1.1,30.0,465.0,403.03,292.63
2016,9,13,11,15,89.0,400.5,1.1,30.0,476.5,418.33,303.63
2016,9,13,11,30,95.0,405.0,1.1,30.0,488.0,433.87,314.46
2016,9,13,11,45,199.0,416.0,1.1,30.5,592.0,526.43,379.35
2016,9,13,12,0,303.0,427.0,1.1,31.0,696.0,628.29,448.02
2016,9,13,12,15,368.5,401.0,1.15,31.0,729.0,672.26,478.33
2016,9,13,12,30,434.0,375.0,1.2,31.0,762.0,721.07,512.1
2016,9,13,12,45,345.0,406.0,1.25,31.0,712.5,689.14,489.55
2016,9,13,13,0,256.0,437.0,1.3,31.0,663.0,655.82,466.33
2016,9,13,13,15,221.0,434.5,1.4,31.0,627.5,626.35,447.5
2016,9,13,13,30,186.0,432.0,1.5,31.0,592.0,600.87,430.88
2016,9,13,13,45,231.0,412.5,1.6,31.0,606.5,628.98,452.47
2016,9,13,14,0,276.0,393.0,1.7,31.0,621.0,666.82,480.01
2016,9,13,14,15,197.0,382.0,1.75,31.0,542.0,577.79,418.93
2016,9,13,14,30,118.0,371.0,1.8,31.0,463.0,498.07,363.31
2016,9,13,14,45,251.5,333.0,1.9,31.0,515.0,595.03,436.14
2016,9,13,15,0,385.0,295.0,2.0,31.0,567.0,676.2,496.04
2016,9,13,15,15,523.0,227.0,2.05,30.5,571.0,736.15,542.38
2016,9,13,15,30,661.0,159.0,2.1,30.0,575.0,781.72,578.19
2016,9,13,15,45,478.5,192.5,2.2,30.0,481.0,646.78,484.87
2016,9,13,16,0,296.0,226.0,2.3,30.0,387.0,512.1,387.96
2016,9,13,16,15,148.0,121.0,2.25,29.5,201.5,262.85,203.77
2016,9,13,16,30,0.0,16.0,2.2,29.0,16.0,14.84,6.31
2016,9,13,16,45,0.0,13.5,2.2,29.0,13.5,12.52,4.51
2016,9,13,17,0,0.0,11.0,2.2,29.0,11.0,10.19,2.64
2016,9,13,17,15,0.0,9.0,2.0,28.5,9.0,8.34,1.15
2016,9,13,17,30,0.0,7.0,1.8,28.0,7.0,6.48,0.0
2016,9,13,17,45,0.0,5.0,1.65,27.5,5.0,4.63,0.0
2016,9,13,18,0,0.0,3.0,1.5,27.0,3.0,2.77,0.0
2016,9,13,18,15,0.0,1.5,1.5,26.5,1.5,1.39,0.0
2016,9,13,18,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,6,15,0.0,9.0,0.8,22.5,9.0,0.0,0.0
2016,9,14,6,30,0.0,18.0,1.0,23.0,18.0,17.16,0.0
2016,9,14,6,45,148.0,34.0,1.2,23.5,56.5,26.53,15.46
2016,9,14,7,0,296.0,50.0,1.4,24.0,95.0,38.24,26.71
2016,9,14,7,15,376.5,62.5,1.45,24.5,145.0,46.63,34.33
2016,9,14,7,30,457.0,75.0,1.5,25.0,195.0,55.13,41.75
2016,9,14,7,45,514.0,83.0,1.55,25.5,248.5,58.26,44.36
2016,9,14,8,0,571.0,91.0,1.6,26.0,302.0,61.24,46.71
2016,9,14,8,15,609.5,97.5,1.7,26.5,355.0,65.28,49.86
2016,9,14,8,30,648.0,104.0,1.8,27.0,408.0,110.7,61.96
2016,9,14,8,45,674.0,110.0,1.95,27.5,458.5,158.66,92.32
2016,9,14,9,0,700.0,116.0,2.1,28.0,509.0,209.45,130.96
2016,9,14,9,15,720.5,120.0,2.2,28.0,555.5,259.99,172.71
2016,9,14,9,30,741.0,124.0,2.3,28.0,602.0,317.07,220.29
2016,9,14,9,45,484.5,231.0,2.45,28.5,552.0,353.48,256.26
2016,9,14,10,0,228.0,338.0,2.6,29.0,502.0,375.36,276.82
2016,9,14,10,15,509.5,237.5,2.65,29.0,628.0,429.38,316.85
2016,9,14,10,30,791.0,137.0,2.7,29.0,754.0,518.34,384.05
2016,9,14,10,45,401.5,189.0,2.8,29.5,502.5,386.69,289.37
2016,9,14,11,0,12.0,241.0,2.9,30.0,251.0,228.8,169.03
2016,9,14,11,15,102.0,337.0,2.95,30.0,425.0,369.8,274.36
2016,9,14,11,30,192.0,433.0,3.0,30.0,599.0,523.32,384.44
2016,9,14,11,45,100.5,320.5,3.1,30.5,408.0,369.56,273.03
2016,9,14,12,0,9.0,208.0,3.2,31.0,217.0,200.59,147.19
2016,9,14,12,15,235.5,287.0,3.25,31.0,497.0,460.5,343.16
2016,9,14,12,30,462.0,366.0,3.3,31.0,777.0,734.83,536.15
2016,9,14,12,45,419.0,380.5,3.35,31.0,751.5,730.3,530.93
2016,9,14,13,0,376.0,395.0,3.4,31.0,726.0,718.05,522.26
2016,9,14,13,15,369.0,392.5,3.4,31.0,713.0,721.99,525.36
2016,9,14,13,30,362.0,390.0,3.4,31.0,700.0,724.19,527.22
2016,9,14,13,45,591.5,260.0,3.4,31.0,750.5,820.41,599.7
2016,9,14,14,0,821.0,130.0,3.4,31.0,801.0,899.71,654.74
2016,9,14,14,15,812.5,128.5,3.4,31.0,771.5,895.41,652.23
2016,9,14,14,30,804.0,127.0,3.4,31.0,742.0,887.86,648.34
2016,9,14,14,45,484.0,230.5,3.45,31.0,595.5,707.13,524.39
2016,9,14,15,0,164.0,334.0,3.5,31.0,449.0,506.6,376.57
2016,9,14,15,15,117.5,304.5,3.45,30.5,384.5,434.64,326.01
2016,9,14,15,30,71.0,275.0,3.4,30.0,320.0,349.9,264.25
2016,9,14,15,45,38.0,222.0,3.35,30.0,246.0,263.38,199.59
2016,9,14,16,0,5.0,169.0,3.3,30.0,172.0,168.55,126.83
2016,9,14,16,15,200.0,163.0,3.15,29.5,252.5,354.73,276.27
2016,9,14,16,30,395.0,157.0,3.0,29.0,333.0,509.28,396.11
2016,9,14,16,45,499.5,116.0,2.9,29.0,308.0,526.82,411.3
2016,9,14,17,0,604.0,75.0,2.8,29.0,283.0,539.97,422.93
2016,9,14,17,15,546.5,67.5,2.45,28.5,229.0,470.35,369.52
2016,9,14,17,30,489.0,60.0,2.1,28.0,175.0,403.7,316.72
2016,9,14,17,45,405.0,48.5,1.8,27.5,126.5,320.49,249.03
2016,9,14,18,0,321.0,37.0,1.5,27.0,78.0,244.12,183.66
2016,9,14,18,15,160.5,18.5,1.45,26.5,39.0,122.78,58.88
2016,9,14,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.25,22.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,6,15,14.0,5.0,0.75,22.0,5.5,0.0,0.0
2016,9,15,6,30,28.0,10.0,1.0,22.0,11.0,9.53,0.0
2016,9,15,6,45,93.0,34.5,1.25,22.5,47.0,28.18,16.71
2016,9,15,7,0,158.0,59.0,1.5,23.0,83.0,46.89,34.1
2016,9,15,7,15,221.0,81.5,1.4,23.5,130.5,63.48,48.82
2016,9,15,7,30,284.0,104.0,1.3,24.0,178.0,79.42,62.64
2016,9,15,7,45,337.0,120.5,1.2,25.0,229.0,90.66,71.92
2016,9,15,8,0,390.0,137.0,1.1,26.0,280.0,95.53,75.55
2016,9,15,8,15,429.5,150.5,1.1,26.5,331.5,103.0,81.37
2016,9,15,8,30,469.0,164.0,1.1,27.0,383.0,144.11,94.29
2016,9,15,8,45,503.5,172.5,1.1,27.5,433.0,185.55,119.94
2016,9,15,9,0,538.0,181.0,1.1,28.0,483.0,230.83,152.87
2016,9,15,9,15,561.5,189.0,1.2,28.5,528.5,276.79,188.96
2016,9,15,9,30,585.0,197.0,1.3,29.0,574.0,325.02,227.39
2016,9,15,9,45,340.5,265.5,1.45,29.5,488.0,335.23,242.55
2016,9,15,10,0,96.0,334.0,1.6,30.0,402.0,324.71,238.68
2016,9,15,10,15,131.0,357.0,1.7,30.0,455.5,362.55,266.28
2016,9,15,10,30,166.0,380.0,1.8,30.0,509.0,410.15,300.67
2016,9,15,10,45,173.5,389.0,1.95,30.5,528.0,434.79,318.02
2016,9,15,11,0,181.0,398.0,2.1,31.0,547.0,459.83,335.6
2016,9,15,11,15,428.0,316.5,2.15,31.0,681.5,557.19,407.88
2016,9,15,11,30,675.0,235.0,2.2,31.0,816.0,676.06,493.62
2016,9,15,11,45,676.5,238.5,2.3,31.0,827.0,710.58,517.48
2016,9,15,12,0,678.0,242.0,2.4,31.0,838.0,743.4,540.52
2016,9,15,12,15,472.5,339.5,2.45,31.0,755.5,698.31,506.18
2016,9,15,12,30,267.0,437.0,2.5,31.0,673.0,638.63,461.39
2016,9,15,12,45,277.0,431.5,2.55,31.5,675.5,655.13,472.81
2016,9,15,13,0,287.0,426.0,2.6,32.0,678.0,670.87,483.21
2016,9,15,13,15,477.5,331.5,2.6,32.0,742.0,763.09,550.7
2016,9,15,13,30,668.0,237.0,2.6,32.0,806.0,853.71,615.45
2016,9,15,13,45,657.0,236.0,2.6,32.0,783.5,854.31,615.67
2016,9,15,14,0,646.0,235.0,2.6,32.0,761.0,851.96,614.77
2016,9,15,14,15,635.0,231.0,2.6,32.0,731.5,843.69,610.19
2016,9,15,14,30,624.0,227.0,2.6,32.0,702.0,832.58,603.86
2016,9,15,14,45,635.5,207.5,2.65,32.0,671.0,823.13,599.81
2016,9,15,15,0,647.0,188.0,2.7,32.0,640.0,810.3,593.25
2016,9,15,15,15,628.0,182.0,2.7,31.5,597.5,781.61,576.7
2016,9,15,15,30,609.0,176.0,2.7,31.0,555.0,750.74,558.37
2016,9,15,15,45,590.0,166.5,2.75,31.0,509.0,714.16,535.06
2016,9,15,16,0,571.0,157.0,2.8,31.0,463.0,670.73,506.75
2016,9,15,16,15,538.5,148.0,2.65,30.5,412.5,621.44,473.57
2016,9,15,16,30,506.0,139.0,2.5,30.0,362.0,572.07,439.61
2016,9,15,16,45,475.0,124.5,2.45,30.0,311.5,517.51,400.64
2016,9,15,17,0,444.0,110.0,2.4,30.0,261.0,463.47,360.92
2016,9,15,17,15,385.5,96.0,2.1,29.0,209.5,392.88,307.7
2016,9,15,17,30,327.0,82.0,1.8,28.0,158.0,326.07,255.32
2016,9,15,17,45,256.5,63.0,1.55,27.5,112.0,250.31,193.62
2016,9,15,18,0,186.0,44.0,1.3,27.0,66.0,180.7,134.36
2016,9,15,18,15,93.0,22.0,1.25,26.5,33.0,82.6,29.71
2016,9,15,18,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,16,6,15,36.0,7.0,0.7,22.5,8.5,0.0,0.0
2016,9,16,6,30,72.0,14.0,0.8,23.0,17.0,13.34,0.0
2016,9,16,6,45,191.0,31.0,0.95,23.5,55.5,24.2,13.34
2016,9,16,7,0,310.0,48.0,1.1,24.0,94.0,36.78,25.42
2016,9,16,7,15,392.0,59.5,0.9,24.5,144.0,45.2,33.09
2016,9,16,7,30,474.0,71.0,0.7,25.0,194.0,51.92,39.01
2016,9,16,7,45,529.5,79.5,0.5,26.0,247.5,55.66,42.06
2016,9,16,8,0,585.0,88.0,0.3,27.0,301.0,59.19,44.76
2016,9,16,8,15,623.0,94.0,0.4,27.5,354.5,60.53,45.64
2016,9,16,8,30,661.0,100.0,0.5,28.0,408.0,106.22,58.29
2016,9,16,8,45,687.5,105.5,0.6,28.5,458.5,154.54,87.9
2016,9,16,9,0,714.0,111.0,0.7,29.0,509.0,205.71,126.03
2016,9,16,9,15,734.0,115.0,0.7,29.0,556.0,256.84,167.38
2016,9,16,9,30,754.0,119.0,0.7,29.0,603.0,314.21,214.1
2016,9,16,9,45,769.5,122.5,0.7,29.5,644.5,366.02,255.91
2016,9,16,10,0,785.0,126.0,0.7,30.0,686.0,418.54,297.17
2016,9,16,10,15,796.0,128.5,0.7,30.0,721.0,468.63,336.12
2016,9,16,10,30,807.0,131.0,0.7,30.0,756.0,518.47,373.71
2016,9,16,10,45,528.0,266.0,0.7,30.5,681.0,520.24,374.23
2016,9,16,11,0,249.0,401.0,0.7,31.0,606.0,499.42,357.02
2016,9,16,11,15,540.5,269.5,0.7,31.0,728.5,587.71,421.8
2016,9,16,11,30,832.0,138.0,0.7,31.0,851.0,695.09,497.47
2016,9,16,11,45,847.0,131.0,0.75,31.5,865.5,732.72,521.63
2016,9,16,12,0,862.0,124.0,0.8,32.0,880.0,768.98,543.75
2016,9,16,12,15,593.0,272.0,0.85,32.0,793.0,729.54,514.79
2016,9,16,12,30,324.0,420.0,0.9,32.0,706.0,668.5,469.95
2016,9,16,12,45,592.0,272.0,1.0,32.5,790.5,771.27,544.27
2016,9,16,13,0,860.0,124.0,1.1,33.0,875.0,866.85,606.76
2016,9,16,13,15,857.0,123.5,1.15,33.0,861.0,881.19,615.58
2016,9,16,13,30,854.0,123.0,1.2,33.0,847.0,892.29,623.47
2016,9,16,13,45,848.5,121.5,1.25,33.0,825.0,896.85,627.47
2016,9,16,14,0,843.0,120.0,1.3,33.0,803.0,898.06,629.61
2016,9,16,14,15,835.0,118.0,1.4,33.0,773.0,893.17,628.74
2016,9,16,14,30,827.0,116.0,1.5,33.0,743.0,892.02,630.37
2016,9,16,14,45,810.0,116.5,1.6,33.0,705.0,875.54,622.34
2016,9,16,15,0,793.0,117.0,1.7,33.0,667.0,856.12,612.54
2016,9,16,15,15,777.0,114.0,1.75,32.5,623.5,830.87,599.65
2016,9,16,15,30,761.0,111.0,1.8,32.0,580.0,803.02,584.95
2016,9,16,15,45,740.5,106.5,1.85,32.0,532.5,767.26,563.63
2016,9,16,16,0,720.0,102.0,1.9,32.0,485.0,733.37,543.32
2016,9,16,16,15,691.0,97.0,1.85,31.5,433.0,686.92,514.37
2016,9,16,16,30,662.0,92.0,1.8,31.0,381.0,639.66,484.26
2016,9,16,16,45,622.5,85.0,1.75,31.0,327.5,581.8,444.79
2016,9,16,17,0,583.0,78.0,1.7,31.0,274.0,524.61,403.72
2016,9,16,17,15,523.0,70.0,1.55,30.0,220.5,453.83,351.78
2016,9,16,17,30,463.0,62.0,1.4,29.0,167.0,386.17,299.71
2016,9,16,17,45,373.5,49.5,1.25,28.5,118.5,300.31,230.67
2016,9,16,18,0,284.0,37.0,1.1,28.0,70.0,221.82,163.65
2016,9,16,18,15,142.0,18.5,1.1,27.5,35.0,107.28,24.76
2016,9,16,18,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,15,48.5,7.0,1.15,22.5,8.5,0.0,0.0
2016,9,17,6,30,97.0,14.0,1.4,23.0,17.0,13.34,0.0
2016,9,17,6,45,221.0,29.0,1.7,23.5,56.0,22.64,11.94
2016,9,17,7,0,345.0,44.0,2.0,24.0,95.0,34.47,23.44
2016,9,17,7,15,427.5,54.5,1.85,24.5,145.5,40.86,29.36
2016,9,17,7,30,510.0,65.0,1.7,25.0,196.0,46.94,34.74
2016,9,17,7,45,561.0,73.0,1.55,26.0,249.5,50.53,37.7
2016,9,17,8,0,612.0,81.0,1.4,27.0,303.0,53.92,40.33
2016,9,17,8,15,649.0,87.0,1.15,27.5,356.5,55.53,41.47
2016,9,17,8,30,686.0,93.0,0.9,28.0,410.0,101.34,54.08
2016,9,17,8,45,708.5,99.0,0.65,29.0,460.0,150.93,84.19
2016,9,17,9,0,731.0,105.0,0.4,30.0,510.0,202.89,122.3
2016,9,17,9,15,486.0,197.0,0.45,30.0,477.0,263.33,178.95
2016,9,17,9,30,241.0,289.0,0.5,30.0,444.0,306.07,219.04
2016,9,17,9,45,228.0,312.5,0.55,30.5,466.5,337.34,242.38
2016,9,17,10,0,215.0,336.0,0.6,31.0,489.0,367.27,264.23
2016,9,17,10,15,226.0,346.0,0.7,31.0,514.0,396.22,285.58
2016,9,17,10,30,237.0,356.0,0.8,31.0,539.0,425.88,307.26
2016,9,17,10,45,307.5,348.5,0.9,31.5,595.0,470.39,338.85
2016,9,17,11,0,378.0,341.0,1.0,32.0,651.0,525.14,377.18
2016,9,17,11,15,355.0,370.5,1.05,32.0,667.0,557.25,398.91
2016,9,17,11,30,332.0,400.0,1.1,32.0,683.0,587.39,419.03
2016,9,17,11,45,176.5,359.5,1.15,32.5,510.5,458.57,329.61
2016,9,17,12,0,21.0,319.0,1.2,33.0,338.0,312.11,224.69
2016,9,17,12,15,428.5,230.5,1.2,33.0,607.0,560.59,407.9
2016,9,17,12,30,836.0,142.0,1.2,33.0,876.0,822.09,582.08
2016,9,17,12,45,834.5,141.5,1.3,33.0,870.5,844.19,594.45
2016,9,17,13,0,833.0,141.0,1.4,33.0,865.0,863.28,607.64
2016,9,17,13,15,829.5,140.0,1.45,33.0,850.5,877.02,617.01
2016,9,17,13,30,826.0,139.0,1.5,33.0,836.0,887.53,624.53
2016,9,17,13,45,820.5,137.0,1.55,33.0,814.0,891.93,628.39
2016,9,17,14,0,815.0,135.0,1.6,33.0,792.0,893.0,630.36
2016,9,17,14,15,806.0,133.0,1.6,33.0,762.0,887.6,627.85
2016,9,17,14,30,797.0,131.0,1.6,33.0,732.0,878.95,623.5
2016,9,17,14,45,771.5,134.5,1.65,33.0,692.5,858.3,612.19
2016,9,17,15,0,746.0,138.0,1.7,33.0,653.0,839.16,601.96
2016,9,17,15,15,728.5,134.0,1.7,33.0,609.5,812.44,586.3
2016,9,17,15,30,711.0,130.0,1.7,33.0,566.0,783.31,569.08
2016,9,17,15,45,687.0,125.5,1.75,33.0,518.0,745.95,546.67
2016,9,17,16,0,663.0,121.0,1.8,33.0,470.0,706.96,522.86
2016,9,17,16,15,631.0,114.5,1.75,32.5,418.5,657.95,492.04
2016,9,17,16,30,599.0,108.0,1.7,32.0,367.0,608.38,459.98
2016,9,17,16,45,556.5,99.5,1.65,31.5,314.0,548.65,418.97
2016,9,17,17,0,514.0,91.0,1.6,31.0,261.0,489.81,377.14
2016,9,17,17,15,452.0,80.5,1.45,30.5,208.5,413.75,320.35
2016,9,17,17,30,390.0,70.0,1.3,30.0,156.0,346.74,268.0
2016,9,17,17,45,300.5,54.5,1.2,29.5,109.5,262.23,200.18
2016,9,17,18,0,211.0,39.0,1.1,29.0,63.0,186.03,135.21
2016,9,17,18,15,105.5,19.5,1.15,28.5,31.5,90.44,1.58
2016,9,17,18,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,27.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.0,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,15,23.0,6.0,1.45,23.5,7.0,0.0,0.0
2016,9,18,6,30,46.0,12.0,1.6,24.0,14.0,11.44,0.0
2016,9,18,6,45,152.5,31.0,1.8,24.5,51.0,24.25,12.92
2016,9,18,7,0,259.0,50.0,2.0,25.0,88.0,38.42,26.6
2016,9,18,7,15,341.5,64.0,2.0,25.0,137.0,47.98,35.33
2016,9,18,7,30,424.0,78.0,2.0,25.0,186.0,57.1,43.41
2016,9,18,7,45,483.0,87.5,2.0,25.5,239.0,62.4,47.89
2016,9,18,8,0,542.0,97.0,2.0,26.0,292.0,66.69,51.35
2016,9,18,8,15,581.5,104.0,2.0,26.5,345.0,68.4,52.52
2016,9,18,8,30,621.0,111.0,2.0,27.0,398.0,110.03,63.72
2016,9,18,8,45,650.0,117.0,2.0,27.5,448.0,156.65,92.07
2016,9,18,9,0,679.0,123.0,2.0,28.0,498.0,206.48,129.22
2016,9,18,9,15,700.5,127.5,1.9,28.5,544.5,256.37,169.56
2016,9,18,9,30,722.0,132.0,1.8,29.0,591.0,308.15,212.12
2016,9,18,9,45,736.5,136.5,1.75,29.5,632.0,359.19,253.96
2016,9,18,10,0,751.0,141.0,1.7,30.0,673.0,415.11,298.26
2016,9,18,10,15,762.5,143.5,1.6,30.0,707.5,463.68,336.56
2016,9,18,10,30,774.0,146.0,1.5,30.0,742.0,512.13,373.57
2016,9,18,10,45,782.0,148.5,1.4,30.5,769.5,558.31,406.96
2016,9,18,11,0,790.0,151.0,1.3,31.0,797.0,603.59,438.45
2016,9,18,11,15,796.0,152.5,1.15,31.0,816.5,645.6,467.1
2016,9,18,11,30,802.0,154.0,1.0,31.0,836.0,686.12,493.68
2016,9,18,11,45,834.0,136.0,0.85,31.5,854.5,724.48,517.48
2016,9,18,12,0,866.0,118.0,0.7,32.0,873.0,762.88,538.77
2016,9,18,12,15,867.0,118.5,0.6,32.0,876.0,793.18,555.79
2016,9,18,12,30,868.0,119.0,0.5,32.0,879.0,820.78,570.92
2016,9,18,12,45,691.5,230.0,0.4,32.0,833.0,811.64,562.29
2016,9,18,13,0,515.0,341.0,0.3,32.0,787.0,786.59,540.9
2016,9,18,13,15,548.5,320.0,0.35,32.0,788.0,810.28,558.1
2016,9,18,13,30,582.0,299.0,0.4,32.0,789.0,832.12,573.57
2016,9,18,13,45,717.5,205.0,0.45,32.0,792.5,871.84,602.51
2016,9,18,14,0,853.0,111.0,0.5,32.0,796.0,893.02,616.51
2016,9,18,14,15,726.5,175.5,0.55,32.0,743.0,862.97,599.71
2016,9,18,14,30,600.0,240.0,0.6,32.0,690.0,815.23,570.82
2016,9,18,14,45,645.0,206.0,0.7,32.0,667.5,824.21,581.16
2016,9,18,15,0,690.0,172.0,0.8,32.0,645.0,825.1,584.75
2016,9,18,15,15,589.0,191.0,0.85,32.0,576.5,750.78,538.48
2016,9,18,15,30,488.0,210.0,0.9,32.0,508.0,673.59,488.64
2016,9,18,15,45,552.5,171.0,0.95,32.0,481.5,676.5,495.16
2016,9,18,16,0,617.0,132.0,1.0,32.0,455.0,679.74,500.54
2016,9,18,16,15,644.5,109.0,1.0,31.5,414.0,659.84,489.75
2016,9,18,16,30,672.0,86.0,1.0,31.0,373.0,634.98,475.54
2016,9,18,16,45,631.0,80.0,1.0,31.0,319.5,577.13,436.86
2016,9,18,17,0,590.0,74.0,1.0,31.0,266.0,520.08,396.69
2016,9,18,17,15,527.0,66.0,0.95,30.5,212.5,447.52,343.56
2016,9,18,17,30,464.0,58.0,0.9,30.0,159.0,378.41,290.44
2016,9,18,17,45,366.5,46.0,0.85,29.5,111.0,289.37,219.65
2016,9,18,18,0,269.0,34.0,0.8,29.0,63.0,208.59,150.06
2016,9,18,18,15,134.5,17.0,0.85,28.5,31.5,98.54,0.0
2016,9,18,18,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,28.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.0,27.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,15,32.0,6.5,1.65,23.5,7.5,0.0,0.0
2016,9,19,6,30,64.0,13.0,1.9,24.0,15.0,12.39,0.0
2016,9,19,6,45,203.0,28.0,2.2,24.5,53.5,21.89,10.9
2016,9,19,7,0,342.0,43.0,2.5,25.0,92.0,33.78,22.68
2016,9,19,7,15,430.0,53.0,2.55,25.5,143.0,39.77,28.27
2016,9,19,7,30,518.0,63.0,2.6,26.0,194.0,45.5,33.34
2016,9,19,7,45,579.5,69.0,2.65,27.0,249.0,47.6,35.04
2016,9,19,8,0,641.0,75.0,2.7,28.0,304.0,49.65,36.56
2016,9,19,8,15,678.0,80.0,2.6,28.5,358.5,50.78,37.31
2016,9,19,8,30,715.0,85.0,2.5,29.0,413.0,99.85,52.74
2016,9,19,8,45,741.5,89.0,2.45,29.5,464.5,149.56,82.25
2016,9,19,9,0,768.0,93.0,2.4,30.0,516.0,202.08,121.36
2016,9,19,9,15,787.0,96.0,2.25,30.5,563.0,254.62,164.1
2016,9,19,9,30,806.0,99.0,2.1,31.0,610.0,308.61,208.82
2016,9,19,9,45,820.0,101.5,2.0,31.5,651.5,361.68,252.6
2016,9,19,10,0,834.0,104.0,1.9,32.0,693.0,420.02,298.96
2016,9,19,10,15,844.5,106.0,1.85,32.0,728.0,471.09,339.54
2016,9,19,10,30,855.0,108.0,1.8,32.0,763.0,521.64,378.52
2016,9,19,10,45,863.0,109.0,1.8,32.5,791.0,569.23,413.65
2016,9,19,11,0,871.0,110.0,1.8,33.0,819.0,615.61,446.81
2016,9,19,11,15,876.0,111.0,1.9,33.0,838.5,658.68,478.26
2016,9,19,11,30,881.0,112.0,2.0,33.0,858.0,699.87,507.84
2016,9,19,11,45,885.5,111.0,2.1,33.5,870.0,736.85,532.59
2016,9,19,12,0,890.0,110.0,2.2,34.0,882.0,771.51,554.48
2016,9,19,12,15,890.5,110.0,2.25,34.0,885.0,801.53,574.05
2016,9,19,12,30,891.0,110.0,2.3,34.0,888.0,828.71,591.81
2016,9,19,12,45,890.0,109.5,2.4,34.5,882.0,851.2,605.72
2016,9,19,13,0,889.0,109.0,2.5,35.0,876.0,870.56,617.68
2016,9,19,13,15,885.5,108.5,2.55,35.0,861.5,884.52,627.19
2016,9,19,13,30,882.0,108.0,2.6,35.0,847.0,895.11,634.72
2016,9,19,13,45,876.0,107.0,2.7,35.0,824.0,899.58,638.87
2016,9,19,14,0,870.0,106.0,2.8,35.0,801.0,900.6,641.0
2016,9,19,14,15,862.0,104.5,2.85,34.5,770.5,895.9,640.57
2016,9,19,14,30,854.0,103.0,2.9,34.0,740.0,887.84,638.14
2016,9,19,14,45,842.0,101.0,2.95,34.0,702.0,872.4,629.72
2016,9,19,15,0,830.0,99.0,3.0,34.0,664.0,853.88,619.39
2016,9,19,15,15,814.0,96.5,3.0,33.5,620.5,835.35,610.07
2016,9,19,15,30,798.0,94.0,3.0,33.0,577.0,807.29,594.34
2016,9,19,15,45,776.5,90.5,3.0,33.0,528.0,771.01,571.75
2016,9,19,16,0,755.0,87.0,3.0,33.0,479.0,732.77,547.62
