Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,16,15,725.5,83.0,2.85,32.5,426.5,685.98,517.56
2016,9,19,16,30,696.0,79.0,2.7,32.0,374.0,641.72,488.7
2016,9,19,16,45,654.5,73.5,2.55,32.0,319.5,583.43,447.99
2016,9,19,17,0,613.0,68.0,2.4,32.0,265.0,525.99,406.03
2016,9,19,17,15,550.0,61.0,2.2,31.0,211.0,454.07,352.43
2016,9,19,17,30,487.0,54.0,2.0,30.0,157.0,385.65,298.87
2016,9,19,17,45,385.0,43.0,1.8,29.5,109.0,294.77,225.02
2016,9,19,18,0,283.0,32.0,1.6,29.0,61.0,212.62,151.86
2016,9,19,18,15,141.5,16.0,1.6,28.5,30.5,100.43,0.0
2016,9,19,18,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.6,26.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.7,25.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,15,38.0,6.0,1.35,22.5,7.0,0.0,0.0
2016,9,20,6,30,76.0,12.0,1.6,23.0,14.0,11.44,0.0
2016,9,20,6,45,215.0,27.5,1.85,23.5,53.0,21.52,10.46
2016,9,20,7,0,354.0,43.0,2.1,24.0,92.0,33.93,22.88
2016,9,20,7,15,441.0,53.0,2.0,24.5,143.5,39.92,28.51
2016,9,20,7,30,528.0,63.0,1.9,25.0,195.0,45.65,33.61
2016,9,20,7,45,587.5,69.0,1.85,26.0,250.5,47.74,35.32
2016,9,20,8,0,647.0,75.0,1.8,27.0,306.0,49.79,36.85
2016,9,20,8,15,684.0,80.5,1.7,27.5,360.0,51.29,37.91
2016,9,20,8,30,721.0,86.0,1.6,28.0,414.0,99.74,53.11
2016,9,20,8,45,748.5,89.5,1.5,29.0,466.0,149.47,82.02
2016,9,20,9,0,776.0,93.0,1.4,30.0,518.0,202.1,120.6
2016,9,20,9,15,795.0,96.0,1.45,30.5,565.5,255.06,163.42
2016,9,20,9,30,814.0,99.0,1.5,31.0,613.0,309.45,208.33
2016,9,20,9,45,827.0,102.0,1.55,31.5,654.5,363.0,252.45
2016,9,20,10,0,840.0,105.0,1.6,32.0,696.0,421.67,299.15
2016,9,20,10,15,850.5,107.0,1.65,32.0,731.5,473.02,340.06
2016,9,20,10,30,861.0,109.0,1.7,32.0,767.0,523.84,379.5
2016,9,20,10,45,867.5,111.5,1.8,32.5,794.5,572.15,415.51
2016,9,20,11,0,874.0,114.0,1.9,33.0,822.0,619.14,449.55
2016,9,20,11,15,878.5,115.0,1.9,33.0,842.0,662.01,480.35
2016,9,20,11,30,883.0,116.0,1.9,33.0,862.0,702.97,509.14
2016,9,20,11,45,889.5,114.0,1.95,33.5,874.0,740.52,534.09
2016,9,20,12,0,896.0,112.0,2.0,34.0,886.0,775.86,556.0
2016,9,20,12,15,896.5,112.0,2.0,34.0,888.5,806.03,575.19
2016,9,20,12,30,897.0,112.0,2.0,34.0,891.0,833.35,592.53
2016,9,20,12,45,895.0,112.0,2.0,34.5,885.0,855.61,605.41
2016,9,20,13,0,893.0,112.0,2.0,35.0,879.0,874.68,616.3
2016,9,20,13,15,463.5,228.5,2.0,35.0,626.5,642.78,462.29
2016,9,20,13,30,34.0,345.0,2.0,35.0,374.0,368.0,263.93
2016,9,20,13,45,453.5,227.0,2.05,35.0,588.0,651.61,473.06
2016,9,20,14,0,873.0,109.0,2.1,35.0,802.0,903.97,639.93
2016,9,20,14,15,864.0,107.0,2.05,34.5,771.0,897.83,635.46
2016,9,20,14,30,855.0,105.0,2.0,34.0,740.0,888.32,631.4
2016,9,20,14,45,827.0,110.5,2.0,34.0,699.0,873.89,623.52
2016,9,20,15,0,799.0,116.0,2.0,34.0,658.0,850.15,609.77
2016,9,20,15,15,782.0,113.0,2.0,34.0,613.5,823.85,594.44
2016,9,20,15,30,765.0,110.0,2.0,34.0,569.0,794.97,577.39
2016,9,20,15,45,740.5,106.5,2.0,34.0,520.0,760.67,556.63
2016,9,20,16,0,716.0,103.0,2.0,34.0,471.0,721.24,532.19
2016,9,20,16,15,684.5,97.5,1.9,33.5,418.0,672.52,501.42
2016,9,20,16,30,653.0,92.0,1.8,33.0,365.0,623.17,469.53
2016,9,20,16,45,606.0,85.5,1.7,32.5,310.5,561.22,427.26
2016,9,20,17,0,559.0,79.0,1.6,32.0,256.0,500.48,383.75
2016,9,20,17,15,493.5,69.5,1.45,31.0,203.0,426.01,328.64
2016,9,20,17,30,428.0,60.0,1.3,30.0,150.0,355.18,273.64
2016,9,20,17,45,324.5,46.5,1.15,29.5,102.5,261.65,198.37
2016,9,20,18,0,221.0,33.0,1.0,29.0,55.0,181.42,126.6
2016,9,20,18,15,110.5,16.5,1.0,28.5,27.5,66.41,0.0
2016,9,20,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.05,27.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,6,15,15.5,4.5,0.6,22.5,5.0,0.0,0.0
2016,9,21,6,30,31.0,9.0,0.7,23.0,10.0,8.58,0.0
2016,9,21,6,45,135.0,30.0,0.8,23.5,47.0,23.55,11.71
2016,9,21,7,0,239.0,51.0,0.9,24.0,84.0,39.39,27.44
2016,9,21,7,15,321.0,67.0,0.95,24.5,133.5,50.51,37.51
2016,9,21,7,30,403.0,83.0,1.0,25.0,183.0,61.11,46.79
2016,9,21,7,45,472.0,92.0,1.1,26.0,238.0,65.94,50.78
2016,9,21,8,0,541.0,101.0,1.2,27.0,293.0,70.62,54.43
2016,9,21,8,15,382.0,145.0,1.2,27.5,291.5,98.82,77.69
2016,9,21,8,30,223.0,189.0,1.2,28.0,290.0,157.07,112.84
2016,9,21,8,45,223.5,216.5,1.25,28.5,328.0,193.85,137.65
2016,9,21,9,0,224.0,244.0,1.3,29.0,366.0,231.07,164.95
2016,9,21,9,15,152.0,262.0,1.35,29.0,348.5,245.56,178.91
2016,9,21,9,30,80.0,280.0,1.4,29.0,331.0,258.29,190.95
2016,9,21,9,45,82.0,300.0,1.45,29.5,355.0,282.79,208.76
2016,9,21,10,0,84.0,320.0,1.5,30.0,379.0,307.6,226.55
2016,9,21,10,15,190.5,333.5,1.55,30.5,476.0,368.83,270.0
2016,9,21,10,30,297.0,347.0,1.6,31.0,573.0,441.81,321.78
2016,9,21,10,45,293.5,365.5,1.65,31.5,596.0,474.68,344.67
2016,9,21,11,0,290.0,384.0,1.7,32.0,619.0,507.08,366.94
2016,9,21,11,15,300.5,385.0,1.8,32.0,634.0,532.82,385.55
2016,9,21,11,30,311.0,386.0,1.9,32.0,649.0,558.64,404.14
2016,9,21,11,45,304.5,393.0,2.0,32.5,653.0,577.77,416.85
2016,9,21,12,0,298.0,400.0,2.1,33.0,657.0,595.77,428.66
2016,9,21,12,15,286.0,412.0,2.2,33.0,659.0,613.01,440.56
2016,9,21,12,30,274.0,424.0,2.3,33.0,661.0,628.99,451.53
2016,9,21,12,45,286.5,410.0,2.4,33.0,656.5,639.05,459.45
2016,9,21,13,0,299.0,396.0,2.5,33.0,652.0,648.12,466.8
2016,9,21,13,15,589.5,258.0,2.55,33.0,751.5,782.09,564.83
2016,9,21,13,30,880.0,120.0,2.6,33.0,851.0,900.81,644.76
2016,9,21,13,45,875.5,118.5,2.65,33.0,828.0,906.15,648.23
2016,9,21,14,0,871.0,117.0,2.7,33.0,805.0,908.06,650.61
2016,9,21,14,15,862.5,115.0,2.75,33.0,774.0,902.45,648.31
2016,9,21,14,30,854.0,113.0,2.8,33.0,743.0,893.48,644.02
2016,9,21,14,45,843.5,110.0,2.85,33.0,705.5,885.31,640.4
2016,9,21,15,0,833.0,107.0,2.9,33.0,668.0,867.16,630.33
2016,9,21,15,15,627.0,167.0,2.9,32.5,573.0,751.94,555.96
2016,9,21,15,30,421.0,227.0,2.9,32.0,478.0,630.57,470.71
2016,9,21,15,45,591.5,159.5,2.9,32.0,479.5,695.16,522.12
2016,9,21,16,0,762.0,92.0,2.9,32.0,481.0,738.82,554.46
2016,9,21,16,15,732.0,87.5,2.8,31.5,427.5,690.93,523.22
2016,9,21,16,30,702.0,83.0,2.7,31.0,374.0,646.12,494.08
2016,9,21,16,45,661.5,76.5,2.6,30.5,319.0,587.31,453.88
2016,9,21,17,0,621.0,70.0,2.5,30.0,264.0,529.22,411.72
2016,9,21,17,15,557.0,62.0,2.2,29.0,209.0,455.47,355.78
2016,9,21,17,30,493.0,54.0,1.9,28.0,154.0,385.25,299.89
2016,9,21,17,45,390.5,42.0,1.65,27.5,105.0,293.42,224.31
2016,9,21,18,0,288.0,30.0,1.4,27.0,56.0,210.65,145.66
2016,9,21,18,15,144.0,15.0,1.4,26.5,28.0,79.77,0.0
2016,9,21,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,15,29.0,5.0,0.9,20.5,5.5,0.0,0.0
2016,9,22,6,30,58.0,10.0,1.1,21.0,11.0,9.53,0.0
2016,9,22,6,45,174.5,28.0,1.35,21.5,48.5,21.98,10.35
2016,9,22,7,0,291.0,46.0,1.6,22.0,86.0,35.47,24.34
2016,9,22,7,15,375.5,59.5,1.5,22.5,136.0,44.79,32.92
2016,9,22,7,30,460.0,73.0,1.4,23.0,186.0,54.63,41.63
2016,9,22,7,45,512.5,83.5,1.3,24.0,239.5,59.96,46.11
2016,9,22,8,0,565.0,94.0,1.2,25.0,293.0,64.98,50.12
2016,9,22,8,15,605.0,101.5,1.3,26.0,346.5,67.23,51.66
2016,9,22,8,30,645.0,109.0,1.4,27.0,400.0,105.34,60.88
2016,9,22,8,45,670.5,116.0,1.5,28.0,450.5,153.56,88.96
2016,9,22,9,0,696.0,123.0,1.6,29.0,501.0,204.56,126.16
2016,9,22,9,15,717.5,127.5,1.7,29.0,548.0,255.25,167.13
2016,9,22,9,30,739.0,132.0,1.8,29.0,595.0,307.8,210.78
2016,9,22,9,45,753.5,136.5,1.95,29.5,636.0,359.63,253.65
2016,9,22,10,0,768.0,141.0,2.1,30.0,677.0,416.33,299.25
2016,9,22,10,15,779.5,143.5,2.15,30.5,711.5,465.61,338.22
2016,9,22,10,30,791.0,146.0,2.2,31.0,746.0,514.7,375.93
2016,9,22,10,45,798.5,148.5,2.25,31.5,773.0,561.24,410.72
2016,9,22,11,0,806.0,151.0,2.3,32.0,800.0,606.77,443.79
2016,9,22,11,15,811.0,152.0,2.35,32.0,819.0,648.18,474.13
2016,9,22,11,30,816.0,153.0,2.4,32.0,838.0,687.94,502.73
2016,9,22,11,45,816.0,155.5,2.5,32.5,848.0,723.72,527.28
2016,9,22,12,0,816.0,158.0,2.6,33.0,858.0,757.19,549.83
2016,9,22,12,15,816.0,158.5,2.65,33.0,860.0,786.31,569.37
2016,9,22,12,30,816.0,159.0,2.7,33.0,862.0,812.81,586.95
2016,9,22,12,45,539.0,288.5,2.8,33.0,751.5,734.41,530.83
2016,9,22,13,0,262.0,418.0,2.9,33.0,641.0,637.75,459.64
2016,9,22,13,15,530.0,288.0,2.95,33.0,729.0,757.18,548.92
2016,9,22,13,30,798.0,158.0,3.0,33.0,817.0,871.4,628.71
2016,9,22,13,45,467.0,272.5,3.1,33.0,655.5,708.0,515.61
2016,9,22,14,0,136.0,387.0,3.2,33.0,494.0,519.94,378.74
2016,9,22,14,15,189.0,367.5,3.25,33.0,510.0,551.6,404.18
2016,9,22,14,30,242.0,348.0,3.3,33.0,526.0,582.07,427.78
2016,9,22,14,45,136.5,306.0,3.35,33.0,405.0,445.81,330.06
2016,9,22,15,0,31.0,264.0,3.4,33.0,284.0,297.3,220.39
2016,9,22,15,15,215.5,247.5,3.4,32.5,375.5,453.18,341.83
2016,9,22,15,30,400.0,231.0,3.4,32.0,467.0,603.28,454.66
2016,9,22,15,45,248.5,225.0,3.45,32.0,367.5,467.21,354.2
2016,9,22,16,0,97.0,219.0,3.5,32.0,268.0,312.3,237.47
2016,9,22,16,15,48.5,163.5,3.4,31.5,188.0,209.89,160.05
2016,9,22,16,30,0.0,108.0,3.3,31.0,108.0,103.92,77.01
2016,9,22,16,45,0.0,91.5,3.25,30.5,91.5,87.81,64.73
2016,9,22,17,0,0.0,75.0,3.2,30.0,75.0,71.6,52.04
2016,9,22,17,15,0.0,58.5,2.9,29.5,58.5,55.26,38.97
2016,9,22,17,30,0.0,42.0,2.6,29.0,42.0,39.03,25.73
2016,9,22,17,45,0.0,27.5,2.3,28.5,27.5,25.53,14.54
2016,9,22,18,0,0.0,13.0,2.0,28.0,13.0,12.05,2.84
2016,9,22,18,15,0.0,6.5,1.95,27.5,6.5,6.2,0.0
2016,9,22,18,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,6,15,10.5,4.5,1.8,23.0,5.0,0.0,0.0
2016,9,23,6,30,21.0,9.0,2.1,23.0,10.0,8.58,0.0
2016,9,23,6,45,145.0,27.0,2.4,23.5,45.5,21.18,9.28
2016,9,23,7,0,269.0,45.0,2.7,24.0,81.0,34.7,23.4
2016,9,23,7,15,360.0,57.5,2.85,24.5,130.5,43.26,31.29
2016,9,23,7,30,451.0,70.0,3.0,25.0,180.0,52.05,39.06
2016,9,23,7,45,529.5,74.0,3.2,25.5,235.5,52.07,39.09
2016,9,23,8,0,608.0,78.0,3.4,26.0,291.0,52.35,39.2
2016,9,23,8,15,304.0,88.5,3.45,26.5,195.0,59.14,44.75
2016,9,23,8,30,0.0,99.0,3.5,27.0,99.0,90.77,67.71
2016,9,23,8,45,0.0,122.5,3.6,27.5,122.5,111.34,83.62
2016,9,23,9,0,0.0,146.0,3.7,28.0,146.0,132.0,99.38
2016,9,23,9,15,99.0,216.5,3.75,28.0,278.0,200.13,148.35
2016,9,23,9,30,198.0,287.0,3.8,28.0,410.0,289.35,213.75
2016,9,23,9,45,227.5,304.5,3.85,28.5,455.5,328.18,242.7
2016,9,23,10,0,257.0,322.0,3.9,29.0,501.0,364.56,269.97
2016,9,23,10,15,197.5,344.5,3.9,29.5,486.0,379.68,281.86
2016,9,23,10,30,138.0,367.0,3.9,30.0,471.0,383.35,284.45
2016,9,23,10,45,94.5,361.0,3.95,30.5,433.5,370.28,274.39
2016,9,23,11,0,51.0,355.0,4.0,31.0,396.0,347.84,257.12
2016,9,23,11,15,53.5,367.0,4.0,31.0,410.5,365.37,269.87
2016,9,23,11,30,56.0,379.0,4.0,31.0,425.0,383.2,282.69
2016,9,23,11,45,214.5,383.0,4.0,31.5,565.0,504.22,371.93
2016,9,23,12,0,373.0,387.0,4.0,32.0,705.0,637.94,467.3
2016,9,23,12,15,210.5,384.5,4.05,32.0,564.0,525.79,385.94
2016,9,23,12,30,48.0,382.0,4.1,32.0,423.0,400.45,293.42
2016,9,23,12,45,114.0,404.5,4.15,32.0,501.5,486.07,356.83
2016,9,23,13,0,180.0,427.0,4.2,32.0,580.0,570.81,418.01
2016,9,23,13,15,342.0,371.5,4.2,32.0,655.5,670.18,491.66
2016,9,23,13,30,504.0,316.0,4.2,32.0,731.0,773.2,566.33
2016,9,23,13,45,666.0,219.0,4.25,32.0,751.0,830.57,610.42
2016,9,23,14,0,828.0,122.0,4.3,32.0,771.0,876.35,642.36
2016,9,23,14,15,819.0,120.5,4.3,32.0,740.0,871.05,639.48
2016,9,23,14,30,810.0,119.0,4.3,32.0,709.0,862.49,634.87
2016,9,23,14,45,795.5,117.0,4.35,32.0,671.5,845.37,624.83
2016,9,23,15,0,781.0,115.0,4.4,32.0,634.0,825.29,612.88
2016,9,23,15,15,763.0,111.5,4.35,31.5,590.0,797.76,596.66
2016,9,23,15,30,745.0,108.0,4.3,31.0,546.0,767.74,578.66
2016,9,23,15,45,720.0,104.5,4.3,31.0,497.5,733.47,556.52
2016,9,23,16,0,695.0,101.0,4.3,31.0,449.0,694.21,530.6
2016,9,23,16,15,662.0,95.5,4.15,30.5,397.0,645.1,497.78
2016,9,23,16,30,629.0,90.0,4.0,30.0,345.0,595.53,463.9
2016,9,23,16,45,583.5,83.0,3.85,30.0,291.5,535.25,419.32
2016,9,23,17,0,538.0,76.0,3.7,30.0,238.0,476.17,374.09
2016,9,23,17,15,468.0,66.5,3.4,29.5,186.0,400.39,314.75
2016,9,23,17,30,398.0,57.0,3.1,29.0,134.0,328.68,256.29
2016,9,23,17,45,293.0,43.0,2.8,28.5,89.0,236.95,180.13
2016,9,23,18,0,188.0,29.0,2.5,28.0,44.0,155.38,98.97
2016,9,23,18,15,94.0,14.5,2.55,27.5,22.0,55.81,0.0
2016,9,23,18,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,15,13.0,4.5,2.6,23.0,5.0,0.0,0.0
2016,9,24,6,30,26.0,9.0,2.7,23.0,10.0,8.58,0.0
2016,9,24,6,45,143.0,27.0,2.85,23.5,44.5,21.21,8.89
2016,9,24,7,0,260.0,45.0,3.0,24.0,79.0,34.74,23.39
2016,9,24,7,15,350.0,57.5,3.1,24.0,127.5,43.31,31.38
2016,9,24,7,30,440.0,70.0,3.2,24.0,176.0,52.19,39.34
2016,9,24,7,45,501.5,78.5,3.35,24.5,229.0,55.95,42.58
2016,9,24,8,0,563.0,87.0,3.5,25.0,282.0,59.54,45.52
2016,9,24,8,15,287.5,122.0,3.6,25.5,222.5,90.49,71.52
2016,9,24,8,30,12.0,157.0,3.7,26.0,163.0,137.44,104.94
2016,9,24,8,45,17.5,179.0,3.85,26.5,188.5,158.37,120.43
2016,9,24,9,0,23.0,201.0,4.0,27.0,214.0,180.1,136.49
2016,9,24,9,15,136.5,240.0,4.0,27.0,324.0,225.27,166.98
2016,9,24,9,30,250.0,279.0,4.0,27.0,434.0,291.19,214.59
2016,9,24,9,45,262.5,292.5,4.05,27.5,465.0,324.3,240.22
2016,9,24,10,0,275.0,306.0,4.1,28.0,496.0,358.54,266.58
2016,9,24,10,15,196.0,334.5,4.05,28.0,473.5,370.75,277.15
2016,9,24,10,30,117.0,363.0,4.0,28.0,451.0,369.63,276.72
2016,9,24,10,45,63.5,295.0,4.0,28.5,343.0,297.96,223.19
2016,9,24,11,0,10.0,227.0,4.0,29.0,235.0,214.72,159.99
2016,9,24,11,15,427.5,175.5,4.0,29.0,531.0,425.59,323.77
2016,9,24,11,30,845.0,124.0,4.0,29.0,827.0,677.25,509.52
2016,9,24,11,45,844.0,127.0,4.0,29.5,837.0,712.5,533.14
2016,9,24,12,0,843.0,130.0,4.0,30.0,847.0,745.26,555.05
2016,9,24,12,15,687.0,230.0,4.0,30.0,815.5,752.29,557.06
2016,9,24,12,30,531.0,330.0,4.0,30.0,784.0,745.94,548.96
2016,9,24,12,45,576.0,289.0,4.05,30.0,778.0,762.37,562.61
2016,9,24,13,0,621.0,248.0,4.1,30.0,772.0,778.98,576.29
2016,9,24,13,15,410.0,327.5,4.05,30.0,671.5,690.59,510.51
2016,9,24,13,30,199.0,407.0,4.0,30.0,571.0,582.76,430.12
2016,9,24,13,45,212.0,384.5,4.0,30.0,554.0,577.89,428.37
2016,9,24,14,0,225.0,362.0,4.0,30.0,537.0,571.72,425.32
2016,9,24,14,15,375.0,308.0,4.0,30.0,585.5,662.91,494.65
2016,9,24,14,30,525.0,254.0,4.0,30.0,634.0,752.66,561.37
2016,9,24,14,45,262.5,134.0,4.0,30.0,324.0,390.19,299.86
2016,9,24,15,0,0.0,14.0,4.0,30.0,14.0,13.02,4.63
2016,9,24,15,15,28.0,130.5,3.95,29.5,147.0,153.0,115.76
2016,9,24,15,30,56.0,247.0,3.9,29.0,280.0,305.75,233.74
2016,9,24,15,45,28.0,129.0,3.9,29.0,145.5,152.14,115.6
2016,9,24,16,0,0.0,11.0,3.9,29.0,11.0,10.21,2.56
2016,9,24,16,15,0.0,10.0,3.7,28.5,10.0,9.28,1.86
2016,9,24,16,30,0.0,9.0,3.5,28.0,9.0,8.34,1.14
2016,9,24,16,45,0.0,7.5,3.35,28.0,7.5,6.95,0.02
2016,9,24,17,0,0.0,6.0,3.2,28.0,6.0,5.56,0.0
2016,9,24,17,15,0.0,4.5,3.0,27.5,4.5,4.16,0.0
2016,9,24,17,30,0.0,3.0,2.8,27.0,3.0,2.77,0.0
2016,9,24,17,45,0.0,2.0,2.6,26.5,2.0,1.85,0.0
2016,9,24,18,0,0.0,1.0,2.4,26.0,1.0,0.92,0.0
2016,9,24,18,15,0.0,0.5,2.4,25.5,0.5,0.48,0.0
2016,9,24,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,25,6,45,0.0,15.0,2.05,22.5,15.0,13.91,3.62
2016,9,25,7,0,0.0,30.0,2.2,23.0,30.0,27.86,17.72
2016,9,25,7,15,0.0,49.5,2.3,23.0,49.5,45.19,33.11
2016,9,25,7,30,0.0,69.0,2.4,23.0,69.0,62.18,48.08
2016,9,25,7,45,0.0,90.5,2.5,23.5,90.5,80.52,63.82
2016,9,25,8,0,0.0,112.0,2.6,24.0,112.0,98.63,79.02
2016,9,25,8,15,1.0,128.5,2.6,24.0,129.0,112.78,90.73
2016,9,25,8,30,2.0,145.0,2.6,24.0,146.0,127.73,98.17
2016,9,25,8,45,97.5,191.0,2.65,24.5,243.5,168.13,125.71
2016,9,25,9,0,193.0,237.0,2.7,25.0,341.0,219.01,160.55
2016,9,25,9,15,127.0,252.0,2.65,25.0,323.0,231.37,172.81
2016,9,25,9,30,61.0,267.0,2.6,25.0,305.0,242.33,183.5
2016,9,25,9,45,161.0,292.5,2.6,25.5,402.0,296.21,222.02
2016,9,25,10,0,261.0,318.0,2.6,26.0,499.0,361.95,270.0
2016,9,25,10,15,347.0,310.0,2.6,26.0,563.0,411.58,307.21
2016,9,25,10,30,433.0,302.0,2.6,26.0,627.0,465.27,347.78
2016,9,25,10,45,402.0,329.5,2.6,26.5,639.5,500.3,373.35
2016,9,25,11,0,371.0,357.0,2.6,27.0,652.0,528.84,393.5
2016,9,25,11,15,209.0,361.0,2.55,27.0,528.0,454.89,339.33
2016,9,25,11,30,47.0,365.0,2.5,27.0,404.0,364.62,271.59
2016,9,25,11,45,29.0,302.5,2.5,27.0,327.0,300.38,224.55
2016,9,25,12,0,11.0,240.0,2.5,27.0,250.0,231.45,173.01
2016,9,25,12,15,13.5,261.0,2.45,27.0,272.5,253.9,190.02
2016,9,25,12,30,16.0,282.0,2.4,27.0,295.0,276.74,207.0
2016,9,25,12,45,19.5,299.5,2.4,27.0,316.5,297.48,222.45
2016,9,25,13,0,23.0,317.0,2.4,27.0,338.0,318.64,238.19
2016,9,25,13,15,100.0,361.5,2.3,27.0,444.5,437.28,326.84
2016,9,25,13,30,177.0,406.0,2.2,27.0,551.0,562.26,416.67
2016,9,25,13,45,132.5,386.5,2.15,27.0,493.5,509.95,378.36
2016,9,25,14,0,88.0,367.0,2.1,27.0,436.0,445.56,332.05
2016,9,25,14,15,76.5,346.0,2.0,26.5,404.0,417.08,312.57
2016,9,25,14,30,65.0,325.0,1.9,26.0,372.0,387.93,292.2
2016,9,25,14,45,138.5,315.0,1.85,26.0,408.0,456.72,345.26
2016,9,25,15,0,212.0,305.0,1.8,26.0,444.0,512.29,387.65
2016,9,25,15,15,108.5,241.5,1.8,25.5,313.0,353.63,270.81
2016,9,25,15,30,5.0,178.0,1.8,25.0,182.0,176.35,134.41
2016,9,25,15,45,16.5,183.0,1.85,25.0,192.0,192.59,148.42
2016,9,25,16,0,28.0,188.0,1.9,25.0,202.0,220.57,171.07
2016,9,25,16,15,24.0,166.5,1.85,24.5,177.5,184.83,143.77
2016,9,25,16,30,20.0,145.0,1.8,24.0,153.0,160.34,125.04
2016,9,25,16,45,13.0,123.5,1.75,24.0,128.0,133.83,103.95
2016,9,25,17,0,6.0,102.0,1.7,24.0,103.0,107.61,82.71
2016,9,25,17,15,3.0,79.0,1.65,23.5,79.5,82.23,61.99
2016,9,25,17,30,0.0,56.0,1.6,23.0,56.0,56.47,40.55
2016,9,25,17,45,0.0,36.0,1.6,23.0,36.0,35.59,22.8
2016,9,25,18,0,0.0,16.0,1.6,23.0,16.0,14.84,3.23
2016,9,25,18,15,0.0,8.0,1.65,23.0,8.0,7.63,0.0
2016,9,25,18,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,5.0,3.7,20.0,5.0,4.62,0.0
2016,9,26,7,0,0.0,10.0,3.8,20.0,10.0,9.26,2.19
2016,9,26,7,15,0.0,16.5,3.85,19.5,16.5,15.29,7.66
2016,9,26,7,30,0.0,23.0,3.9,19.0,23.0,21.32,13.13
2016,9,26,7,45,0.0,30.5,4.0,19.0,30.5,28.3,19.33
2016,9,26,8,0,0.0,38.0,4.1,19.0,38.0,35.28,25.45
2016,9,26,8,15,0.0,51.5,4.15,19.0,51.5,47.86,36.38
2016,9,26,8,30,0.0,65.0,4.2,19.0,65.0,60.47,44.92
2016,9,26,8,45,0.0,83.5,4.3,19.5,83.5,77.76,58.92
2016,9,26,9,0,0.0,102.0,4.4,20.0,102.0,94.32,72.13
2016,9,26,9,15,0.0,112.0,4.4,20.0,112.0,103.43,79.28
2016,9,26,9,30,0.0,122.0,4.4,20.0,122.0,112.57,86.42
2016,9,26,9,45,0.0,138.5,4.4,20.0,138.5,127.49,98.18
2016,9,26,10,0,0.0,155.0,4.4,20.0,155.0,142.49,109.94
2016,9,26,10,15,0.5,154.0,4.4,20.0,154.5,142.21,109.46
2016,9,26,10,30,1.0,153.0,4.4,20.0,154.0,141.89,109.01
2016,9,26,10,45,6.0,194.5,4.4,20.5,200.0,182.29,140.61
2016,9,26,11,0,11.0,236.0,4.4,21.0,246.0,223.29,172.21
2016,9,26,11,15,12.5,248.0,4.4,21.0,259.0,236.29,182.11
2016,9,26,11,30,14.0,260.0,4.4,21.0,272.0,249.48,192.22
2016,9,26,11,45,9.0,212.0,4.4,21.5,220.0,203.25,155.87
2016,9,26,12,0,4.0,164.0,4.4,22.0,168.0,155.85,118.51
2016,9,26,12,15,9.0,216.0,4.35,22.0,224.5,208.5,159.72
2016,9,26,12,30,14.0,268.0,4.3,22.0,281.0,261.98,200.98
2016,9,26,12,45,17.0,285.5,4.25,22.0,301.0,282.14,216.41
2016,9,26,13,0,20.0,303.0,4.2,22.0,321.0,302.69,232.2
2016,9,26,13,15,18.5,291.0,4.15,22.0,307.0,291.31,223.59
2016,9,26,13,30,17.0,279.0,4.1,22.0,293.0,279.67,214.88
2016,9,26,13,45,14.5,261.5,4.1,22.0,273.5,261.54,201.18
2016,9,26,14,0,12.0,244.0,4.1,22.0,254.0,243.15,187.24
2016,9,26,14,15,11.0,231.5,4.05,22.0,240.0,230.82,177.99
2016,9,26,14,30,10.0,219.0,4.0,22.0,226.0,218.36,168.62
2016,9,26,14,45,54.5,259.0,3.95,22.0,295.0,310.02,241.64
2016,9,26,15,0,99.0,299.0,3.9,22.0,364.0,395.51,308.55
2016,9,26,15,15,108.0,279.0,3.8,22.0,345.0,383.52,300.26
2016,9,26,15,30,117.0,259.0,3.7,22.0,326.0,383.1,301.04
2016,9,26,15,45,218.5,226.0,3.65,22.0,337.5,428.65,340.04
2016,9,26,16,0,320.0,193.0,3.6,22.0,349.0,480.68,383.17
2016,9,26,16,15,306.0,171.5,3.55,21.5,306.5,439.38,352.84
2016,9,26,16,30,292.0,150.0,3.5,21.0,264.0,397.52,321.72
2016,9,26,16,45,267.0,129.5,3.45,21.0,221.5,349.0,283.63
2016,9,26,17,0,242.0,109.0,3.4,21.0,179.0,301.23,245.08
2016,9,26,17,15,201.5,88.0,3.2,20.5,137.5,244.27,197.98
2016,9,26,17,30,161.0,67.0,3.0,20.0,96.0,189.88,151.59
2016,9,26,17,45,100.5,45.5,2.85,20.0,61.5,126.89,96.56
2016,9,26,18,0,40.0,24.0,2.7,20.0,27.0,54.01,23.02
2016,9,26,18,15,20.0,12.0,2.7,19.5,13.5,20.14,0.0
2016,9,26,18,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,6,45,0.0,20.0,2.95,17.0,20.0,18.5,5.85
2016,9,27,7,0,0.0,40.0,3.0,17.0,40.0,36.0,25.08
2016,9,27,7,15,14.0,63.0,3.05,17.0,66.5,55.62,43.01
2016,9,27,7,30,28.0,86.0,3.1,17.0,93.0,72.49,58.29
2016,9,27,7,45,41.0,109.5,3.2,17.5,122.0,90.74,74.32
2016,9,27,8,0,54.0,133.0,3.3,18.0,151.0,108.56,89.59
2016,9,27,8,15,59.0,157.0,3.3,18.5,180.0,126.21,104.37
2016,9,27,8,30,64.0,181.0,3.3,19.0,209.0,148.51,115.59
2016,9,27,8,45,57.0,200.0,3.35,19.5,227.0,169.46,131.11
2016,9,27,9,0,50.0,219.0,3.4,20.0,245.0,189.58,146.67
2016,9,27,9,15,52.5,239.0,3.3,20.5,269.0,211.72,163.53
2016,9,27,9,30,55.0,259.0,3.2,21.0,293.0,234.26,180.65
2016,9,27,9,45,54.0,277.5,3.1,21.5,312.5,254.92,196.24
2016,9,27,10,0,53.0,296.0,3.0,22.0,332.0,275.59,211.63
2016,9,27,10,15,74.0,324.0,2.9,22.0,377.0,313.35,240.13
2016,9,27,10,30,95.0,352.0,2.8,22.0,422.0,353.64,270.34
2016,9,27,10,45,100.5,360.5,2.7,22.5,438.0,372.05,283.44
2016,9,27,11,0,106.0,369.0,2.6,23.0,454.0,390.73,296.68
2016,9,27,11,15,137.5,390.0,2.55,23.0,502.5,434.83,329.46
2016,9,27,11,30,169.0,411.0,2.5,23.0,551.0,484.25,365.7
2016,9,27,11,45,217.0,411.0,2.45,23.0,592.5,529.0,398.69
2016,9,27,12,0,265.0,411.0,2.4,23.0,634.0,578.0,434.44
2016,9,27,12,15,184.5,413.5,2.4,23.0,569.0,531.08,399.34
2016,9,27,12,30,104.0,416.0,2.4,23.0,504.0,476.48,358.57
2016,9,27,12,45,86.5,403.0,2.4,23.0,476.0,456.2,343.98
2016,9,27,13,0,69.0,390.0,2.4,23.0,448.0,434.43,328.04
2016,9,27,13,15,66.5,380.5,2.4,23.0,435.5,427.59,323.4
2016,9,27,13,30,64.0,371.0,2.4,23.0,423.0,420.22,318.34
2016,9,27,13,45,75.0,366.5,2.4,23.0,425.5,429.3,325.82
2016,9,27,14,0,86.0,362.0,2.4,23.0,428.0,438.34,333.26
2016,9,27,14,15,123.5,352.5,2.35,23.0,443.0,476.04,362.42
2016,9,27,14,30,161.0,343.0,2.3,23.0,458.0,502.88,383.52
2016,9,27,14,45,180.0,322.0,2.3,23.0,444.0,499.95,382.81
2016,9,27,15,0,199.0,301.0,2.3,23.0,430.0,495.62,381.33
2016,9,27,15,15,231.5,274.5,2.2,22.5,414.0,494.79,383.36
2016,9,27,15,30,264.0,248.0,2.1,22.0,398.0,504.22,392.77
2016,9,27,15,45,211.5,228.5,2.05,22.0,342.0,425.49,334.03
2016,9,27,16,0,159.0,209.0,2.0,22.0,286.0,360.91,285.01
2016,9,27,16,15,153.0,184.5,1.85,22.0,251.5,327.18,259.93
2016,9,27,16,30,147.0,160.0,1.7,22.0,217.0,292.93,233.83
2016,9,27,16,45,325.5,118.0,1.55,22.0,218.0,373.54,300.54
2016,9,27,17,0,504.0,76.0,1.4,22.0,219.0,445.08,356.33
2016,9,27,17,15,430.5,65.0,1.2,21.5,168.0,367.7,293.54
2016,9,27,17,30,357.0,54.0,1.0,21.0,117.0,293.35,231.77
2016,9,27,17,45,253.5,38.5,0.85,20.5,74.5,206.9,157.61
2016,9,27,18,0,150.0,23.0,0.7,20.0,32.0,119.76,44.73
2016,9,27,18,15,75.0,11.5,0.7,20.0,16.0,43.31,0.0
2016,9,27,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,28,6,45,170.5,18.5,1.9,17.5,39.5,14.38,2.74
2016,9,28,7,0,341.0,37.0,2.2,18.0,79.0,29.25,19.21
2016,9,28,7,15,432.5,47.0,2.2,18.5,129.0,35.53,25.32
2016,9,28,7,30,524.0,57.0,2.2,19.0,179.0,41.52,30.83
2016,9,28,7,45,582.5,64.0,2.2,19.5,233.5,44.67,33.65
2016,9,28,8,0,641.0,71.0,2.2,20.0,288.0,47.68,36.19
2016,9,28,8,15,679.5,76.5,2.1,20.5,341.5,49.35,37.46
2016,9,28,8,30,718.0,82.0,2.0,21.0,395.0,85.9,47.94
2016,9,28,8,45,746.0,85.5,1.9,22.0,446.5,135.04,74.32
2016,9,28,9,0,774.0,89.0,1.8,23.0,498.0,187.11,112.19
2016,9,28,9,15,793.5,92.5,1.7,23.5,545.0,240.04,155.6
2016,9,28,9,30,813.0,96.0,1.6,24.0,592.0,294.43,201.59
2016,9,28,9,45,827.5,98.5,1.55,24.5,633.0,347.57,246.66
2016,9,28,10,0,842.0,101.0,1.5,25.0,674.0,405.9,294.5
2016,9,28,10,15,852.5,102.5,1.45,25.0,708.5,456.47,335.93
2016,9,28,10,30,863.0,104.0,1.4,25.0,743.0,506.44,375.68
2016,9,28,10,45,870.5,105.5,1.35,25.5,770.0,554.02,411.65
2016,9,28,11,0,878.0,107.0,1.3,26.0,797.0,600.3,445.38
2016,9,28,11,15,883.0,108.0,1.3,26.0,816.5,643.08,476.85
2016,9,28,11,30,888.0,109.0,1.3,26.0,836.0,683.94,506.24
2016,9,28,11,45,898.0,104.5,1.35,26.5,848.0,721.06,532.05
2016,9,28,12,0,908.0,100.0,1.4,27.0,860.0,756.06,554.52
2016,9,28,12,15,908.5,100.5,1.4,27.0,862.0,786.35,574.14
2016,9,28,12,30,909.0,101.0,1.4,27.0,864.0,813.72,591.83
2016,9,28,12,45,908.0,100.0,1.45,27.5,857.5,835.37,605.17
2016,9,28,13,0,907.0,99.0,1.5,28.0,851.0,853.77,616.5
2016,9,28,13,15,903.5,98.5,1.5,28.0,835.5,867.25,625.41
2016,9,28,13,30,900.0,98.0,1.5,28.0,820.0,877.3,632.28
2016,9,28,13,45,895.0,96.5,1.5,28.0,796.5,881.55,635.6
2016,9,28,14,0,890.0,95.0,1.5,28.0,773.0,882.29,636.88
2016,9,28,14,15,882.0,93.5,1.5,28.0,742.0,876.96,634.43
2016,9,28,14,30,874.0,92.0,1.5,28.0,711.0,868.23,630.0
2016,9,28,14,45,864.5,89.0,1.5,28.0,673.5,853.2,621.63
2016,9,28,15,0,855.0,86.0,1.5,28.0,636.0,834.98,611.32
2016,9,28,15,15,840.0,84.0,1.45,28.0,591.5,810.26,596.26
2016,9,28,15,30,825.0,82.0,1.4,28.0,547.0,789.36,583.8
2016,9,28,15,45,805.5,78.0,1.4,28.0,498.5,753.54,561.74
2016,9,28,16,0,786.0,74.0,1.4,28.0,450.0,715.64,538.09
2016,9,28,16,15,756.5,70.0,1.3,27.5,397.0,668.46,507.67
2016,9,28,16,30,727.0,66.0,1.2,27.0,344.0,620.41,475.9
2016,9,28,16,45,685.5,60.5,1.15,27.0,289.5,561.77,434.89
2016,9,28,17,0,644.0,55.0,1.1,27.0,235.0,503.85,391.53
2016,9,28,17,15,574.0,48.0,1.05,26.5,181.0,432.29,336.18
2016,9,28,17,30,504.0,41.0,1.0,26.0,127.0,361.46,278.49
2016,9,28,17,45,382.5,30.0,0.95,25.5,81.0,264.05,196.11
2016,9,28,18,0,261.0,19.0,0.9,25.0,35.0,165.98,38.11
2016,9,28,18,15,130.5,9.5,0.9,24.5,17.5,64.84,0.0
2016,9,28,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,29,6,45,201.5,17.0,3.65,15.5,41.5,13.11,1.47
2016,9,29,7,0,403.0,34.0,3.9,16.0,83.0,26.62,17.07
2016,9,29,7,15,495.0,43.0,3.95,16.5,135.0,32.2,22.6
2016,9,29,7,30,587.0,52.0,4.0,17.0,187.0,37.55,27.58
2016,9,29,7,45,644.5,58.0,4.1,17.5,243.5,40.16,29.94
2016,9,29,8,0,702.0,64.0,4.2,18.0,300.0,46.92,35.82
2016,9,29,8,15,738.5,69.0,4.25,18.5,355.0,48.79,37.28
2016,9,29,8,30,775.0,74.0,4.3,19.0,410.0,80.33,43.07
2016,9,29,8,45,802.0,77.0,4.4,20.0,462.5,132.23,70.76
2016,9,29,9,0,829.0,80.0,4.5,21.0,515.0,186.86,111.05
2016,9,29,9,15,847.5,82.5,4.45,21.5,563.0,247.98,162.03
2016,9,29,9,30,866.0,85.0,4.4,22.0,611.0,303.78,210.59
2016,9,29,9,45,881.0,86.5,4.4,22.5,653.5,358.53,258.59
2016,9,29,10,0,896.0,88.0,4.4,23.0,696.0,413.54,306.0
2016,9,29,10,15,905.5,90.0,4.4,23.5,731.5,466.64,350.8
2016,9,29,10,30,915.0,92.0,4.4,24.0,767.0,518.96,393.64
2016,9,29,10,45,923.0,93.0,4.4,24.5,794.5,568.6,433.19
2016,9,29,11,0,931.0,94.0,4.4,25.0,822.0,616.85,470.51
2016,9,29,11,15,935.5,94.5,4.4,25.0,842.0,660.88,504.76
2016,9,29,11,30,940.0,95.0,4.4,25.0,862.0,702.78,536.7
2016,9,29,11,45,941.0,96.5,4.45,25.5,872.5,740.9,564.23
2016,9,29,12,0,942.0,98.0,4.5,26.0,883.0,776.31,587.88
2016,9,29,12,15,943.0,98.0,4.5,26.0,885.0,807.43,609.33
2016,9,29,12,30,944.0,98.0,4.5,26.0,887.0,835.53,628.68
2016,9,29,12,45,942.5,98.0,4.5,26.0,880.0,858.47,644.5
2016,9,29,13,0,941.0,98.0,4.5,26.0,873.0,878.06,658.18
2016,9,29,13,15,938.0,97.0,4.45,26.0,857.5,891.93,667.79
2016,9,29,13,30,935.0,96.0,4.4,26.0,842.0,902.24,675.11
2016,9,29,13,45,930.0,95.0,4.4,26.0,818.5,907.24,679.2
2016,9,29,14,0,925.0,94.0,4.4,26.0,795.0,908.63,681.03
2016,9,29,14,15,917.0,92.5,4.35,26.0,763.0,903.28,678.2
2016,9,29,14,30,909.0,91.0,4.3,26.0,731.0,894.41,673.16
2016,9,29,14,45,896.0,89.5,4.25,26.0,691.5,877.81,662.96
2016,9,29,15,0,883.0,88.0,4.2,26.0,652.0,858.01,650.69
2016,9,29,15,15,867.5,85.5,4.1,25.5,606.5,831.94,635.15
2016,9,29,15,30,852.0,83.0,4.0,25.0,561.0,809.58,622.21
2016,9,29,15,45,832.5,79.0,3.95,25.0,510.5,773.22,598.2
2016,9,29,16,0,813.0,75.0,3.9,25.0,460.0,734.69,572.44
2016,9,29,16,15,782.5,71.0,3.55,24.5,405.5,686.09,538.9
2016,9,29,16,30,752.0,67.0,3.2,24.0,351.0,636.57,503.95
2016,9,29,16,45,707.0,62.0,2.9,23.5,294.5,575.41,459.26
2016,9,29,17,0,662.0,57.0,2.6,23.0,238.0,515.07,412.09
2016,9,29,17,15,589.0,49.5,2.35,22.0,182.5,441.05,352.7
2016,9,29,17,30,516.0,42.0,2.1,21.0,127.0,367.44,290.62
2016,9,29,17,45,385.5,30.5,1.85,20.0,80.0,264.78,200.52
