Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,6,45,173.0,14.5,0.85,12.5,31.0,13.82,0.0
2016,10,10,7,0,346.0,29.0,0.8,13.0,62.0,23.18,13.4
2016,10,10,7,15,452.5,40.0,0.8,13.5,113.5,30.77,21.43
2016,10,10,7,30,559.0,51.0,0.8,14.0,165.0,37.98,28.25
2016,10,10,7,45,625.0,58.0,0.8,15.0,221.5,41.41,31.4
2016,10,10,8,0,691.0,65.0,0.8,16.0,278.0,44.72,34.25
2016,10,10,8,15,733.0,70.5,0.75,17.0,333.5,51.47,39.99
2016,10,10,8,30,775.0,76.0,0.7,18.0,389.0,64.92,40.72
2016,10,10,8,45,805.0,79.5,0.65,19.0,442.5,116.5,61.48
2016,10,10,9,0,835.0,83.0,0.6,20.0,496.0,171.12,97.8
2016,10,10,9,15,855.5,86.0,0.7,20.5,544.5,226.31,141.68
2016,10,10,9,30,876.0,89.0,0.8,21.0,593.0,282.93,189.38
2016,10,10,9,45,891.5,91.5,0.9,22.0,635.5,344.01,240.61
2016,10,10,10,0,907.0,94.0,1.0,23.0,678.0,399.76,286.97
2016,10,10,10,15,917.5,95.5,1.0,23.5,713.0,452.66,330.27
2016,10,10,10,30,928.0,97.0,1.0,24.0,748.0,504.8,371.55
2016,10,10,10,45,936.0,98.0,1.0,24.5,775.5,554.25,409.5
2016,10,10,11,0,944.0,99.0,1.0,25.0,803.0,602.22,445.07
2016,10,10,11,15,949.0,100.0,1.0,25.0,822.0,646.76,478.02
2016,10,10,11,30,954.0,101.0,1.0,25.0,841.0,689.15,508.64
2016,10,10,11,45,958.5,100.5,1.05,25.5,851.5,727.47,535.35
2016,10,10,12,0,963.0,100.0,1.1,26.0,862.0,763.19,559.65
2016,10,10,12,15,963.0,100.0,1.1,26.0,862.5,793.39,579.09
2016,10,10,12,30,963.0,100.0,1.1,26.0,863.0,820.44,596.46
2016,10,10,12,45,961.0,99.5,1.15,26.5,855.0,842.17,609.91
2016,10,10,13,0,959.0,99.0,1.2,27.0,847.0,860.45,621.23
2016,10,10,13,15,954.5,98.0,1.2,27.0,829.5,872.68,629.33
2016,10,10,13,30,950.0,97.0,1.2,27.0,812.0,881.26,635.3
2016,10,10,13,45,943.5,95.5,1.3,27.0,786.5,884.01,639.11
2016,10,10,14,0,937.0,94.0,1.4,27.0,761.0,883.09,640.73
2016,10,10,14,15,927.5,92.5,1.4,27.0,727.0,876.07,637.29
2016,10,10,14,30,918.0,91.0,1.4,27.0,693.0,865.54,631.77
2016,10,10,14,45,905.0,88.5,1.45,27.0,652.5,847.6,622.17
2016,10,10,15,0,892.0,86.0,1.5,27.0,612.0,826.46,610.52
2016,10,10,15,15,873.5,83.5,1.55,26.5,564.5,803.98,599.12
2016,10,10,15,30,855.0,81.0,1.6,26.0,517.0,772.86,581.69
2016,10,10,15,45,830.0,77.0,1.7,26.0,465.0,732.61,556.94
2016,10,10,16,0,805.0,73.0,1.8,26.0,413.0,690.51,530.26
2016,10,10,16,15,768.0,68.5,1.6,25.0,357.5,637.87,495.12
2016,10,10,16,30,731.0,64.0,1.4,24.0,302.0,584.76,457.94
2016,10,10,16,45,674.5,57.5,1.25,23.5,246.0,516.86,406.69
2016,10,10,17,0,618.0,51.0,1.1,23.0,190.0,455.59,357.91
2016,10,10,17,15,523.0,42.0,1.1,22.0,136.5,368.43,287.95
2016,10,10,17,30,428.0,33.0,1.1,21.0,83.0,288.09,217.82
2016,10,10,17,45,214.0,16.5,1.15,20.5,41.5,139.95,40.21
2016,10,10,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,6,45,161.5,15.0,0.95,14.5,29.5,14.3,0.0
2016,10,11,7,0,323.0,30.0,0.9,15.0,59.0,24.27,13.93
2016,10,11,7,15,431.5,40.5,1.0,15.5,109.0,31.33,21.68
2016,10,11,7,30,540.0,51.0,1.1,16.0,159.0,38.09,28.06
2016,10,11,7,45,604.5,58.0,1.25,17.0,214.0,41.49,31.18
2016,10,11,8,0,669.0,65.0,1.4,18.0,269.0,44.79,34.0
2016,10,11,8,15,710.5,70.0,1.4,19.0,323.5,51.12,39.34
2016,10,11,8,30,752.0,75.0,1.4,20.0,378.0,62.13,39.47
2016,10,11,8,45,782.0,78.5,1.45,21.0,429.5,112.28,58.93
2016,10,11,9,0,812.0,82.0,1.5,22.0,481.0,165.47,93.97
2016,10,11,9,15,832.5,85.0,1.55,22.5,528.5,219.27,136.62
2016,10,11,9,30,853.0,88.0,1.6,23.0,576.0,274.52,183.17
2016,10,11,9,45,869.5,90.0,1.7,24.0,617.5,334.14,233.36
2016,10,11,10,0,886.0,92.0,1.8,25.0,659.0,388.55,278.87
2016,10,11,10,15,896.5,93.5,1.8,25.5,693.5,440.28,321.69
2016,10,11,10,30,907.0,95.0,1.8,26.0,728.0,491.27,362.64
2016,10,11,10,45,915.5,96.0,1.8,26.5,754.5,539.88,400.53
2016,10,11,11,0,924.0,97.0,1.8,27.0,781.0,587.1,436.18
2016,10,11,11,15,928.5,97.5,1.85,27.0,799.5,629.96,468.86
2016,10,11,11,30,933.0,98.0,1.9,27.0,818.0,670.66,499.32
2016,10,11,11,45,938.0,97.0,2.0,27.5,828.0,707.95,526.13
2016,10,11,12,0,943.0,96.0,2.1,28.0,838.0,742.72,550.7
2016,10,11,12,15,943.0,96.0,2.1,28.0,839.0,772.2,570.28
2016,10,11,12,30,943.0,96.0,2.1,28.0,840.0,798.58,587.78
2016,10,11,12,45,941.5,95.0,2.15,28.5,831.5,819.6,600.96
2016,10,11,13,0,940.0,94.0,2.2,29.0,823.0,837.24,611.98
2016,10,11,13,15,935.5,93.5,2.25,29.0,806.0,849.55,620.81
2016,10,11,13,30,931.0,93.0,2.3,29.0,789.0,858.3,627.49
2016,10,11,13,45,925.0,91.0,2.35,29.5,764.0,860.65,628.87
2016,10,11,14,0,919.0,89.0,2.4,30.0,739.0,859.39,628.08
2016,10,11,14,15,909.5,87.5,2.4,30.0,706.0,852.25,624.44
2016,10,11,14,30,900.0,86.0,2.4,30.0,673.0,841.67,618.7
2016,10,11,14,45,880.5,86.5,2.4,30.0,631.5,821.91,606.97
2016,10,11,15,0,861.0,87.0,2.4,30.0,590.0,799.26,593.4
2016,10,11,15,15,842.0,84.0,2.35,29.5,544.0,776.26,580.42
2016,10,11,15,30,823.0,81.0,2.3,29.0,498.0,744.77,561.49
2016,10,11,15,45,797.0,77.5,2.3,29.0,447.0,705.13,535.85
2016,10,11,16,0,771.0,74.0,2.3,29.0,396.0,663.79,508.58
2016,10,11,16,15,733.0,69.0,2.0,28.0,342.0,610.94,472.72
2016,10,11,16,30,695.0,64.0,1.7,27.0,288.0,557.78,434.66
2016,10,11,16,45,637.5,57.5,1.45,26.5,233.0,494.85,386.48
2016,10,11,17,0,580.0,51.0,1.2,26.0,178.0,430.58,335.27
2016,10,11,17,15,483.0,42.0,1.2,25.0,127.0,344.23,266.18
2016,10,11,17,30,386.0,33.0,1.2,24.0,76.0,264.9,196.84
2016,10,11,17,45,193.0,16.5,1.25,23.0,38.0,128.11,14.48
2016,10,11,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,12,6,45,127.5,16.0,1.8,18.5,27.0,15.25,0.0
2016,10,12,7,0,255.0,32.0,2.0,19.0,54.0,26.37,15.02
2016,10,12,7,15,365.5,44.0,2.2,19.5,102.0,34.68,24.07
2016,10,12,7,30,476.0,56.0,2.4,20.0,150.0,42.61,31.43
2016,10,12,7,45,553.0,62.5,2.6,21.0,204.5,45.31,33.91
2016,10,12,8,0,630.0,69.0,2.8,22.0,259.0,48.03,36.19
2016,10,12,8,15,673.0,74.5,2.9,22.5,312.5,49.8,37.6
2016,10,12,8,30,716.0,80.0,3.0,23.0,366.0,58.79,37.64
2016,10,12,8,45,753.0,82.0,3.2,24.0,418.0,111.4,59.06
2016,10,12,9,0,790.0,84.0,3.4,25.0,470.0,162.49,91.81
2016,10,12,9,15,810.5,87.0,3.45,25.5,516.5,214.97,133.09
2016,10,12,9,30,831.0,90.0,3.5,26.0,563.0,268.93,178.45
2016,10,12,9,45,848.0,91.5,3.55,26.5,604.0,321.8,223.9
2016,10,12,10,0,865.0,93.0,3.6,27.0,645.0,379.93,272.89
2016,10,12,10,15,875.5,95.0,3.6,27.5,678.5,430.95,315.63
2016,10,12,10,30,886.0,97.0,3.6,28.0,712.0,481.29,356.66
2016,10,12,10,45,893.5,98.5,3.6,28.5,738.0,528.82,394.42
2016,10,12,11,0,901.0,100.0,3.6,29.0,764.0,574.93,429.99
2016,10,12,11,15,905.5,101.0,3.55,29.5,782.0,617.25,461.69
2016,10,12,11,30,910.0,102.0,3.5,30.0,800.0,657.49,491.01
2016,10,12,11,45,912.0,102.5,3.5,30.5,809.5,693.39,516.69
2016,10,12,12,0,914.0,103.0,3.5,31.0,819.0,726.69,539.99
2016,10,12,12,15,914.0,103.0,3.45,31.0,819.5,755.35,559.67
2016,10,12,12,30,914.0,103.0,3.4,31.0,820.0,781.0,576.83
2016,10,12,12,45,912.0,102.5,3.4,31.0,812.0,801.54,590.78
2016,10,12,13,0,910.0,102.0,3.4,31.0,804.0,818.8,602.61
2016,10,12,13,15,905.5,101.0,3.3,31.0,787.0,830.2,610.11
2016,10,12,13,30,901.0,100.0,3.2,31.0,770.0,838.15,615.42
2016,10,12,13,45,894.0,98.5,3.15,31.5,745.0,840.06,615.88
2016,10,12,14,0,887.0,97.0,3.1,32.0,720.0,838.49,614.19
2016,10,12,14,15,876.5,95.5,3.05,32.0,687.0,830.63,609.72
2016,10,12,14,30,866.0,94.0,3.0,32.0,654.0,819.46,603.2
2016,10,12,14,45,851.0,92.0,2.95,32.0,614.5,806.72,595.78
2016,10,12,15,0,836.0,90.0,2.9,32.0,575.0,785.35,582.61
2016,10,12,15,15,816.5,87.0,2.8,31.5,529.5,756.46,565.23
2016,10,12,15,30,797.0,84.0,2.7,31.0,484.0,725.1,546.04
2016,10,12,15,45,769.0,80.5,2.6,31.0,433.5,684.6,519.11
2016,10,12,16,0,741.0,77.0,2.5,31.0,383.0,642.58,490.73
2016,10,12,16,15,701.5,72.0,2.15,30.0,330.0,593.13,456.99
2016,10,12,16,30,662.0,67.0,1.8,29.0,277.0,540.64,418.83
2016,10,12,16,45,600.5,60.5,1.5,28.5,223.0,472.97,367.15
2016,10,12,17,0,539.0,54.0,1.2,28.0,169.0,407.83,315.26
2016,10,12,17,15,439.5,43.5,1.15,27.0,119.5,320.22,245.35
2016,10,12,17,30,340.0,33.0,1.1,26.0,70.0,239.97,175.25
2016,10,12,17,45,170.0,16.5,1.1,25.5,35.0,115.48,0.0
2016,10,12,18,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,13,6,45,0.0,12.0,1.65,19.0,12.0,11.44,0.0
2016,10,13,7,0,0.0,24.0,1.9,19.0,24.0,22.16,11.48
2016,10,13,7,15,4.0,46.0,1.95,19.5,47.0,41.2,29.58
2016,10,13,7,30,8.0,68.0,2.0,20.0,70.0,59.94,46.37
2016,10,13,7,45,20.0,90.0,2.05,20.5,96.0,75.75,60.34
2016,10,13,8,0,32.0,112.0,2.1,21.0,122.0,92.85,75.06
2016,10,13,8,15,38.5,134.0,2.0,21.5,148.0,109.52,89.06
2016,10,13,8,30,45.0,156.0,1.9,22.0,174.0,126.49,102.98
2016,10,13,8,45,80.5,184.0,1.85,22.5,221.5,155.0,117.79
2016,10,13,9,0,116.0,212.0,1.8,23.0,269.0,181.93,136.19
2016,10,13,9,15,155.0,234.0,1.55,23.5,317.0,216.1,160.53
2016,10,13,9,30,194.0,256.0,1.3,24.0,365.0,254.75,188.67
2016,10,13,9,45,210.0,274.5,1.1,24.5,401.0,288.47,213.86
2016,10,13,10,0,226.0,293.0,0.9,25.0,437.0,323.8,239.89
2016,10,13,10,15,340.5,280.0,0.8,25.5,509.5,370.2,272.78
2016,10,13,10,30,455.0,267.0,0.7,26.0,582.0,428.15,314.25
2016,10,13,10,45,481.5,267.5,0.65,26.5,611.5,467.35,342.49
2016,10,13,11,0,508.0,268.0,0.6,27.0,641.0,507.84,371.08
2016,10,13,11,15,675.5,195.5,0.75,27.5,704.0,565.78,414.34
2016,10,13,11,30,843.0,123.0,0.9,28.0,767.0,632.69,463.62
2016,10,13,11,45,842.0,125.5,1.1,28.5,775.5,667.12,488.7
2016,10,13,12,0,841.0,128.0,1.3,29.0,784.0,699.02,511.91
2016,10,13,12,15,740.0,177.5,1.5,29.0,755.0,703.22,515.26
2016,10,13,12,30,639.0,227.0,1.7,29.0,726.0,699.98,513.3
2016,10,13,12,45,616.5,242.5,1.9,29.5,720.0,716.82,525.17
2016,10,13,13,0,594.0,258.0,2.1,30.0,714.0,729.06,533.63
2016,10,13,13,15,614.0,242.5,2.15,30.0,705.0,745.4,546.16
2016,10,13,13,30,634.0,227.0,2.2,30.0,696.0,757.97,556.21
2016,10,13,13,45,577.5,236.0,2.3,30.0,652.0,727.57,536.15
2016,10,13,14,0,521.0,245.0,2.4,30.0,608.0,697.33,516.14
2016,10,13,14,15,667.0,174.5,2.4,29.5,617.0,750.73,558.62
2016,10,13,14,30,813.0,104.0,2.4,29.0,626.0,790.01,587.6
2016,10,13,14,45,768.5,113.0,2.4,29.0,582.0,760.66,568.58
2016,10,13,15,0,724.0,122.0,2.4,29.0,538.0,732.84,551.09
2016,10,13,15,15,700.5,117.5,2.35,28.5,494.0,701.27,531.63
2016,10,13,15,30,677.0,113.0,2.3,28.0,450.0,667.71,510.54
2016,10,13,15,45,478.0,137.5,2.25,28.0,363.0,530.25,410.13
2016,10,13,16,0,279.0,162.0,2.2,28.0,276.0,395.89,308.36
2016,10,13,16,15,403.0,124.0,2.0,27.5,263.5,442.56,347.01
2016,10,13,16,30,527.0,86.0,1.8,27.0,251.0,471.98,370.63
2016,10,13,16,45,460.5,76.5,1.65,26.5,200.0,402.05,316.24
2016,10,13,17,0,394.0,67.0,1.5,26.0,149.0,333.96,261.78
2016,10,13,17,15,297.0,52.0,1.45,25.5,103.5,249.81,192.87
2016,10,13,17,30,200.0,37.0,1.4,25.0,58.0,173.95,125.84
2016,10,13,17,45,100.0,18.5,1.35,24.5,29.0,83.15,0.0
2016,10,13,18,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,6,45,0.0,7.5,0.9,19.5,7.5,7.15,0.0
2016,10,14,7,0,0.0,15.0,1.0,20.0,15.0,13.91,4.89
2016,10,14,7,15,0.0,30.0,1.1,20.5,30.0,27.86,18.11
2016,10,14,7,30,0.0,45.0,1.2,21.0,45.0,41.63,30.43
2016,10,14,7,45,0.0,61.5,1.35,21.5,61.5,56.26,43.31
2016,10,14,8,0,0.0,78.0,1.5,22.0,78.0,70.74,55.8
2016,10,14,8,15,0.0,71.0,1.6,22.5,71.0,65.78,51.36
2016,10,14,8,30,0.0,64.0,1.7,23.0,64.0,59.53,45.77
2016,10,14,8,45,0.0,41.0,1.8,23.5,41.0,38.09,25.76
2016,10,14,9,0,0.0,18.0,1.9,24.0,18.0,16.71,8.09
2016,10,14,9,15,111.0,135.0,1.9,24.5,197.0,134.36,98.23
2016,10,14,9,30,222.0,252.0,1.9,25.0,376.0,257.76,190.12
2016,10,14,9,45,228.5,269.0,1.95,25.5,405.0,289.02,214.08
2016,10,14,10,0,235.0,286.0,2.0,26.0,434.0,320.8,238.58
2016,10,14,10,15,169.0,305.0,2.0,26.0,414.5,326.4,244.57
2016,10,14,10,30,103.0,324.0,2.0,26.0,395.0,328.99,247.35
2016,10,14,10,45,188.0,334.5,2.0,26.5,470.0,384.67,288.16
2016,10,14,11,0,273.0,345.0,2.0,27.0,545.0,449.45,335.19
2016,10,14,11,15,296.0,349.0,1.95,27.0,570.0,482.65,359.38
2016,10,14,11,30,319.0,353.0,1.9,27.0,595.0,516.94,384.27
2016,10,14,11,45,589.0,234.0,1.9,27.5,688.5,601.9,448.21
2016,10,14,12,0,859.0,115.0,1.9,28.0,782.0,695.12,516.85
2016,10,14,12,15,859.5,115.0,1.9,28.0,782.5,722.56,536.04
2016,10,14,12,30,860.0,115.0,1.9,28.0,783.0,747.22,552.58
2016,10,14,12,45,860.0,113.5,1.9,28.5,776.0,767.13,564.84
2016,10,14,13,0,860.0,112.0,1.9,29.0,769.0,784.0,575.12
2016,10,14,13,15,855.5,111.0,1.9,29.0,752.5,794.7,582.54
2016,10,14,13,30,851.0,110.0,1.9,29.0,736.0,802.14,587.97
2016,10,14,13,45,844.5,108.0,1.9,29.0,712.0,803.64,589.63
2016,10,14,14,0,838.0,106.0,1.9,29.0,688.0,807.06,592.78
2016,10,14,14,15,827.5,104.5,1.9,29.0,656.0,799.62,588.82
2016,10,14,14,30,817.0,103.0,1.9,29.0,624.0,788.99,582.95
2016,10,14,14,45,802.0,100.0,1.9,29.0,585.5,769.97,571.56
2016,10,14,15,0,787.0,97.0,1.9,29.0,547.0,748.08,558.31
2016,10,14,15,15,766.5,93.5,1.9,29.0,502.5,718.67,539.88
2016,10,14,15,30,746.0,90.0,1.9,29.0,458.0,686.98,519.75
2016,10,14,15,45,715.5,86.5,1.95,29.0,409.0,649.17,495.32
2016,10,14,16,0,685.0,83.0,2.0,29.0,360.0,607.34,467.48
2016,10,14,16,15,643.0,77.0,1.85,28.5,308.5,553.76,429.3
2016,10,14,16,30,601.0,71.0,1.7,28.0,257.0,500.49,390.03
2016,10,14,16,45,537.0,63.5,1.55,27.5,205.0,432.56,338.03
2016,10,14,17,0,473.0,56.0,1.4,27.0,153.0,367.4,285.94
2016,10,14,17,15,369.5,44.5,1.3,26.0,106.0,279.81,214.89
2016,10,14,17,30,266.0,33.0,1.2,25.0,59.0,199.97,142.99
2016,10,14,17,45,133.0,16.5,1.1,24.5,29.5,75.92,0.0
2016,10,14,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,10,15,6,45,97.0,15.0,2.95,19.5,23.0,14.3,0.0
2016,10,15,7,0,194.0,30.0,3.1,20.0,46.0,23.61,11.83
2016,10,15,7,15,306.0,43.5,3.25,20.5,91.0,33.49,22.8
2016,10,15,7,30,418.0,57.0,3.4,21.0,136.0,43.98,32.4
2016,10,15,7,45,493.0,65.0,3.6,21.5,187.5,47.85,36.01
2016,10,15,8,0,568.0,73.0,3.8,22.0,239.0,51.65,39.32
2016,10,15,8,15,614.5,79.0,3.95,22.5,291.0,53.63,40.92
2016,10,15,8,30,661.0,85.0,4.1,23.0,343.0,57.48,44.03
2016,10,15,8,45,436.0,145.5,4.35,24.0,325.5,130.69,86.57
2016,10,15,9,0,211.0,206.0,4.6,25.0,308.0,188.34,137.0
2016,10,15,9,15,167.5,229.5,4.6,25.5,315.5,214.04,158.31
2016,10,15,9,30,124.0,253.0,4.6,26.0,323.0,235.13,176.33
2016,10,15,9,45,197.5,268.0,4.65,27.0,388.0,278.73,207.57
2016,10,15,10,0,271.0,283.0,4.7,28.0,453.0,325.38,241.67
2016,10,15,10,15,553.0,196.0,4.65,28.0,566.5,378.33,279.89
2016,10,15,10,30,835.0,109.0,4.6,28.0,680.0,458.93,341.5
2016,10,15,10,45,529.0,230.0,4.6,28.5,596.5,455.66,341.67
2016,10,15,11,0,223.0,351.0,4.6,29.0,513.0,429.12,321.35
2016,10,15,11,15,543.5,232.0,4.6,29.0,640.0,519.2,391.34
2016,10,15,11,30,864.0,113.0,4.6,29.0,767.0,631.56,477.36
2016,10,15,11,45,873.0,110.0,4.6,29.5,777.5,667.01,503.08
2016,10,15,12,0,882.0,107.0,4.6,30.0,788.0,700.33,527.09
2016,10,15,12,15,561.0,242.5,4.55,30.0,676.0,632.81,474.31
2016,10,15,12,30,240.0,378.0,4.5,30.0,564.0,538.73,401.12
2016,10,15,12,45,562.5,240.5,4.5,30.5,669.0,668.26,500.62
2016,10,15,13,0,885.0,103.0,4.5,31.0,774.0,791.18,589.54
2016,10,15,13,15,880.5,102.0,4.5,31.0,757.5,802.08,596.8
2016,10,15,13,30,876.0,101.0,4.5,31.0,741.0,809.61,602.52
2016,10,15,13,45,870.5,98.5,4.5,31.5,716.5,811.39,603.24
2016,10,15,14,0,865.0,96.0,4.5,32.0,692.0,809.77,601.8
2016,10,15,14,15,854.5,94.5,4.45,32.0,659.5,801.85,597.24
2016,10,15,14,30,844.0,93.0,4.4,32.0,627.0,790.73,590.64
2016,10,15,14,45,824.5,92.0,4.4,32.0,587.5,775.63,581.59
2016,10,15,15,0,805.0,91.0,4.4,32.0,548.0,752.23,566.82
2016,10,15,15,15,784.0,88.0,4.3,31.5,503.0,722.75,548.58
2016,10,15,15,30,763.0,85.0,4.2,31.0,458.0,690.99,528.53
2016,10,15,15,45,732.5,81.5,4.15,31.0,408.5,649.65,500.37
2016,10,15,16,0,702.0,78.0,4.1,31.0,359.0,610.37,473.27
2016,10,15,16,15,659.5,72.5,3.75,30.5,307.0,556.74,434.26
2016,10,15,16,30,617.0,67.0,3.4,30.0,255.0,503.45,394.05
2016,10,15,16,45,552.5,60.0,3.1,29.5,203.0,435.59,341.22
2016,10,15,17,0,488.0,53.0,2.8,29.0,151.0,370.59,288.45
2016,10,15,17,15,381.0,42.0,2.55,28.0,104.0,281.66,215.57
2016,10,15,17,30,274.0,31.0,2.3,27.0,57.0,200.92,140.77
2016,10,15,17,45,137.0,15.5,2.05,26.0,28.5,76.25,0.0
2016,10,15,18,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.85,21.5,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,4.1,21.5,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,4.05,22.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.9,21.5,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.95,21.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,6,45,84.0,15.5,3.9,21.5,22.0,14.77,0.0
2016,10,16,7,0,168.0,31.0,4.0,22.0,44.0,24.48,11.86
2016,10,16,7,15,283.5,45.5,4.2,22.5,89.0,35.14,23.91
2016,10,16,7,30,399.0,60.0,4.4,23.0,134.0,45.37,33.26
2016,10,16,7,45,484.0,67.5,4.65,23.5,187.0,50.25,37.74
2016,10,16,8,0,569.0,75.0,4.9,24.0,240.0,53.53,40.59
2016,10,16,8,15,617.0,81.5,5.0,24.5,292.5,55.82,42.45
2016,10,16,8,30,665.0,88.0,5.1,25.0,345.0,58.31,44.38
2016,10,16,8,45,710.0,89.0,5.25,25.5,397.0,102.43,54.95
2016,10,16,9,0,755.0,90.0,5.4,26.0,449.0,156.1,88.48
2016,10,16,9,15,778.0,93.5,5.35,26.5,495.0,207.09,127.69
2016,10,16,9,30,801.0,97.0,5.3,27.0,541.0,259.88,171.64
2016,10,16,9,45,826.5,95.5,5.3,27.5,583.0,310.65,215.14
2016,10,16,10,0,852.0,94.0,5.3,28.0,625.0,362.84,259.73
2016,10,16,10,15,863.5,96.0,5.2,28.5,658.5,417.89,305.82
2016,10,16,10,30,875.0,98.0,5.1,29.0,692.0,467.74,346.84
2016,10,16,10,45,887.5,97.0,5.1,29.5,719.0,514.63,384.7
2016,10,16,11,0,900.0,96.0,5.1,30.0,746.0,560.49,420.74
2016,10,16,11,15,904.5,96.5,5.05,30.5,764.0,601.94,452.44
2016,10,16,11,30,909.0,97.0,5.0,31.0,782.0,641.29,481.74
2016,10,16,11,45,916.0,95.5,5.0,31.5,792.0,678.09,508.7
2016,10,16,12,0,923.0,94.0,5.0,32.0,802.0,712.54,533.41
2016,10,16,12,15,923.0,94.0,4.95,32.0,802.5,741.05,553.73
2016,10,16,12,30,923.0,94.0,4.9,32.0,803.0,766.53,571.13
2016,10,16,12,45,921.5,93.0,4.85,32.5,794.5,786.75,583.72
2016,10,16,13,0,920.0,92.0,4.8,33.0,786.0,803.66,594.06
2016,10,16,13,15,915.5,91.5,4.7,33.0,769.5,815.39,601.89
2016,10,16,13,30,911.0,91.0,4.6,33.0,753.0,823.64,607.67
2016,10,16,13,45,903.5,90.0,4.6,33.0,727.5,825.49,609.64
2016,10,16,14,0,896.0,89.0,4.6,33.0,702.0,823.85,609.43
2016,10,16,14,15,885.5,87.5,4.55,32.5,669.5,815.82,606.08
2016,10,16,14,30,875.0,86.0,4.5,32.0,637.0,804.47,600.59
2016,10,16,14,45,862.0,83.5,4.45,32.0,597.5,786.79,589.62
2016,10,16,15,0,849.0,81.0,4.4,32.0,558.0,766.1,576.65
2016,10,16,15,15,829.0,78.0,4.25,31.5,512.5,742.37,562.38
2016,10,16,15,30,809.0,75.0,4.1,31.0,467.0,710.54,542.25
2016,10,16,15,45,780.5,72.0,4.0,31.0,417.0,670.36,514.96
2016,10,16,16,0,752.0,69.0,3.9,31.0,367.0,628.7,486.17
2016,10,16,16,15,711.0,64.5,3.5,30.5,314.0,575.65,448.14
2016,10,16,16,30,670.0,60.0,3.1,30.0,261.0,522.57,408.0
2016,10,16,16,45,606.0,53.5,2.75,29.5,207.5,457.69,357.27
2016,10,16,17,0,542.0,47.0,2.4,29.0,154.0,392.14,303.92
2016,10,16,17,15,433.0,37.5,2.2,28.0,105.5,302.49,230.46
2016,10,16,17,30,324.0,28.0,2.0,27.0,57.0,221.39,151.81
2016,10,16,17,45,162.0,14.0,1.85,26.0,28.5,85.42,0.0
2016,10,16,18,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,6,45,76.5,15.0,3.6,21.5,21.0,14.3,0.0
2016,10,17,7,0,153.0,30.0,3.8,22.0,42.0,23.69,10.77
2016,10,17,7,15,267.5,45.5,4.05,22.5,86.5,35.19,23.9
2016,10,17,7,30,382.0,61.0,4.3,23.0,131.0,46.21,33.95
2016,10,17,7,45,470.5,68.5,4.6,23.5,183.5,51.33,38.65
2016,10,17,8,0,559.0,76.0,4.9,24.0,236.0,54.56,41.47
2016,10,17,8,15,607.5,82.5,5.0,24.5,288.5,56.8,43.29
2016,10,17,8,30,656.0,89.0,5.1,25.0,341.0,59.0,44.97
2016,10,17,8,45,705.0,89.0,5.2,26.0,393.0,100.49,53.97
2016,10,17,9,0,754.0,89.0,5.3,27.0,445.0,153.37,86.13
2016,10,17,9,15,777.0,92.5,5.3,27.5,491.0,204.2,124.86
2016,10,17,9,30,800.0,96.0,5.3,28.0,537.0,256.82,168.42
2016,10,17,9,45,825.5,94.5,5.35,28.5,579.0,307.4,211.6
2016,10,17,10,0,851.0,93.0,5.4,29.0,621.0,359.4,255.94
2016,10,17,10,15,862.5,95.0,5.35,29.0,654.0,414.29,302.47
2016,10,17,10,30,874.0,97.0,5.3,29.0,687.0,463.99,344.17
2016,10,17,10,45,885.5,96.5,5.3,29.5,714.0,510.69,382.02
2016,10,17,11,0,897.0,96.0,5.3,30.0,741.0,556.28,417.99
2016,10,17,11,15,902.0,96.5,5.25,30.5,759.0,597.8,449.88
2016,10,17,11,30,907.0,97.0,5.2,31.0,777.0,637.28,479.42
2016,10,17,11,45,910.0,97.5,5.2,31.5,786.0,673.27,505.86
2016,10,17,12,0,913.0,98.0,5.2,32.0,795.0,706.73,529.92
2016,10,17,12,15,913.0,98.0,5.15,32.0,795.5,734.94,550.46
2016,10,17,12,30,913.0,98.0,5.1,32.0,796.0,760.16,567.79
2016,10,17,12,45,911.5,97.5,5.05,32.0,788.0,780.67,581.87
2016,10,17,13,0,910.0,97.0,5.0,32.0,780.0,797.93,593.79
2016,10,17,13,15,905.5,96.0,4.95,32.0,763.0,809.02,601.56
2016,10,17,13,30,901.0,95.0,4.9,32.0,746.0,816.67,607.11
2016,10,17,13,45,894.0,93.5,4.85,32.5,721.0,818.34,607.46
2016,10,17,14,0,887.0,92.0,4.8,33.0,696.0,816.56,605.61
2016,10,17,14,15,876.5,90.5,4.7,33.0,663.5,808.58,600.67
2016,10,17,14,30,866.0,89.0,4.6,33.0,631.0,797.31,593.81
2016,10,17,14,45,849.0,87.5,4.55,33.0,591.0,783.33,585.41
2016,10,17,15,0,832.0,86.0,4.5,33.0,551.0,761.08,571.35
2016,10,17,15,15,811.5,83.0,4.4,32.5,505.5,731.66,553.26
2016,10,17,15,30,791.0,80.0,4.3,32.0,460.0,699.87,533.32
2016,10,17,15,45,762.0,76.5,4.2,32.0,410.0,659.21,505.65
2016,10,17,16,0,733.0,73.0,4.1,32.0,360.0,617.13,476.49
2016,10,17,16,15,691.0,68.0,3.7,31.0,307.5,566.88,440.9
2016,10,17,16,30,649.0,63.0,3.3,30.0,255.0,513.91,401.55
2016,10,17,16,45,583.5,56.0,2.95,29.5,202.0,444.91,347.61
2016,10,17,17,0,518.0,49.0,2.6,29.0,149.0,378.86,293.68
2016,10,17,17,15,407.5,38.5,2.4,28.0,101.0,288.52,219.4
2016,10,17,17,30,297.0,28.0,2.2,27.0,53.0,205.62,137.02
2016,10,17,17,45,148.5,14.0,2.05,26.0,26.5,78.86,0.0
2016,10,17,18,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,18,6,45,0.0,8.5,3.55,22.5,8.5,8.1,0.0
2016,10,18,7,0,0.0,17.0,3.7,23.0,17.0,15.77,4.81
2016,10,18,7,15,0.0,37.0,3.95,23.0,37.0,33.7,22.54
2016,10,18,7,30,0.0,57.0,4.2,23.0,57.0,51.04,38.04
2016,10,18,7,45,4.0,79.0,4.5,23.5,80.0,69.7,54.37
2016,10,18,8,0,8.0,101.0,4.8,24.0,103.0,88.12,70.2
2016,10,18,8,15,14.5,121.0,4.8,24.5,126.0,104.87,84.27
2016,10,18,8,30,21.0,141.0,4.8,25.0,149.0,121.43,97.88
2016,10,18,8,45,49.0,170.5,4.85,26.0,192.5,142.16,107.77
2016,10,18,9,0,77.0,200.0,4.9,27.0,236.0,172.94,129.57
2016,10,18,9,15,186.5,217.0,4.85,27.5,316.0,206.69,150.7
2016,10,18,9,30,296.0,234.0,4.8,28.0,396.0,252.91,182.65
2016,10,18,9,45,423.0,216.0,4.8,28.5,466.5,289.86,208.61
2016,10,18,10,0,550.0,198.0,4.8,29.0,537.0,342.98,248.54
2016,10,18,10,15,527.5,219.0,4.7,29.0,558.5,383.19,282.14
2016,10,18,10,30,505.0,240.0,4.6,29.0,580.0,420.71,312.72
2016,10,18,10,45,517.5,242.5,4.55,29.5,602.0,456.36,340.45
2016,10,18,11,0,530.0,245.0,4.5,30.0,624.0,492.0,367.54
2016,10,18,11,15,449.0,288.0,4.4,30.5,614.5,510.87,380.97
2016,10,18,11,30,368.0,331.0,4.3,31.0,605.0,522.72,388.44
2016,10,18,11,45,635.0,215.5,4.25,31.5,695.0,606.69,452.29
2016,10,18,12,0,902.0,100.0,4.2,32.0,785.0,698.37,520.84
2016,10,18,12,15,742.0,180.5,4.1,32.0,744.0,695.34,516.1
2016,10,18,12,30,582.0,261.0,4.0,32.0,703.0,678.98,502.02
2016,10,18,12,45,592.0,253.5,3.95,32.0,699.0,696.86,515.41
2016,10,18,13,0,602.0,246.0,3.9,32.0,695.0,712.76,527.19
2016,10,18,13,15,638.0,224.0,3.8,32.0,690.5,734.83,543.65
2016,10,18,13,30,674.0,202.0,3.7,32.0,686.0,752.8,557.28
2016,10,18,13,45,525.0,245.5,3.6,32.0,614.5,684.89,507.92
2016,10,18,14,0,376.0,289.0,3.5,32.0,543.0,608.53,452.3
2016,10,18,14,15,220.0,281.5,3.4,32.0,428.5,470.25,352.02
2016,10,18,14,30,64.0,274.0,3.3,32.0,314.0,330.87,247.51
2016,10,18,14,45,63.5,256.0,3.25,32.0,294.0,313.74,235.88
2016,10,18,15,0,63.0,238.0,3.2,32.0,274.0,296.22,223.52
2016,10,18,15,15,179.0,216.5,3.0,31.5,304.5,373.95,285.65
2016,10,18,15,30,295.0,195.0,2.8,31.0,335.0,447.33,343.23
2016,10,18,15,45,285.0,174.5,2.65,31.0,298.0,413.49,318.46
2016,10,18,16,0,275.0,154.0,2.5,31.0,261.0,378.79,293.1
2016,10,18,16,15,262.0,132.0,2.15,30.0,222.0,339.45,264.44
2016,10,18,16,30,249.0,110.0,1.8,29.0,183.0,299.61,234.44
2016,10,18,16,45,220.5,89.5,1.5,28.5,144.0,252.18,196.82
2016,10,18,17,0,192.0,69.0,1.2,28.0,105.0,205.83,158.85
2016,10,18,17,15,141.5,49.0,1.2,27.5,70.5,150.04,112.31
2016,10,18,17,30,91.0,29.0,1.2,27.0,36.0,95.07,58.67
2016,10,18,17,45,45.5,14.5,1.2,26.5,18.0,33.73,0.0
2016,10,18,18,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,3.4,22.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.65,21.5,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,6,45,75.0,13.5,2.05,22.5,19.0,12.87,0.0
2016,10,19,7,0,150.0,27.0,2.2,23.0,38.0,21.31,7.79
2016,10,19,7,15,266.5,41.5,2.4,23.0,81.0,32.09,21.15
2016,10,19,7,30,383.0,56.0,2.6,23.0,124.0,42.44,30.69
2016,10,19,7,45,469.5,63.5,2.85,23.5,175.5,47.23,35.11
2016,10,19,8,0,556.0,71.0,3.1,24.0,227.0,50.68,38.14
2016,10,19,8,15,371.5,113.0,3.3,24.5,226.5,79.92,63.05
2016,10,19,8,30,187.0,155.0,3.5,25.0,226.0,118.64,95.48
2016,10,19,8,45,256.5,169.5,3.7,25.5,281.0,139.87,100.0
2016,10,19,9,0,326.0,184.0,3.9,26.0,336.0,176.96,122.9
2016,10,19,9,15,324.5,205.5,3.95,26.5,369.5,214.92,151.81
2016,10,19,9,30,323.0,227.0,4.0,27.0,403.0,252.78,181.94
2016,10,19,9,45,259.5,256.0,4.05,27.5,404.0,279.24,205.39
2016,10,19,10,0,196.0,285.0,4.1,28.0,405.0,303.54,226.11
2016,10,19,10,15,138.0,296.0,4.1,28.0,382.5,304.84,228.77
2016,10,19,10,30,80.0,307.0,4.1,28.0,360.0,303.44,228.54
2016,10,19,10,45,232.5,307.0,4.1,28.5,470.5,379.81,285.12
2016,10,19,11,0,385.0,307.0,4.1,29.0,581.0,470.48,352.08
2016,10,19,11,15,374.0,318.5,4.1,29.0,590.0,494.88,370.5
2016,10,19,11,30,363.0,330.0,4.1,29.0,599.0,517.71,387.66
2016,10,19,11,45,429.0,308.0,4.1,29.5,629.5,558.35,417.75
2016,10,19,12,0,495.0,286.0,4.1,30.0,660.0,601.13,449.09
2016,10,19,12,15,330.0,330.5,4.05,30.0,580.0,545.45,407.12
2016,10,19,12,30,165.0,375.0,4.0,30.0,500.0,479.15,356.73
2016,10,19,12,45,328.0,328.0,4.0,30.0,572.5,567.24,424.19
2016,10,19,13,0,491.0,281.0,4.0,30.0,645.0,661.14,494.15
2016,10,19,13,15,446.5,292.0,3.95,30.0,617.5,649.96,485.45
2016,10,19,13,30,402.0,303.0,3.9,30.0,590.0,628.89,470.38
2016,10,19,13,45,452.0,272.0,3.9,30.0,584.5,652.25,489.04
2016,10,19,14,0,502.0,241.0,3.9,30.0,579.0,666.13,501.02
2016,10,19,14,15,471.0,240.5,3.85,29.5,545.0,644.99,487.22
2016,10,19,14,30,440.0,240.0,3.8,29.0,511.0,621.98,472.15
2016,10,19,14,45,460.5,216.5,3.75,29.0,484.0,613.28,467.73
2016,10,19,15,0,481.0,193.0,3.7,29.0,457.0,601.67,461.14
2016,10,19,15,15,470.5,177.5,3.55,29.0,418.0,572.47,440.83
2016,10,19,15,30,460.0,162.0,3.4,29.0,379.0,541.51,419.07
2016,10,19,15,45,444.0,145.5,3.25,29.0,336.5,503.86,392.0
2016,10,19,16,0,428.0,129.0,3.1,29.0,294.0,465.06,363.57
2016,10,19,16,15,400.0,113.0,2.8,28.5,249.0,418.01,328.44
2016,10,19,16,30,372.0,97.0,2.5,28.0,204.0,371.13,292.36
2016,10,19,16,45,326.0,80.5,2.2,27.5,160.0,313.44,246.44
2016,10,19,17,0,280.0,64.0,1.9,27.0,116.0,258.1,200.78
2016,10,19,17,15,198.5,46.5,1.8,26.5,77.0,186.05,140.42
2016,10,19,17,30,117.0,29.0,1.7,26.0,38.0,106.96,63.63
