Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,17,45,58.5,14.5,1.6,25.5,19.0,39.2,0.0
2016,10,19,18,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,20,6,45,29.0,13.5,3.8,21.0,15.5,12.87,0.0
2016,10,20,7,0,58.0,27.0,4.2,21.0,31.0,23.02,8.03
2016,10,20,7,15,150.5,48.0,4.5,21.0,71.5,38.57,26.68
2016,10,20,7,30,243.0,69.0,4.8,21.0,112.0,54.43,41.19
2016,10,20,7,45,269.5,83.5,5.1,21.5,146.0,65.06,50.79
2016,10,20,8,0,296.0,98.0,5.4,22.0,180.0,75.27,59.71
2016,10,20,8,15,291.5,121.0,5.7,22.0,215.5,90.77,73.07
2016,10,20,8,30,287.0,144.0,6.0,22.0,251.0,105.58,85.63
2016,10,20,8,45,225.0,172.5,6.3,22.5,264.0,139.49,102.3
2016,10,20,9,0,163.0,201.0,6.6,23.0,277.0,176.12,130.98
2016,10,20,9,15,163.0,225.0,6.7,23.0,307.5,207.08,155.13
2016,10,20,9,30,163.0,249.0,6.8,23.0,338.0,238.26,180.19
2016,10,20,9,45,83.0,213.0,6.9,23.5,258.5,207.27,158.5
2016,10,20,10,0,3.0,177.0,7.0,24.0,179.0,161.96,124.41
2016,10,20,10,15,21.5,227.5,7.0,24.0,242.0,213.46,164.55
2016,10,20,10,30,40.0,278.0,7.0,24.0,305.0,262.54,202.53
2016,10,20,10,45,102.0,311.0,7.0,24.5,382.5,323.88,249.36
2016,10,20,11,0,164.0,344.0,7.0,25.0,460.0,389.51,299.34
2016,10,20,11,15,174.0,353.0,6.95,25.0,478.5,414.07,318.3
2016,10,20,11,30,184.0,362.0,6.9,25.0,497.0,439.11,337.6
2016,10,20,11,45,403.0,301.0,6.9,25.5,602.0,532.97,411.26
2016,10,20,12,0,622.0,240.0,6.9,26.0,707.0,641.54,495.0
2016,10,20,12,15,392.5,306.0,6.9,26.0,601.0,564.06,434.44
2016,10,20,12,30,163.0,372.0,6.9,26.0,495.0,474.32,363.3
2016,10,20,12,45,513.5,243.5,6.9,26.5,624.0,625.42,483.77
2016,10,20,13,0,864.0,115.0,6.9,27.0,753.0,771.87,595.9
2016,10,20,13,15,859.5,114.0,6.9,27.0,736.5,786.39,606.39
2016,10,20,13,30,855.0,113.0,6.9,27.0,720.0,794.18,612.62
2016,10,20,13,45,852.0,109.5,6.9,27.0,696.0,797.14,615.52
2016,10,20,14,0,849.0,106.0,6.9,27.0,672.0,796.74,616.17
2016,10,20,14,15,838.5,104.0,6.85,26.5,640.5,788.73,612.51
2016,10,20,14,30,828.0,102.0,6.8,26.0,609.0,777.5,606.63
2016,10,20,14,45,811.5,100.0,6.8,26.0,570.0,758.49,594.09
2016,10,20,15,0,795.0,98.0,6.8,26.0,531.0,736.65,579.49
2016,10,20,15,15,774.0,94.0,6.7,25.5,486.5,706.5,559.51
2016,10,20,15,30,753.0,90.0,6.6,25.0,442.0,674.06,537.6
2016,10,20,15,45,730.0,84.0,6.5,25.0,394.0,639.29,512.55
2016,10,20,16,0,707.0,78.0,6.4,25.0,346.0,599.82,482.95
2016,10,20,16,15,664.0,72.0,6.1,24.5,294.0,545.93,441.34
2016,10,20,16,30,621.0,66.0,5.8,24.0,242.0,492.38,398.62
2016,10,20,16,45,562.0,57.0,5.5,23.5,190.5,426.48,344.38
2016,10,20,17,0,503.0,48.0,5.2,23.0,139.0,363.13,289.91
2016,10,20,17,15,388.0,36.5,4.85,22.5,92.0,271.32,210.17
2016,10,20,17,30,273.0,25.0,4.5,22.0,45.0,182.79,106.93
2016,10,20,17,45,136.5,12.5,4.2,21.5,22.5,70.67,0.0
2016,10,20,18,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,6,45,180.0,10.5,2.4,11.5,22.5,10.01,0.0
2016,10,21,7,0,360.0,21.0,2.6,12.0,45.0,18.44,4.79
2016,10,21,7,15,483.5,30.5,2.8,12.5,94.5,25.7,16.55
2016,10,21,7,30,607.0,40.0,3.0,13.0,144.0,32.68,23.37
2016,10,21,7,45,675.0,45.5,3.2,14.0,200.0,35.64,26.22
2016,10,21,8,0,743.0,51.0,3.4,15.0,256.0,38.59,28.87
2016,10,21,8,15,784.5,55.0,3.45,15.5,311.0,40.19,30.24
2016,10,21,8,30,826.0,59.0,3.5,16.0,366.0,41.79,31.52
2016,10,21,8,45,855.0,62.0,3.6,17.0,418.5,91.01,46.4
2016,10,21,9,0,884.0,65.0,3.7,18.0,471.0,146.37,78.75
2016,10,21,9,15,903.0,67.0,3.6,18.5,518.5,201.69,121.35
2016,10,21,9,30,922.0,69.0,3.5,19.0,566.0,258.01,169.36
2016,10,21,9,45,936.5,71.0,3.4,19.5,607.0,313.89,218.71
2016,10,21,10,0,951.0,73.0,3.3,20.0,648.0,369.79,267.95
2016,10,21,10,15,960.5,74.0,3.2,20.0,682.5,422.77,314.65
2016,10,21,10,30,970.0,75.0,3.1,20.0,717.0,474.75,359.41
2016,10,21,10,45,977.0,76.0,3.05,20.5,743.0,524.35,400.43
2016,10,21,11,0,984.0,77.0,3.0,21.0,769.0,572.27,438.84
2016,10,21,11,15,988.0,77.5,2.9,21.0,787.0,616.18,473.82
2016,10,21,11,30,992.0,78.0,2.8,21.0,805.0,657.74,506.09
2016,10,21,11,45,993.0,79.0,2.75,21.5,814.0,695.37,533.86
2016,10,21,12,0,994.0,80.0,2.7,22.0,823.0,730.1,558.83
2016,10,21,12,15,993.5,80.0,2.65,22.0,823.0,759.77,580.28
2016,10,21,12,30,993.0,80.0,2.6,22.0,823.0,786.16,598.26
2016,10,21,12,45,990.5,80.0,2.6,22.5,814.0,807.71,612.04
2016,10,21,13,0,988.0,80.0,2.6,23.0,805.0,825.72,623.43
2016,10,21,13,15,983.5,79.0,2.55,23.0,787.0,837.54,631.54
2016,10,21,13,30,979.0,78.0,2.5,23.0,769.0,845.64,637.28
2016,10,21,13,45,972.0,77.0,2.45,23.5,742.5,848.08,638.08
2016,10,21,14,0,965.0,76.0,2.4,24.0,716.0,846.8,636.55
2016,10,21,14,15,955.0,75.0,2.35,23.5,682.0,839.52,633.58
2016,10,21,14,30,945.0,74.0,2.3,23.0,648.0,828.7,628.36
2016,10,21,14,45,931.5,72.0,2.25,23.0,607.0,810.58,617.03
2016,10,21,15,0,918.0,70.0,2.2,23.0,566.0,789.26,603.59
2016,10,21,15,15,899.0,67.5,2.1,23.0,519.0,760.21,584.37
2016,10,21,15,30,880.0,65.0,2.0,23.0,472.0,728.58,563.26
2016,10,21,15,45,852.5,62.0,1.95,23.0,420.5,688.0,535.84
2016,10,21,16,0,825.0,59.0,1.9,23.0,369.0,651.25,510.68
2016,10,21,16,15,785.0,55.0,1.65,22.0,314.0,598.24,472.84
2016,10,21,16,30,745.0,51.0,1.4,21.0,259.0,545.03,432.47
2016,10,21,16,45,680.0,45.5,1.15,20.5,204.0,475.49,376.79
2016,10,21,17,0,615.0,40.0,0.9,20.0,149.0,408.37,320.33
2016,10,21,17,15,496.0,31.0,0.95,19.0,98.5,312.9,240.13
2016,10,21,17,30,377.0,22.0,1.0,18.0,48.0,220.04,118.73
2016,10,21,17,45,188.5,11.0,1.05,17.0,24.0,90.98,0.0
2016,10,21,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,6,45,175.5,10.5,1.0,10.5,21.5,10.01,0.0
2016,10,22,7,0,351.0,21.0,1.0,11.0,43.0,18.58,3.77
2016,10,22,7,15,476.0,30.0,1.2,11.5,92.0,25.32,16.27
2016,10,22,7,30,601.0,39.0,1.4,12.0,141.0,31.85,22.74
2016,10,22,7,45,667.5,45.5,1.65,13.0,196.5,35.75,26.45
2016,10,22,8,0,734.0,52.0,1.9,14.0,252.0,39.56,29.88
2016,10,22,8,15,776.0,56.0,2.05,15.0,306.5,41.11,31.14
2016,10,22,8,30,818.0,60.0,2.2,16.0,361.0,42.66,32.32
2016,10,22,8,45,845.5,63.5,2.35,17.0,413.0,83.36,41.13
2016,10,22,9,0,873.0,67.0,2.5,18.0,465.0,144.54,77.89
2016,10,22,9,15,892.5,69.5,2.55,18.5,512.0,199.67,119.88
2016,10,22,9,30,912.0,72.0,2.6,19.0,559.0,255.88,167.42
2016,10,22,9,45,925.0,74.5,2.65,20.0,600.0,311.19,215.69
2016,10,22,10,0,938.0,77.0,2.7,21.0,641.0,366.41,263.65
2016,10,22,10,15,948.0,78.5,2.65,21.5,675.5,419.32,309.28
2016,10,22,10,30,958.0,80.0,2.6,22.0,710.0,471.33,352.91
2016,10,22,10,45,964.0,81.5,2.6,22.5,736.0,520.36,393.08
2016,10,22,11,0,970.0,83.0,2.6,23.0,762.0,567.66,430.66
2016,10,22,11,15,974.0,83.5,2.6,23.0,779.5,611.01,465.12
2016,10,22,11,30,978.0,84.0,2.6,23.0,797.0,652.05,497.05
2016,10,22,11,45,979.0,85.0,2.6,23.5,806.0,689.2,524.44
2016,10,22,12,0,980.0,86.0,2.6,24.0,815.0,723.5,549.14
2016,10,22,12,15,979.5,86.0,2.6,24.0,815.0,752.81,570.87
2016,10,22,12,30,979.0,86.0,2.6,24.0,815.0,778.88,588.82
2016,10,22,12,45,975.5,86.5,2.6,24.5,805.5,799.96,602.2
2016,10,22,13,0,972.0,87.0,2.6,25.0,796.0,817.52,613.23
2016,10,22,13,15,967.5,86.5,2.6,25.0,778.5,829.72,621.91
2016,10,22,13,30,963.0,86.0,2.6,25.0,761.0,838.28,628.29
2016,10,22,13,45,954.5,85.0,2.65,25.5,734.5,839.55,629.02
2016,10,22,14,0,946.0,84.0,2.7,26.0,708.0,837.17,627.47
2016,10,22,14,15,935.5,82.5,2.7,25.5,674.0,829.08,624.33
2016,10,22,14,30,925.0,81.0,2.7,25.0,640.0,817.52,618.95
2016,10,22,14,45,909.0,79.5,2.75,25.0,598.5,798.38,607.53
2016,10,22,15,0,893.0,78.0,2.8,25.0,557.0,776.18,594.02
2016,10,22,15,15,872.5,75.5,2.8,24.5,510.0,746.62,576.09
2016,10,22,15,30,852.0,73.0,2.8,24.0,463.0,720.11,560.13
2016,10,22,15,45,822.0,69.5,2.8,24.0,411.5,677.92,531.35
2016,10,22,16,0,792.0,66.0,2.8,24.0,360.0,634.21,500.88
2016,10,22,16,15,749.0,61.0,2.45,23.0,305.5,579.07,460.31
2016,10,22,16,30,706.0,56.0,2.1,22.0,251.0,523.93,417.88
2016,10,22,16,45,636.5,49.5,1.8,21.5,196.0,451.95,359.82
2016,10,22,17,0,567.0,43.0,1.5,21.0,141.0,388.22,305.42
2016,10,22,17,15,443.5,32.5,1.5,20.0,92.5,291.9,223.43
2016,10,22,17,30,320.0,22.0,1.5,19.0,44.0,196.75,92.84
2016,10,22,17,45,160.0,11.0,1.55,18.0,22.0,78.26,0.0
2016,10,22,18,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,6,45,0.0,4.0,1.8,12.5,4.0,3.81,0.0
2016,10,23,7,0,0.0,8.0,2.0,13.0,8.0,7.41,0.0
2016,10,23,7,15,0.0,18.0,2.1,13.5,18.0,16.69,8.64
2016,10,23,7,30,0.0,28.0,2.2,14.0,28.0,25.98,17.32
2016,10,23,7,45,0.0,40.0,2.35,14.5,40.0,37.15,27.5
2016,10,23,8,0,0.0,52.0,2.5,15.0,52.0,48.33,37.54
2016,10,23,8,15,0.0,63.5,2.55,15.5,63.5,59.06,46.99
2016,10,23,8,30,0.0,75.0,2.6,16.0,75.0,69.41,55.92
2016,10,23,8,45,179.0,123.5,2.65,16.5,204.5,101.52,74.99
2016,10,23,9,0,358.0,172.0,2.7,17.0,334.0,167.89,118.96
2016,10,23,9,15,580.0,134.5,2.9,17.5,428.5,191.36,127.02
2016,10,23,9,30,802.0,97.0,3.1,18.0,523.0,245.67,164.1
2016,10,23,9,45,818.0,99.5,3.35,19.0,562.0,296.49,208.44
2016,10,23,10,0,834.0,102.0,3.6,20.0,601.0,347.8,253.21
2016,10,23,10,15,527.0,205.0,3.7,20.5,526.5,363.92,275.25
2016,10,23,10,30,220.0,308.0,3.8,21.0,452.0,357.31,274.96
2016,10,23,10,45,255.0,315.0,3.95,21.5,488.0,391.39,301.36
2016,10,23,11,0,290.0,322.0,4.1,22.0,524.0,430.89,331.65
2016,10,23,11,15,430.0,283.0,4.1,22.0,591.0,489.21,377.32
2016,10,23,11,30,570.0,244.0,4.1,22.0,658.0,556.85,430.04
2016,10,23,11,45,554.5,253.5,4.15,22.5,659.5,580.5,447.53
2016,10,23,12,0,539.0,263.0,4.2,23.0,661.0,601.69,462.99
2016,10,23,12,15,574.5,251.0,4.15,23.0,675.5,634.69,488.4
2016,10,23,12,30,610.0,239.0,4.1,23.0,690.0,667.27,513.28
2016,10,23,12,45,394.5,297.0,4.1,23.5,588.0,580.35,445.91
2016,10,23,13,0,179.0,355.0,4.1,24.0,486.0,483.68,370.13
2016,10,23,13,15,322.0,312.0,4.05,24.0,539.5,562.69,432.59
2016,10,23,13,30,465.0,269.0,4.0,24.0,593.0,644.33,495.4
2016,10,23,13,45,284.5,288.0,3.95,24.0,484.0,523.97,404.16
2016,10,23,14,0,104.0,307.0,3.9,24.0,375.0,390.44,301.15
2016,10,23,14,15,392.5,227.5,3.8,24.0,465.5,562.87,438.34
2016,10,23,14,30,681.0,148.0,3.7,24.0,556.0,707.75,550.01
2016,10,23,14,45,548.5,174.5,3.6,24.0,489.5,627.67,489.35
2016,10,23,15,0,416.0,201.0,3.5,24.0,423.0,553.6,433.16
2016,10,23,15,15,582.5,144.0,3.15,23.5,425.5,614.72,483.39
2016,10,23,15,30,749.0,87.0,2.8,23.0,428.0,658.75,518.71
2016,10,23,15,45,720.0,82.0,2.5,23.0,379.0,621.22,490.84
2016,10,23,16,0,691.0,77.0,2.2,23.0,330.0,579.45,459.06
2016,10,23,16,15,643.5,71.0,2.05,22.0,278.5,523.63,418.0
2016,10,23,16,30,596.0,65.0,1.9,21.0,227.0,468.47,375.73
2016,10,23,16,45,526.5,56.5,1.75,20.5,176.0,398.65,319.29
2016,10,23,17,0,457.0,48.0,1.6,20.0,125.0,332.09,263.0
2016,10,23,17,15,331.0,35.5,1.6,19.5,80.5,236.85,181.02
2016,10,23,17,30,205.0,23.0,1.6,19.0,36.0,141.78,53.83
2016,10,23,17,45,102.5,11.5,1.6,19.0,18.0,54.04,0.0
2016,10,23,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,45,64.0,11.5,0.85,16.5,15.0,10.96,0.0
2016,10,24,7,0,128.0,23.0,0.9,17.0,30.0,18.24,0.26
2016,10,24,7,15,254.0,37.5,1.1,17.5,72.0,29.17,18.85
2016,10,24,7,30,380.0,52.0,1.3,18.0,114.0,41.01,29.99
2016,10,24,7,45,458.0,61.5,1.5,18.5,164.0,46.4,35.09
2016,10,24,8,0,536.0,71.0,1.7,19.0,214.0,51.62,39.78
2016,10,24,8,15,587.5,78.0,1.95,20.0,265.0,54.48,42.13
2016,10,24,8,30,639.0,85.0,2.2,21.0,316.0,57.26,44.29
2016,10,24,8,45,341.5,133.0,2.5,22.0,258.5,107.65,74.52
2016,10,24,9,0,44.0,181.0,2.8,23.0,201.0,154.11,117.98
2016,10,24,9,15,409.5,138.5,2.75,23.5,353.0,167.23,112.12
2016,10,24,9,30,775.0,96.0,2.7,24.0,505.0,237.05,154.31
2016,10,24,9,45,797.0,96.5,2.65,24.5,544.5,286.19,196.1
2016,10,24,10,0,819.0,97.0,2.6,25.0,584.0,336.43,238.97
2016,10,24,10,15,519.5,201.0,2.5,25.5,516.5,356.34,263.04
2016,10,24,10,30,220.0,305.0,2.4,26.0,449.0,354.12,265.84
2016,10,24,10,45,143.5,309.5,2.35,26.5,404.5,337.52,254.03
2016,10,24,11,0,67.0,314.0,2.3,27.0,360.0,315.15,237.06
2016,10,24,11,15,120.5,333.5,2.3,27.0,419.0,366.1,275.24
2016,10,24,11,30,174.0,353.0,2.3,27.0,478.0,422.87,317.2
2016,10,24,11,45,282.0,336.0,2.3,27.5,542.5,485.49,363.29
2016,10,24,12,0,390.0,319.0,2.3,28.0,607.0,553.24,412.52
2016,10,24,12,15,286.0,340.5,2.3,28.0,551.5,519.66,387.3
2016,10,24,12,30,182.0,362.0,2.3,28.0,496.0,475.77,354.67
2016,10,24,12,45,504.0,244.0,2.3,28.5,608.5,611.66,457.76
2016,10,24,13,0,826.0,126.0,2.3,29.0,721.0,746.03,555.11
2016,10,24,13,15,820.0,124.5,2.3,29.0,704.0,754.97,560.58
2016,10,24,13,30,814.0,123.0,2.3,29.0,687.0,760.69,564.99
2016,10,24,13,45,804.5,121.5,2.35,29.0,662.0,760.51,565.88
2016,10,24,14,0,795.0,120.0,2.4,29.0,637.0,757.12,564.77
2016,10,24,14,15,782.0,117.5,2.4,29.0,605.0,746.81,558.75
2016,10,24,14,30,769.0,115.0,2.4,29.0,573.0,733.47,550.81
2016,10,24,14,45,749.5,112.0,2.45,29.0,534.0,714.79,539.52
2016,10,24,15,0,730.0,109.0,2.5,29.0,495.0,690.84,524.55
2016,10,24,15,15,365.0,113.0,2.5,28.5,306.0,411.24,320.2
2016,10,24,15,30,0.0,117.0,2.5,28.0,117.0,111.8,83.63
2016,10,24,15,45,0.0,103.0,2.55,28.0,103.0,98.3,73.56
2016,10,24,16,0,0.0,89.0,2.6,28.0,89.0,84.75,62.93
2016,10,24,16,15,254.0,82.0,2.3,27.0,150.0,278.2,221.85
2016,10,24,16,30,508.0,75.0,2.0,26.0,211.0,423.8,335.5
2016,10,24,16,45,432.5,64.5,1.75,25.5,162.0,351.17,276.26
2016,10,24,17,0,357.0,54.0,1.5,25.0,113.0,281.97,218.84
2016,10,24,17,15,238.0,38.5,1.45,24.0,71.5,192.41,143.23
2016,10,24,17,30,119.0,23.0,1.4,23.0,30.0,100.96,25.24
2016,10,24,17,45,59.5,11.5,1.35,22.5,15.0,35.77,0.0
2016,10,24,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,7.0,1.2,15.5,7.0,6.67,0.0
2016,10,25,7,0,0.0,14.0,1.3,16.0,14.0,12.99,0.0
2016,10,25,7,15,3.0,34.5,1.4,16.5,35.0,31.16,20.49
2016,10,25,7,30,6.0,55.0,1.5,17.0,56.0,48.8,36.82
2016,10,25,7,45,18.5,77.0,1.65,18.0,81.5,65.29,51.6
2016,10,25,8,0,31.0,99.0,1.8,19.0,107.0,82.53,66.66
2016,10,25,8,15,39.5,120.0,1.95,19.5,133.0,98.71,80.56
2016,10,25,8,30,48.0,141.0,2.1,20.0,159.0,114.5,93.82
2016,10,25,8,45,204.0,154.5,2.25,20.5,244.0,122.84,90.98
2016,10,25,9,0,360.0,168.0,2.4,21.0,329.0,163.12,113.42
2016,10,25,9,15,356.0,189.5,2.45,21.5,362.0,202.23,143.08
2016,10,25,9,30,352.0,211.0,2.5,22.0,395.0,240.95,174.3
2016,10,25,9,45,269.0,242.0,2.55,22.5,389.5,266.17,197.99
2016,10,25,10,0,186.0,273.0,2.6,23.0,384.0,287.08,217.15
2016,10,25,10,15,178.0,290.0,2.65,23.0,400.5,311.29,236.68
2016,10,25,10,30,170.0,307.0,2.7,23.0,417.0,334.65,255.22
2016,10,25,10,45,291.5,297.5,2.75,23.5,495.0,391.58,297.85
2016,10,25,11,0,413.0,288.0,2.8,24.0,573.0,460.71,349.68
2016,10,25,11,15,438.0,284.0,2.85,24.0,592.5,491.57,373.71
2016,10,25,11,30,463.0,280.0,2.9,24.0,612.0,523.99,398.86
2016,10,25,11,45,511.0,266.0,2.95,24.5,636.5,561.7,427.12
2016,10,25,12,0,559.0,252.0,3.0,25.0,661.0,600.57,455.93
2016,10,25,12,15,477.5,285.5,3.0,25.0,635.0,598.17,453.49
2016,10,25,12,30,396.0,319.0,3.0,25.0,609.0,586.64,444.4
2016,10,25,12,45,412.5,307.5,3.05,25.5,606.0,600.63,454.88
2016,10,25,13,0,429.0,296.0,3.1,26.0,603.0,619.24,468.36
2016,10,25,13,15,326.0,312.5,3.05,26.0,543.0,563.83,427.21
2016,10,25,13,30,223.0,329.0,3.0,26.0,483.0,502.9,381.73
2016,10,25,13,45,359.0,281.0,2.95,26.0,518.0,571.64,435.7
2016,10,25,14,0,495.0,233.0,2.9,26.0,553.0,640.69,488.5
2016,10,25,14,15,442.0,236.0,2.85,26.0,511.0,606.76,463.58
2016,10,25,14,30,389.0,239.0,2.8,26.0,469.0,561.57,431.1
2016,10,25,14,45,541.0,178.0,2.75,26.0,474.5,621.56,479.08
2016,10,25,15,0,693.0,117.0,2.7,26.0,480.0,669.53,517.34
2016,10,25,15,15,469.0,152.0,2.45,25.5,388.0,531.51,414.13
2016,10,25,15,30,245.0,187.0,2.2,25.0,296.0,395.14,309.56
2016,10,25,15,45,232.5,167.5,1.95,25.0,261.5,362.16,285.25
2016,10,25,16,0,220.0,148.0,1.7,25.0,227.0,328.7,259.64
2016,10,25,16,15,205.5,126.0,1.5,24.0,190.5,290.44,230.74
2016,10,25,16,30,191.0,104.0,1.3,23.0,154.0,251.98,200.69
2016,10,25,16,45,166.5,82.0,1.15,22.5,118.5,207.72,164.44
2016,10,25,17,0,142.0,60.0,1.0,22.0,83.0,164.13,127.6
2016,10,25,17,15,87.0,40.0,1.0,21.5,52.5,109.38,79.92
2016,10,25,17,30,32.0,20.0,1.0,21.0,22.0,42.24,1.61
2016,10,25,17,45,16.0,10.0,1.05,21.0,11.0,16.15,0.0
2016,10,25,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,6,45,70.5,10.0,1.25,15.5,14.0,9.53,0.0
2016,10,26,7,0,141.0,20.0,1.3,16.0,28.0,15.85,0.0
2016,10,26,7,15,268.5,34.0,1.5,16.5,69.0,27.34,17.16
2016,10,26,7,30,396.0,48.0,1.7,17.0,110.0,37.62,27.09
2016,10,26,7,45,477.0,56.5,1.95,18.0,160.0,42.32,31.55
2016,10,26,8,0,558.0,65.0,2.2,19.0,210.0,46.9,35.63
2016,10,26,8,15,608.0,71.0,2.5,20.0,260.5,49.2,37.53
2016,10,26,8,30,658.0,77.0,2.8,21.0,311.0,51.46,39.28
2016,10,26,8,45,692.5,81.5,3.1,22.0,359.5,78.76,43.84
2016,10,26,9,0,727.0,86.0,3.4,23.0,408.0,126.69,69.06
2016,10,26,9,15,750.5,89.5,3.3,23.5,452.0,179.88,107.86
2016,10,26,9,30,774.0,93.0,3.2,24.0,496.0,230.08,148.66
2016,10,26,9,45,790.0,96.0,3.15,24.5,534.5,279.51,190.95
2016,10,26,10,0,806.0,99.0,3.1,25.0,573.0,329.47,233.86
2016,10,26,10,15,818.5,101.5,3.0,25.5,605.0,378.03,275.13
2016,10,26,10,30,831.0,104.0,2.9,26.0,637.0,426.26,315.1
2016,10,26,10,45,837.5,106.0,2.8,26.5,661.5,470.8,351.22
2016,10,26,11,0,844.0,108.0,2.7,27.0,686.0,514.01,385.19
2016,10,26,11,15,849.5,109.0,2.65,27.0,703.0,554.25,416.89
2016,10,26,11,30,855.0,110.0,2.6,27.0,720.0,592.65,446.49
2016,10,26,11,45,866.5,106.0,2.55,27.5,730.5,628.05,472.46
2016,10,26,12,0,878.0,102.0,2.5,28.0,741.0,660.75,495.92
2016,10,26,12,15,878.0,102.0,2.45,28.0,741.0,687.5,515.6
2016,10,26,12,30,878.0,102.0,2.4,28.0,741.0,711.4,532.99
2016,10,26,12,45,875.5,101.5,2.4,28.5,732.5,730.07,545.04
2016,10,26,13,0,873.0,101.0,2.4,29.0,724.0,745.6,554.77
2016,10,26,13,15,868.0,100.0,2.4,29.0,707.0,755.57,561.91
2016,10,26,13,30,863.0,99.0,2.4,29.0,690.0,762.25,567.0
2016,10,26,13,45,855.0,97.5,2.4,29.0,665.0,762.84,568.09
2016,10,26,14,0,847.0,96.0,2.4,29.0,640.0,764.75,570.29
2016,10,26,14,15,835.5,94.0,2.35,29.0,608.0,755.92,564.96
2016,10,26,14,30,824.0,92.0,2.3,29.0,576.0,743.93,557.67
2016,10,26,14,45,797.5,93.5,2.3,29.0,536.0,721.58,543.63
2016,10,26,15,0,771.0,95.0,2.3,29.0,496.0,696.68,527.84
2016,10,26,15,15,747.5,91.0,2.25,28.5,452.0,665.46,508.24
2016,10,26,15,30,724.0,87.0,2.2,28.0,408.0,635.31,489.15
2016,10,26,15,45,692.0,82.0,2.2,28.0,360.0,593.59,459.9
2016,10,26,16,0,660.0,77.0,2.2,28.0,312.0,550.89,429.03
2016,10,26,16,15,610.5,71.0,1.9,27.0,261.5,495.24,387.89
2016,10,26,16,30,561.0,65.0,1.6,26.0,211.0,440.44,345.76
2016,10,26,16,45,488.0,55.5,1.35,25.5,161.5,369.44,288.91
2016,10,26,17,0,415.0,46.0,1.1,25.0,112.0,302.1,232.72
2016,10,26,17,15,287.5,33.0,1.1,24.0,70.0,208.9,153.15
2016,10,26,17,30,160.0,20.0,1.1,23.0,28.0,112.46,0.0
2016,10,26,17,45,80.0,10.0,1.1,22.5,14.0,42.39,0.0
2016,10,26,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,27,6,45,48.0,10.0,1.45,16.5,12.0,9.53,0.0
2016,10,27,7,0,96.0,20.0,1.6,17.0,24.0,15.87,0.0
2016,10,27,7,15,215.0,36.0,1.75,17.5,64.0,28.1,17.56
2016,10,27,7,30,334.0,52.0,1.9,18.0,104.0,39.84,28.84
2016,10,27,7,45,420.0,62.0,2.05,19.0,153.0,47.44,35.84
2016,10,27,8,0,506.0,72.0,2.2,20.0,202.0,53.08,40.85
2016,10,27,8,15,558.5,79.5,2.05,21.0,252.0,56.29,43.53
2016,10,27,8,30,611.0,87.0,1.9,22.0,302.0,59.42,45.99
2016,10,27,8,45,651.5,91.5,1.8,23.0,351.0,83.31,49.12
2016,10,27,9,0,692.0,96.0,1.7,24.0,400.0,129.42,72.53
2016,10,27,9,15,718.0,100.0,1.5,24.5,444.0,177.01,106.11
2016,10,27,9,30,744.0,104.0,1.3,25.0,488.0,226.74,145.53
2016,10,27,9,45,764.0,106.5,1.15,25.5,527.5,279.79,189.24
2016,10,27,10,0,784.0,109.0,1.0,26.0,567.0,329.16,230.07
2016,10,27,10,15,797.5,111.5,1.05,26.5,599.5,376.98,269.67
2016,10,27,10,30,811.0,114.0,1.1,27.0,632.0,424.63,308.21
2016,10,27,10,45,820.5,116.0,1.2,27.5,657.0,469.63,344.06
2016,10,27,11,0,830.0,118.0,1.3,28.0,682.0,513.63,378.2
2016,10,27,11,15,836.0,119.0,1.4,28.0,699.0,553.61,409.46
2016,10,27,11,30,842.0,120.0,1.5,28.0,716.0,591.87,438.87
2016,10,27,11,45,863.5,111.0,1.65,28.5,729.0,627.97,465.9
2016,10,27,12,0,885.0,102.0,1.8,29.0,742.0,662.14,491.18
2016,10,27,12,15,505.0,227.0,1.85,29.0,592.5,557.99,414.91
2016,10,27,12,30,125.0,352.0,1.9,29.0,443.0,425.23,315.06
2016,10,27,12,45,128.5,345.5,1.95,29.0,438.0,428.49,318.66
2016,10,27,13,0,132.0,339.0,2.0,29.0,433.0,431.23,321.22
2016,10,27,13,15,131.5,331.0,2.0,29.0,423.0,428.98,320.03
2016,10,27,13,30,131.0,323.0,2.0,29.0,413.0,426.06,318.44
2016,10,27,13,45,495.0,209.0,2.05,29.0,528.0,606.28,456.06
2016,10,27,14,0,859.0,95.0,2.1,29.0,643.0,765.03,569.98
2016,10,27,14,15,847.5,93.0,2.1,29.0,611.0,760.76,566.75
2016,10,27,14,30,836.0,91.0,2.1,29.0,579.0,748.74,559.77
2016,10,27,14,45,814.5,90.0,2.15,29.0,539.0,727.29,546.77
2016,10,27,15,0,793.0,89.0,2.2,29.0,499.0,703.16,531.9
2016,10,27,15,15,770.0,85.5,2.2,28.5,454.5,672.61,513.13
2016,10,27,15,30,747.0,82.0,2.2,28.0,410.0,639.92,492.53
2016,10,27,15,45,714.0,77.5,2.25,28.0,361.5,600.48,465.35
2016,10,27,16,0,681.0,73.0,2.3,28.0,313.0,557.32,434.27
2016,10,27,16,15,632.5,67.5,2.05,27.0,262.0,502.55,393.9
2016,10,27,16,30,584.0,62.0,1.8,26.0,211.0,448.54,352.4
2016,10,27,16,45,510.0,53.0,1.55,25.5,161.5,377.12,295.02
2016,10,27,17,0,436.0,44.0,1.3,25.0,112.0,309.43,238.23
2016,10,27,17,15,305.5,31.5,1.25,24.0,69.5,215.09,156.47
2016,10,27,17,30,175.0,19.0,1.2,23.0,27.0,116.66,0.0
2016,10,27,17,45,87.5,9.5,1.2,22.5,13.5,44.72,0.0
2016,10,27,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,6,45,97.0,9.0,0.9,15.5,13.5,8.58,0.0
2016,10,28,7,0,194.0,18.0,0.9,16.0,27.0,14.76,0.0
2016,10,28,7,15,330.0,30.0,1.0,16.5,70.0,23.86,14.01
2016,10,28,7,30,466.0,42.0,1.1,17.0,113.0,32.47,22.58
2016,10,28,7,45,548.0,49.5,1.25,18.0,165.0,36.64,26.56
2016,10,28,8,0,630.0,57.0,1.4,19.0,217.0,40.71,30.21
2016,10,28,8,15,678.0,62.5,1.5,20.0,269.0,42.97,32.11
2016,10,28,8,30,726.0,68.0,1.6,21.0,321.0,49.76,37.83
2016,10,28,8,45,760.5,71.5,1.75,22.0,371.0,74.28,40.65
2016,10,28,9,0,795.0,75.0,1.9,23.0,421.0,124.47,65.24
2016,10,28,9,15,817.0,78.0,2.0,23.5,466.5,175.66,101.44
2016,10,28,9,30,839.0,81.0,2.1,24.0,512.0,228.4,144.06
2016,10,28,9,45,856.0,83.0,2.25,24.5,551.5,280.34,188.39
2016,10,28,10,0,873.0,85.0,2.4,25.0,591.0,337.34,236.95
2016,10,28,10,15,884.0,87.0,2.45,25.5,624.0,387.4,279.69
2016,10,28,10,30,895.0,89.0,2.5,26.0,657.0,436.77,320.92
2016,10,28,10,45,624.0,192.5,2.55,26.5,596.5,445.34,332.05
2016,10,28,11,0,353.0,296.0,2.6,27.0,536.0,434.4,325.54
2016,10,28,11,15,221.0,314.0,2.6,27.0,466.0,400.14,301.05
2016,10,28,11,30,89.0,332.0,2.6,27.0,396.0,353.76,266.26
2016,10,28,11,45,509.5,211.0,2.6,27.5,577.5,505.25,382.43
2016,10,28,12,0,930.0,90.0,2.6,28.0,759.0,675.82,508.09
2016,10,28,12,15,674.5,196.0,2.6,28.0,681.5,640.08,479.36
2016,10,28,12,30,419.0,302.0,2.6,28.0,604.0,581.74,434.86
2016,10,28,12,45,671.0,195.5,2.6,28.0,672.0,677.03,507.82
2016,10,28,13,0,923.0,89.0,2.6,28.0,740.0,763.03,570.83
2016,10,28,13,15,917.5,88.5,2.6,28.0,722.5,773.66,577.92
2016,10,28,13,30,912.0,88.0,2.6,28.0,705.0,780.84,583.38
2016,10,28,13,45,662.5,172.5,2.6,28.5,612.0,697.11,523.39
2016,10,28,14,0,413.0,257.0,2.6,29.0,519.0,588.66,442.67
2016,10,28,14,15,642.0,169.5,2.55,28.5,553.0,687.2,519.32
2016,10,28,14,30,871.0,82.0,2.5,28.0,587.0,756.76,570.86
2016,10,28,14,45,853.5,80.5,2.5,28.0,547.0,737.23,558.09
2016,10,28,15,0,836.0,79.0,2.5,28.0,507.0,720.15,547.74
2016,10,28,15,15,813.5,76.0,2.45,27.5,462.0,689.94,528.83
2016,10,28,15,30,791.0,73.0,2.4,27.0,417.0,657.47,508.11
2016,10,28,15,45,758.0,69.5,2.4,27.0,367.5,615.27,479.08
2016,10,28,16,0,725.0,66.0,2.4,27.0,318.0,571.9,447.49
2016,10,28,16,15,677.0,60.5,2.1,26.5,266.0,515.93,405.1
2016,10,28,16,30,629.0,55.0,1.8,26.0,214.0,464.52,364.45
2016,10,28,16,45,551.0,48.0,1.5,25.5,163.0,392.2,306.06
2016,10,28,17,0,473.0,41.0,1.2,25.0,112.0,323.86,248.37
2016,10,28,17,15,335.0,29.5,1.15,24.0,69.0,226.22,162.77
2016,10,28,17,30,197.0,18.0,1.1,23.0,26.0,123.83,0.0
2016,10,28,17,45,98.5,9.0,1.1,22.5,13.0,8.58,0.0
2016,10,28,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,6,45,76.0,9.0,1.5,15.5,12.5,8.58,0.0
2016,10,29,7,0,152.0,18.0,1.6,16.0,25.0,14.32,0.0
2016,10,29,7,15,292.5,31.0,1.85,17.0,67.0,24.96,14.66
2016,10,29,7,30,433.0,44.0,2.1,18.0,109.0,34.46,24.12
2016,10,29,7,45,520.0,51.5,2.4,19.0,160.0,38.49,28.01
2016,10,29,8,0,607.0,59.0,2.7,20.0,211.0,42.48,31.59
2016,10,29,8,15,656.5,64.5,2.75,20.5,262.0,44.64,33.48
2016,10,29,8,30,706.0,70.0,2.8,21.0,313.0,46.78,35.23
2016,10,29,8,45,744.5,72.5,2.9,22.0,363.0,72.67,40.72
2016,10,29,9,0,783.0,75.0,3.0,23.0,413.0,121.33,63.64
2016,10,29,9,15,805.0,78.0,3.05,23.5,457.5,171.74,99.05
2016,10,29,9,30,827.0,81.0,3.1,24.0,502.0,223.72,141.05
2016,10,29,9,45,843.5,83.0,3.15,24.5,541.0,274.79,184.78
2016,10,29,10,0,860.0,85.0,3.2,25.0,580.0,330.88,232.79
2016,10,29,10,15,871.0,86.5,3.2,25.5,612.5,379.77,274.86
2016,10,29,10,30,882.0,88.0,3.2,26.0,645.0,428.0,315.48
2016,10,29,10,45,889.0,89.5,3.25,26.5,669.5,473.58,353.13
2016,10,29,11,0,896.0,91.0,3.3,27.0,694.0,517.69,388.61
2016,10,29,11,15,901.0,92.0,3.3,27.0,711.0,558.64,421.5
2016,10,29,11,30,906.0,93.0,3.3,27.0,728.0,597.58,452.14
2016,10,29,11,45,910.0,92.0,3.35,27.5,736.5,631.82,478.02
2016,10,29,12,0,914.0,91.0,3.4,28.0,745.0,663.57,501.54
2016,10,29,12,15,913.5,91.0,3.4,28.0,744.5,690.71,522.15
2016,10,29,12,30,913.0,91.0,3.4,28.0,744.0,714.86,540.37
2016,10,29,12,45,911.0,90.5,3.45,28.5,735.5,734.37,553.46
2016,10,29,13,0,909.0,90.0,3.5,29.0,727.0,750.65,564.11
2016,10,29,13,15,903.5,89.0,3.5,29.0,709.5,760.56,571.37
2016,10,29,13,30,898.0,88.0,3.5,29.0,692.0,767.05,576.43
2016,10,29,13,45,890.5,86.5,3.55,29.0,667.0,768.11,578.1
2016,10,29,14,0,883.0,85.0,3.6,29.0,642.0,765.77,577.6
2016,10,29,14,15,871.5,83.5,3.6,29.0,609.5,757.1,572.63
2016,10,29,14,30,860.0,82.0,3.6,29.0,577.0,745.23,565.56
2016,10,29,14,45,833.5,83.0,3.6,29.0,536.0,727.14,554.2
2016,10,29,15,0,807.0,84.0,3.6,29.0,495.0,701.6,537.58
2016,10,29,15,15,783.5,81.0,3.55,28.5,450.5,671.22,518.25
2016,10,29,15,30,760.0,78.0,3.5,28.0,406.0,638.7,497.07
2016,10,29,15,45,725.5,74.0,3.45,28.0,357.0,595.68,466.24
2016,10,29,16,0,691.0,70.0,3.4,28.0,308.0,555.05,435.92
