Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,16,15,641.0,64.5,3.0,27.0,257.0,499.46,394.1
2016,10,29,16,30,591.0,59.0,2.6,26.0,206.0,444.74,351.23
2016,10,29,16,45,510.5,50.5,2.25,25.5,156.0,370.69,290.95
2016,10,29,17,0,430.0,42.0,1.9,25.0,106.0,300.84,231.7
2016,10,29,17,15,290.0,29.5,1.75,24.0,65.0,203.34,144.88
2016,10,29,17,30,150.0,17.0,1.6,23.0,24.0,82.32,0.0
2016,10,29,17,45,75.0,8.5,1.5,22.5,12.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,6,45,41.0,9.0,1.4,17.5,10.5,0.0,0.0
2016,10,30,7,0,82.0,18.0,1.5,18.0,21.0,17.16,0.0
2016,10,30,7,15,211.5,33.5,1.75,18.5,60.0,26.25,15.37
2016,10,30,7,30,341.0,49.0,2.0,19.0,99.0,37.7,26.74
2016,10,30,7,45,431.5,59.0,2.3,20.0,148.5,45.33,33.79
2016,10,30,8,0,522.0,69.0,2.6,21.0,198.0,51.12,38.94
2016,10,30,8,15,576.0,76.0,2.6,21.5,248.0,54.05,41.49
2016,10,30,8,30,630.0,83.0,2.6,22.0,298.0,56.92,43.85
2016,10,30,8,45,675.5,86.0,2.6,23.0,348.0,74.56,44.36
2016,10,30,9,0,721.0,89.0,2.6,24.0,398.0,120.73,65.64
2016,10,30,9,15,746.0,92.5,2.5,24.5,442.0,168.95,98.88
2016,10,30,9,30,771.0,96.0,2.4,25.0,486.0,223.43,142.04
2016,10,30,9,45,791.5,98.0,2.3,25.5,525.5,272.53,183.22
2016,10,30,10,0,812.0,100.0,2.2,26.0,565.0,322.61,225.58
2016,10,30,10,15,825.0,102.0,2.1,26.5,597.5,370.82,266.18
2016,10,30,10,30,838.0,104.0,2.0,27.0,630.0,418.72,305.52
2016,10,30,10,45,849.5,104.5,1.95,27.5,655.5,464.09,341.95
2016,10,30,11,0,861.0,105.0,1.9,28.0,681.0,508.5,376.55
2016,10,30,11,15,867.0,106.0,1.9,28.0,698.0,549.33,408.53
2016,10,30,11,30,873.0,107.0,1.9,28.0,715.0,589.16,438.98
2016,10,30,11,45,887.0,102.0,1.9,28.5,726.0,624.59,464.92
2016,10,30,12,0,901.0,97.0,1.9,29.0,737.0,658.1,488.95
2016,10,30,12,15,901.0,97.0,1.95,29.0,737.5,685.25,509.26
2016,10,30,12,30,901.0,97.0,2.0,29.0,738.0,709.48,527.33
2016,10,30,12,45,902.0,95.0,2.1,29.5,730.0,729.38,541.16
2016,10,30,13,0,903.0,93.0,2.2,30.0,722.0,746.15,552.28
2016,10,30,13,15,898.5,92.0,2.25,30.0,705.5,756.74,560.12
2016,10,30,13,30,894.0,91.0,2.3,30.0,689.0,763.97,565.87
2016,10,30,13,45,888.5,89.0,2.35,30.0,664.5,766.02,568.28
2016,10,30,14,0,883.0,87.0,2.4,30.0,640.0,764.69,568.59
2016,10,30,14,15,872.5,85.0,2.45,30.0,608.0,756.28,564.22
2016,10,30,14,30,862.0,83.0,2.5,30.0,576.0,744.65,557.79
2016,10,30,14,45,848.0,80.0,2.55,30.0,537.5,731.23,550.2
2016,10,30,15,0,834.0,77.0,2.6,30.0,499.0,710.03,537.21
2016,10,30,15,15,812.5,74.0,2.6,29.5,454.5,680.73,519.25
2016,10,30,15,30,791.0,71.0,2.6,29.0,410.0,649.15,499.39
2016,10,30,15,45,761.0,67.0,2.6,29.0,361.0,608.65,471.38
2016,10,30,16,0,731.0,63.0,2.6,29.0,312.0,566.85,440.93
2016,10,30,16,15,683.5,58.0,2.25,28.0,260.5,512.03,400.11
2016,10,30,16,30,636.0,53.0,1.9,27.0,209.0,457.63,357.83
2016,10,30,16,45,560.0,45.5,1.6,26.0,158.5,390.16,303.52
2016,10,30,17,0,484.0,38.0,1.3,25.0,108.0,322.67,246.62
2016,10,30,17,15,341.0,26.5,1.25,24.0,65.5,223.51,156.65
2016,10,30,17,30,198.0,15.0,1.2,23.0,23.0,100.94,0.0
2016,10,30,17,45,99.0,7.5,1.2,22.5,11.5,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,45,99.0,7.5,1.1,14.5,11.5,0.0,0.0
2016,10,31,7,0,198.0,15.0,1.1,15.0,23.0,14.3,0.0
2016,10,31,7,15,344.5,27.0,1.35,16.0,66.0,21.47,11.49
2016,10,31,7,30,491.0,39.0,1.6,17.0,109.0,30.23,20.5
2016,10,31,7,45,574.5,46.0,1.9,18.0,161.0,34.11,24.27
2016,10,31,8,0,658.0,53.0,2.2,19.0,213.0,41.57,30.92
2016,10,31,8,15,705.5,58.0,2.25,19.5,265.5,43.84,32.93
2016,10,31,8,30,753.0,63.0,2.3,20.0,318.0,46.12,34.82
2016,10,31,8,45,786.5,66.0,2.4,21.0,367.5,64.45,35.75
2016,10,31,9,0,820.0,69.0,2.5,22.0,417.0,115.13,58.37
2016,10,31,9,15,840.5,71.5,2.6,22.5,462.0,166.67,93.9
2016,10,31,9,30,861.0,74.0,2.7,23.0,507.0,224.92,140.73
2016,10,31,9,45,875.5,76.0,2.8,23.5,545.5,276.67,185.13
2016,10,31,10,0,890.0,78.0,2.9,24.0,584.0,328.5,230.22
2016,10,31,10,15,899.5,80.0,2.9,24.5,616.0,378.5,273.48
2016,10,31,10,30,909.0,82.0,2.9,25.0,648.0,427.64,315.1
2016,10,31,10,45,914.5,83.0,2.95,25.5,672.0,473.09,352.94
2016,10,31,11,0,920.0,84.0,3.0,26.0,696.0,516.88,388.43
2016,10,31,11,15,923.5,85.0,3.05,26.5,712.5,557.78,420.78
2016,10,31,11,30,927.0,86.0,3.1,27.0,729.0,596.48,450.63
2016,10,31,11,45,925.0,87.5,3.15,27.5,736.0,630.08,476.05
2016,10,31,12,0,923.0,89.0,3.2,28.0,743.0,660.83,498.82
2016,10,31,12,15,922.0,89.0,3.2,28.0,741.5,687.79,519.33
2016,10,31,12,30,921.0,89.0,3.2,28.0,740.0,711.72,537.39
2016,10,31,12,45,916.0,89.0,3.25,28.0,730.5,729.75,550.81
2016,10,31,13,0,911.0,89.0,3.3,28.0,721.0,744.43,561.5
2016,10,31,13,15,905.0,88.5,3.3,28.0,703.0,754.51,568.9
2016,10,31,13,30,899.0,88.0,3.3,28.0,685.0,761.17,574.09
2016,10,31,13,45,888.5,87.0,3.35,28.5,659.0,760.57,573.48
2016,10,31,14,0,878.0,86.0,3.4,29.0,633.0,756.58,570.71
2016,10,31,14,15,865.5,84.0,3.4,29.0,600.0,746.7,564.88
2016,10,31,14,30,853.0,82.0,3.4,29.0,567.0,733.63,556.97
2016,10,31,14,45,834.0,80.5,3.4,29.0,527.0,718.35,547.58
2016,10,31,15,0,815.0,79.0,3.4,29.0,487.0,695.51,532.84
2016,10,31,15,15,791.0,76.0,3.3,28.5,442.5,664.82,513.07
2016,10,31,15,30,767.0,73.0,3.2,28.0,398.0,632.01,491.49
2016,10,31,15,45,731.0,69.5,3.15,28.0,349.0,588.73,460.34
2016,10,31,16,0,695.0,66.0,3.1,28.0,300.0,544.47,427.34
2016,10,31,16,15,644.5,60.5,2.7,27.0,249.5,491.98,387.58
2016,10,31,16,30,594.0,55.0,2.3,26.0,199.0,437.33,344.54
2016,10,31,16,45,510.5,47.0,1.9,25.5,149.5,362.83,283.65
2016,10,31,17,0,427.0,39.0,1.5,25.0,100.0,292.86,224.02
2016,10,31,17,15,285.5,27.0,1.45,24.0,60.0,196.62,135.44
2016,10,31,17,30,144.0,15.0,1.4,23.0,20.0,76.86,0.0
2016,10,31,17,45,72.0,7.5,1.35,22.5,10.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,1,6,45,40.5,7.5,2.15,19.5,9.0,0.0,0.0
2016,11,1,7,0,81.0,15.0,2.3,20.0,18.0,14.3,0.0
2016,11,1,7,15,215.5,30.0,2.6,20.5,56.0,23.51,12.5
2016,11,1,7,30,350.0,45.0,2.9,21.0,94.0,35.91,24.86
2016,11,1,7,45,440.5,53.5,3.2,21.5,142.0,40.69,29.51
2016,11,1,8,0,531.0,62.0,3.5,22.0,190.0,45.4,33.8
2016,11,1,8,15,584.5,68.5,3.65,22.5,239.5,48.21,36.26
2016,11,1,8,30,638.0,75.0,3.8,23.0,289.0,50.96,38.54
2016,11,1,8,45,681.5,77.5,4.0,24.0,337.5,64.54,38.07
2016,11,1,9,0,725.0,80.0,4.2,25.0,386.0,114.69,61.33
2016,11,1,9,15,386.0,143.0,4.2,25.5,307.5,158.25,105.54
2016,11,1,9,30,47.0,206.0,4.2,26.0,229.0,182.88,138.75
2016,11,1,9,45,131.5,231.5,4.25,26.5,304.5,223.74,167.31
2016,11,1,10,0,216.0,257.0,4.3,27.0,380.0,278.47,207.32
2016,11,1,10,15,528.0,175.5,4.3,27.0,497.0,325.28,238.43
2016,11,1,10,30,840.0,94.0,4.3,27.0,614.0,405.32,298.39
2016,11,1,10,45,848.5,95.0,4.3,27.5,638.5,452.52,337.26
2016,11,1,11,0,857.0,96.0,4.3,28.0,663.0,495.03,371.72
2016,11,1,11,15,862.5,97.0,4.3,28.5,679.5,534.56,403.06
2016,11,1,11,30,868.0,98.0,4.3,29.0,696.0,572.2,432.19
2016,11,1,11,45,484.5,217.5,4.3,29.5,552.0,489.56,369.73
2016,11,1,12,0,101.0,337.0,4.3,30.0,408.0,376.61,281.93
2016,11,1,12,15,127.5,340.5,4.3,30.0,430.5,406.2,304.63
2016,11,1,12,30,154.0,344.0,4.3,30.0,453.0,434.64,326.08
2016,11,1,12,45,236.5,329.0,4.3,30.0,493.5,484.5,364.33
2016,11,1,13,0,319.0,314.0,4.3,30.0,534.0,542.5,408.12
2016,11,1,13,15,595.5,201.5,4.3,30.0,599.5,648.36,490.29
2016,11,1,13,30,872.0,89.0,4.3,30.0,665.0,739.17,558.75
2016,11,1,13,45,477.0,185.5,4.3,30.0,499.0,558.94,425.83
2016,11,1,14,0,82.0,282.0,4.3,30.0,333.0,345.06,260.9
2016,11,1,14,15,74.0,264.0,4.25,30.0,308.5,323.09,245.41
2016,11,1,14,30,66.0,246.0,4.2,30.0,284.0,300.61,228.92
2016,11,1,14,45,125.0,233.5,4.2,30.0,298.5,343.09,263.13
2016,11,1,15,0,184.0,221.0,4.2,30.0,313.0,374.25,288.57
2016,11,1,15,15,102.0,189.0,4.1,29.5,239.0,270.34,209.02
2016,11,1,15,30,20.0,157.0,4.0,29.0,165.0,169.45,129.72
2016,11,1,15,45,345.5,112.0,3.95,29.0,228.0,377.07,298.07
2016,11,1,16,0,671.0,67.0,3.9,29.0,291.0,530.98,418.0
2016,11,1,16,15,620.0,61.0,3.45,28.5,241.0,475.33,374.11
2016,11,1,16,30,569.0,55.0,3.0,28.0,191.0,420.72,330.35
2016,11,1,16,45,480.0,47.5,2.65,27.5,142.5,344.98,268.64
2016,11,1,17,0,391.0,40.0,2.3,27.0,94.0,274.07,208.5
2016,11,1,17,15,250.0,27.0,2.2,26.5,56.0,178.06,119.04
2016,11,1,17,30,109.0,14.0,2.1,26.0,18.0,60.36,0.0
2016,11,1,17,45,54.5,7.0,2.05,25.5,9.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,6,45,9.0,6.5,2.4,21.0,7.0,0.0,0.0
2016,11,2,7,0,18.0,13.0,2.5,21.0,14.0,12.39,0.0
2016,11,2,7,15,120.5,33.0,2.7,21.0,49.0,26.97,14.72
2016,11,2,7,30,223.0,53.0,2.9,21.0,84.0,41.05,29.15
2016,11,2,7,45,317.0,65.5,3.15,21.5,130.0,49.54,37.07
2016,11,2,8,0,411.0,78.0,3.4,22.0,176.0,57.71,44.42
2016,11,2,8,15,205.5,44.0,3.55,22.5,93.0,30.85,21.21
2016,11,2,8,30,0.0,10.0,3.7,23.0,10.0,9.27,2.41
2016,11,2,8,45,22.5,89.0,3.85,23.5,98.5,78.97,59.19
2016,11,2,9,0,45.0,168.0,4.0,24.0,187.0,141.94,108.37
2016,11,2,9,15,23.0,162.5,4.05,24.5,172.5,146.46,112.02
2016,11,2,9,30,1.0,157.0,4.1,25.0,158.0,141.07,108.13
2016,11,2,9,45,115.0,205.5,4.15,26.0,270.0,199.76,149.58
2016,11,2,10,0,229.0,254.0,4.2,27.0,382.0,279.06,207.39
2016,11,2,10,15,148.0,264.0,4.15,27.0,349.0,275.39,207.23
2016,11,2,10,30,67.0,274.0,4.1,27.0,316.0,266.42,201.98
2016,11,2,10,45,143.0,293.0,4.05,27.5,386.5,318.64,240.77
2016,11,2,11,0,219.0,312.0,4.0,28.0,457.0,380.33,286.56
2016,11,2,11,15,227.5,319.5,3.9,28.0,473.0,404.07,304.58
2016,11,2,11,30,236.0,327.0,3.8,28.0,489.0,427.94,322.65
2016,11,2,11,45,250.5,329.5,3.75,28.5,503.0,450.88,339.37
2016,11,2,12,0,265.0,332.0,3.7,29.0,517.0,476.46,357.83
2016,11,2,12,15,224.5,336.5,3.6,29.0,493.5,463.93,348.46
2016,11,2,12,30,184.0,341.0,3.5,29.0,470.0,451.11,338.79
2016,11,2,12,45,125.0,326.0,3.4,29.0,413.0,404.32,303.96
2016,11,2,13,0,66.0,311.0,3.3,29.0,356.0,348.15,261.82
2016,11,2,13,15,428.5,216.0,3.15,28.5,498.0,537.75,409.67
2016,11,2,13,30,791.0,121.0,3.0,28.0,640.0,714.48,541.88
2016,11,2,13,45,395.5,111.5,2.95,28.0,371.0,422.98,327.35
2016,11,2,14,0,0.0,102.0,2.9,28.0,102.0,95.29,69.72
2016,11,2,14,15,118.0,177.0,2.8,28.0,243.5,271.1,209.65
2016,11,2,14,30,236.0,252.0,2.7,28.0,385.0,442.07,339.52
2016,11,2,14,45,435.5,190.0,2.65,28.0,413.5,541.17,416.25
2016,11,2,15,0,635.0,128.0,2.6,28.0,442.0,618.87,476.46
2016,11,2,15,15,605.0,122.5,2.45,27.5,399.0,584.45,452.07
2016,11,2,15,30,575.0,117.0,2.3,27.0,356.0,548.51,426.85
2016,11,2,15,45,519.5,112.5,2.2,27.0,308.5,491.89,384.89
2016,11,2,16,0,464.0,108.0,2.1,27.0,261.0,440.93,346.19
2016,11,2,16,15,404.0,97.0,1.9,26.5,214.0,380.89,299.98
2016,11,2,16,30,344.0,86.0,1.7,26.0,167.0,323.2,254.13
2016,11,2,16,45,252.0,71.0,1.55,25.5,122.0,236.99,184.71
2016,11,2,17,0,160.0,56.0,1.4,25.0,77.0,167.89,127.03
2016,11,2,17,15,80.0,33.5,1.5,24.5,44.0,96.88,61.62
2016,11,2,17,30,0.0,11.0,1.6,24.0,11.0,10.48,0.0
2016,11,2,17,45,0.0,5.5,1.7,24.0,5.5,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,4.0,0.95,21.0,4.0,0.0,0.0
2016,11,3,7,0,0.0,8.0,1.0,21.0,8.0,7.63,0.0
2016,11,3,7,15,4.5,27.0,1.2,21.0,27.5,24.46,12.42
2016,11,3,7,30,9.0,46.0,1.4,21.0,47.0,40.93,29.0
2016,11,3,7,45,25.5,67.5,1.6,21.5,73.0,57.47,43.84
2016,11,3,8,0,42.0,89.0,1.8,22.0,99.0,74.48,58.79
2016,11,3,8,15,53.5,110.0,1.85,22.0,126.0,90.77,72.95
2016,11,3,8,30,65.0,131.0,1.9,22.0,153.0,106.69,86.52
2016,11,3,8,45,32.5,130.5,1.95,22.5,141.5,109.21,83.88
2016,11,3,9,0,0.0,130.0,2.0,23.0,130.0,115.68,89.06
2016,11,3,9,15,13.0,159.5,2.0,23.0,166.0,142.63,109.84
2016,11,3,9,30,26.0,189.0,2.0,23.0,202.0,171.26,131.68
2016,11,3,9,45,42.0,214.5,2.0,23.0,237.0,193.53,148.34
2016,11,3,10,0,58.0,240.0,2.0,23.0,272.0,223.22,170.93
2016,11,3,10,15,86.5,262.5,1.9,23.0,314.0,256.65,196.07
2016,11,3,10,30,115.0,285.0,1.8,23.0,356.0,293.07,223.51
2016,11,3,10,45,70.5,270.0,1.75,23.5,314.0,270.37,206.35
2016,11,3,11,0,26.0,255.0,1.7,24.0,272.0,244.55,186.49
2016,11,3,11,15,31.5,269.0,1.6,24.0,290.5,260.88,198.83
2016,11,3,11,30,37.0,283.0,1.5,24.0,309.0,279.86,212.98
2016,11,3,11,45,21.0,239.0,1.45,24.5,254.0,233.47,177.28
2016,11,3,12,0,5.0,195.0,1.4,25.0,199.0,184.54,139.51
2016,11,3,12,15,2.5,166.5,1.3,25.0,168.5,156.95,118.33
2016,11,3,12,30,0.0,138.0,1.2,25.0,138.0,128.9,96.57
2016,11,3,12,45,37.0,225.5,1.2,25.0,251.0,240.92,183.59
2016,11,3,13,0,74.0,313.0,1.2,25.0,364.0,355.54,269.27
2016,11,3,13,15,37.0,171.5,1.25,25.0,197.0,191.78,145.87
2016,11,3,13,30,0.0,30.0,1.3,25.0,30.0,27.91,16.84
2016,11,3,13,45,0.0,47.0,1.4,25.0,47.0,43.74,29.71
2016,11,3,14,0,0.0,64.0,1.5,25.0,64.0,59.59,42.48
2016,11,3,14,15,0.0,37.5,1.55,25.0,37.5,34.87,22.65
2016,11,3,14,30,0.0,11.0,1.6,25.0,11.0,10.21,2.68
2016,11,3,14,45,0.0,13.5,1.65,25.0,13.5,12.53,4.6
2016,11,3,15,0,0.0,16.0,1.7,25.0,16.0,14.85,6.52
2016,11,3,15,15,0.0,22.5,1.65,24.5,22.5,20.88,11.54
2016,11,3,15,30,0.0,29.0,1.6,24.0,29.0,26.92,16.59
2016,11,3,15,45,0.0,25.5,1.6,24.0,25.5,23.66,13.95
2016,11,3,16,0,0.0,22.0,1.6,24.0,22.0,20.4,11.28
2016,11,3,16,15,0.0,18.0,1.5,23.5,18.0,16.68,8.23
2016,11,3,16,30,0.0,14.0,1.4,23.0,14.0,12.97,5.13
2016,11,3,16,45,0.0,10.0,1.3,23.0,10.0,9.26,1.97
2016,11,3,17,0,0.0,6.0,1.2,23.0,6.0,5.55,0.0
2016,11,3,17,15,0.0,3.5,1.15,22.5,3.5,3.24,0.0
2016,11,3,17,30,0.0,1.0,1.1,22.0,1.0,0.95,0.0
2016,11,3,17,45,0.0,0.5,1.05,21.5,0.5,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,3.05,19.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,2.0,3.15,18.0,2.0,0.0,0.0
2016,11,4,7,0,0.0,4.0,3.2,18.0,4.0,3.81,0.0
2016,11,4,7,15,0.0,15.5,3.25,18.0,15.5,14.37,4.75
2016,11,4,7,30,0.0,27.0,3.3,18.0,27.0,25.06,15.78
2016,11,4,7,45,0.0,42.5,3.4,18.0,42.5,39.35,28.71
2016,11,4,8,0,0.0,58.0,3.5,18.0,58.0,53.12,41.11
2016,11,4,8,15,0.0,74.0,3.55,18.0,74.0,67.14,53.57
2016,11,4,8,30,0.0,90.0,3.6,18.0,90.0,81.01,65.69
2016,11,4,8,45,0.0,74.5,3.7,18.5,74.5,69.04,52.38
2016,11,4,9,0,0.0,59.0,3.8,19.0,59.0,54.86,40.34
2016,11,4,9,15,3.5,113.0,3.8,19.0,115.0,103.41,80.23
2016,11,4,9,30,7.0,167.0,3.8,19.0,171.0,150.08,117.88
2016,11,4,9,45,16.5,190.5,3.8,19.5,200.0,173.57,135.9
2016,11,4,10,0,26.0,214.0,3.8,20.0,229.0,198.24,154.82
2016,11,4,10,15,14.0,194.0,3.75,20.0,202.0,180.28,140.59
2016,11,4,10,30,2.0,174.0,3.7,20.0,175.0,160.0,124.43
2016,11,4,10,45,2.0,175.5,3.65,20.5,176.5,162.06,125.66
2016,11,4,11,0,2.0,177.0,3.6,21.0,178.0,164.04,126.81
2016,11,4,11,15,1.0,98.0,3.55,21.0,98.5,91.86,69.03
2016,11,4,11,30,0.0,19.0,3.5,21.0,19.0,17.67,8.82
2016,11,4,11,45,4.0,116.0,3.5,21.5,119.0,110.38,83.82
2016,11,4,12,0,8.0,213.0,3.5,22.0,219.0,202.99,156.73
2016,11,4,12,15,4.0,177.0,3.45,22.0,180.0,167.69,128.8
2016,11,4,12,30,0.0,141.0,3.4,22.0,141.0,131.71,100.35
2016,11,4,12,45,0.0,150.5,3.35,22.0,151.0,140.83,107.66
2016,11,4,13,0,0.0,160.0,3.3,22.0,161.0,150.06,115.02
2016,11,4,13,15,17.0,212.5,3.25,22.0,224.0,212.95,165.03
2016,11,4,13,30,34.0,265.0,3.2,22.0,287.0,285.27,221.58
2016,11,4,13,45,17.0,140.0,3.2,22.0,151.0,148.13,114.22
2016,11,4,14,0,0.0,15.0,3.2,22.0,15.0,13.94,5.77
2016,11,4,14,15,0.0,67.5,3.15,22.0,67.5,62.85,45.8
2016,11,4,14,30,0.0,120.0,3.1,22.0,120.0,113.0,86.49
2016,11,4,14,45,0.0,118.5,3.1,22.0,118.5,111.88,85.74
2016,11,4,15,0,0.0,117.0,3.1,22.0,117.0,110.87,85.16
2016,11,4,15,15,24.5,141.5,3.0,21.5,151.5,161.23,127.03
2016,11,4,15,30,49.0,166.0,2.9,21.0,186.0,209.21,166.66
2016,11,4,15,45,41.0,146.0,2.85,21.0,161.5,183.29,145.87
2016,11,4,16,0,33.0,126.0,2.8,21.0,137.0,157.42,124.98
2016,11,4,16,15,23.5,105.0,2.6,20.5,112.0,129.43,102.14
2016,11,4,16,30,14.0,84.0,2.4,20.0,87.0,94.8,73.37
2016,11,4,16,45,7.0,62.0,2.25,20.0,63.5,68.0,50.59
2016,11,4,17,0,0.0,40.0,2.1,20.0,40.0,40.71,27.28
2016,11,4,17,15,0.0,22.5,2.0,20.0,22.5,21.83,8.95
2016,11,4,17,30,0.0,5.0,1.9,20.0,5.0,4.77,0.0
2016,11,4,17,45,0.0,2.5,1.85,20.0,2.5,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,0.5,3.0,17.0,0.5,0.0,0.0
2016,11,5,7,0,0.0,1.0,3.1,17.0,1.0,0.95,0.0
2016,11,5,7,15,0.0,5.0,3.2,17.0,5.0,4.62,0.0
2016,11,5,7,30,0.0,9.0,3.3,17.0,9.0,8.33,1.48
2016,11,5,7,45,0.0,14.5,3.4,17.0,14.5,13.43,6.14
2016,11,5,8,0,0.0,20.0,3.5,17.0,20.0,18.54,10.78
2016,11,5,8,15,0.0,26.0,3.45,17.0,26.0,24.11,15.79
2016,11,5,8,30,0.0,32.0,3.4,17.0,32.0,29.69,20.75
2016,11,5,8,45,0.0,38.0,3.4,17.5,38.0,35.28,25.6
2016,11,5,9,0,0.0,44.0,3.4,18.0,44.0,40.88,28.82
2016,11,5,9,15,37.5,128.5,3.3,18.5,146.5,116.78,89.93
2016,11,5,9,30,75.0,213.0,3.2,19.0,249.0,191.29,148.21
2016,11,5,9,45,80.0,229.0,3.15,19.5,270.5,212.3,164.36
2016,11,5,10,0,85.0,245.0,3.1,20.0,292.0,233.77,181.0
2016,11,5,10,15,44.5,214.5,3.0,20.0,239.5,203.69,158.32
2016,11,5,10,30,4.0,184.0,2.9,20.0,187.0,169.46,131.79
2016,11,5,10,45,21.0,226.5,2.85,20.5,240.5,214.82,167.09
2016,11,5,11,0,38.0,269.0,2.8,21.0,294.0,259.72,201.45
2016,11,5,11,15,43.0,280.5,2.75,21.0,309.5,276.31,214.09
2016,11,5,11,30,48.0,292.0,2.7,21.0,325.0,293.38,227.17
2016,11,5,11,45,52.0,299.0,2.65,21.5,334.5,306.28,236.58
2016,11,5,12,0,56.0,306.0,2.6,22.0,344.0,319.43,246.16
2016,11,5,12,15,56.5,306.5,2.55,22.0,345.0,324.51,250.05
2016,11,5,12,30,57.0,307.0,2.5,22.0,346.0,329.45,253.88
2016,11,5,12,45,29.5,238.5,2.5,22.0,258.5,248.21,191.59
2016,11,5,13,0,2.0,170.0,2.5,22.0,171.0,160.96,123.36
2016,11,5,13,15,1.0,150.5,2.5,22.0,151.0,141.98,108.63
2016,11,5,13,30,0.0,131.0,2.5,22.0,131.0,122.83,93.56
2016,11,5,13,45,0.0,128.5,2.55,22.0,128.5,120.6,91.95
2016,11,5,14,0,0.0,126.0,2.6,22.0,126.0,118.37,90.34
2016,11,5,14,15,16.5,173.0,2.6,22.0,182.0,177.05,137.74
2016,11,5,14,30,33.0,220.0,2.6,22.0,238.0,247.58,193.78
2016,11,5,14,45,27.0,201.0,2.65,22.0,215.5,215.9,169.09
2016,11,5,15,0,21.0,182.0,2.7,22.0,193.0,193.3,151.59
2016,11,5,15,15,134.0,174.5,2.7,21.5,230.0,284.78,227.74
2016,11,5,15,30,247.0,167.0,2.7,21.0,267.0,364.23,292.89
2016,11,5,15,45,216.0,152.0,2.7,21.0,231.5,325.02,261.74
2016,11,5,16,0,185.0,137.0,2.7,21.0,196.0,276.88,223.46
2016,11,5,16,15,159.0,115.5,2.55,20.5,160.0,234.4,189.21
2016,11,5,16,30,133.0,94.0,2.4,20.0,124.0,192.69,154.63
2016,11,5,16,45,151.5,72.5,2.3,20.0,98.0,184.31,146.12
2016,11,5,17,0,170.0,51.0,2.2,20.0,72.0,164.8,126.64
2016,11,5,17,15,92.5,29.5,2.15,19.5,40.0,93.71,54.36
2016,11,5,17,30,15.0,8.0,2.1,19.0,8.0,13.93,0.0
2016,11,5,17,45,7.5,4.0,2.05,19.0,4.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,5.0,1.75,15.0,5.0,0.0,0.0
2016,11,6,7,0,0.0,10.0,1.9,15.0,10.0,9.53,0.0
2016,11,6,7,15,133.5,27.0,2.05,15.0,43.5,21.27,8.63
2016,11,6,7,30,267.0,44.0,2.2,15.0,77.0,34.14,23.7
2016,11,6,7,45,350.5,56.5,2.4,15.5,122.0,42.87,32.06
2016,11,6,8,0,434.0,69.0,2.6,16.0,167.0,51.28,39.8
2016,11,6,8,15,491.0,78.0,2.7,16.5,214.5,57.21,45.14
2016,11,6,8,30,548.0,87.0,2.8,17.0,262.0,61.67,48.99
2016,11,6,8,45,286.5,120.5,2.9,17.5,213.0,91.81,75.15
2016,11,6,9,0,25.0,154.0,3.0,18.0,164.0,135.19,106.24
2016,11,6,9,15,27.5,171.5,3.05,18.5,184.0,147.48,115.35
2016,11,6,9,30,30.0,189.0,3.1,19.0,204.0,165.75,129.48
2016,11,6,9,45,143.0,215.5,3.2,19.5,293.0,211.47,161.49
2016,11,6,10,0,256.0,242.0,3.3,20.0,382.0,269.99,204.62
2016,11,6,10,15,257.0,257.5,3.35,20.0,405.0,299.62,229.12
2016,11,6,10,30,258.0,273.0,3.4,20.0,428.0,329.17,253.38
2016,11,6,10,45,142.0,262.0,3.5,20.5,348.0,290.25,225.04
2016,11,6,11,0,26.0,251.0,3.6,21.0,268.0,240.57,186.81
2016,11,6,11,15,28.0,260.0,3.55,21.0,279.0,251.9,195.66
2016,11,6,11,30,30.0,269.0,3.5,21.0,290.0,263.09,204.27
2016,11,6,11,45,30.0,272.0,3.5,21.5,293.0,269.09,208.48
2016,11,6,12,0,30.0,275.0,3.5,22.0,296.0,275.02,212.65
2016,11,6,12,15,25.0,264.5,3.4,22.0,282.0,262.48,202.91
2016,11,6,12,30,20.0,254.0,3.3,22.0,268.0,251.04,194.05
2016,11,6,12,45,10.0,170.5,3.25,22.0,177.5,166.43,128.0
2016,11,6,13,0,0.0,87.0,3.2,22.0,87.0,81.12,60.09
2016,11,6,13,15,0.0,67.5,3.1,21.5,67.5,62.89,45.61
2016,11,6,13,30,0.0,48.0,3.0,21.0,48.0,44.68,30.96
2016,11,6,13,45,0.0,82.0,2.95,21.0,82.0,76.41,56.84
2016,11,6,14,0,0.0,116.0,2.9,21.0,116.0,108.73,83.05
2016,11,6,14,15,0.0,111.0,2.9,21.0,111.0,104.05,79.4
2016,11,6,14,30,0.0,106.0,2.9,21.0,106.0,99.36,75.79
2016,11,6,14,45,23.5,152.0,2.9,21.0,163.5,168.91,132.8
2016,11,6,15,0,47.0,198.0,2.9,21.0,221.0,238.81,189.24
2016,11,6,15,15,23.5,102.0,2.9,20.5,113.5,117.35,91.8
2016,11,6,15,30,0.0,6.0,2.9,20.0,6.0,5.56,0.0
2016,11,6,15,45,0.0,5.0,2.9,20.0,5.0,4.63,0.0
2016,11,6,16,0,0.0,4.0,2.9,20.0,4.0,3.7,0.0
2016,11,6,16,15,0.0,3.5,2.65,19.5,3.5,3.24,0.0
2016,11,6,16,30,0.0,3.0,2.4,19.0,3.0,2.78,0.0
2016,11,6,16,45,0.0,2.0,2.2,19.0,2.0,1.85,0.0
2016,11,6,17,0,0.0,1.0,2.0,19.0,1.0,0.92,0.0
2016,11,6,17,15,0.0,0.5,1.85,18.5,0.5,0.46,0.0
2016,11,6,17,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,7,7,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,7,7,15,154.5,20.0,1.7,16.5,39.0,15.61,4.12
2016,11,7,7,30,309.0,40.0,1.9,17.0,78.0,32.24,21.79
2016,11,7,7,45,400.5,50.0,2.15,17.5,123.5,38.6,28.04
2016,11,7,8,0,492.0,60.0,2.4,18.0,169.0,44.75,33.74
2016,11,7,8,15,549.0,67.0,2.45,18.5,217.0,48.03,36.71
2016,11,7,8,30,606.0,74.0,2.5,19.0,265.0,51.24,39.48
2016,11,7,8,45,345.0,121.5,2.6,19.5,234.0,85.5,69.11
2016,11,7,9,0,84.0,169.0,2.7,20.0,203.0,142.84,109.74
2016,11,7,9,15,87.0,188.5,2.7,20.0,227.5,165.85,126.96
2016,11,7,9,30,90.0,208.0,2.7,20.0,252.0,189.27,145.22
2016,11,7,9,45,45.0,128.5,2.75,20.5,150.5,124.82,94.99
2016,11,7,10,0,0.0,49.0,2.8,21.0,49.0,45.57,31.92
2016,11,7,10,15,0.0,52.0,2.8,21.0,52.0,48.38,34.19
2016,11,7,10,30,0.0,55.0,2.8,21.0,55.0,51.19,36.4
2016,11,7,10,45,0.0,52.5,2.85,21.5,52.5,48.87,34.37
2016,11,7,11,0,0.0,50.0,2.9,22.0,50.0,46.54,32.35
2016,11,7,11,15,1.0,110.0,2.85,22.0,111.0,102.88,77.74
2016,11,7,11,30,2.0,170.0,2.8,22.0,172.0,158.64,121.9
2016,11,7,11,45,1.0,102.0,2.8,22.5,103.0,95.66,71.57
2016,11,7,12,0,0.0,34.0,2.8,23.0,34.0,31.65,20.04
2016,11,7,12,15,4.0,123.0,2.75,23.0,126.0,117.22,88.76
2016,11,7,12,30,8.0,212.0,2.7,23.0,218.0,203.6,156.52
2016,11,7,12,45,8.0,209.0,2.7,23.0,215.0,201.55,154.81
2016,11,7,13,0,8.0,206.0,2.7,23.0,212.0,199.45,153.3
2016,11,7,13,15,4.0,138.5,2.65,23.0,141.5,132.63,100.94
2016,11,7,13,30,0.0,71.0,2.6,23.0,71.0,66.14,47.97
2016,11,7,13,45,0.0,104.5,2.55,23.0,104.5,97.64,73.39
2016,11,7,14,0,0.0,138.0,2.5,23.0,138.0,130.04,99.33
2016,11,7,14,15,0.0,115.0,2.4,23.0,115.0,107.94,81.83
2016,11,7,14,30,0.0,92.0,2.3,23.0,92.0,85.82,64.26
2016,11,7,14,45,0.0,55.0,2.25,23.0,55.0,51.15,36.31
2016,11,7,15,0,0.0,18.0,2.2,23.0,18.0,16.71,8.14
2016,11,7,15,15,0.0,51.0,2.1,22.5,51.0,47.41,33.57
2016,11,7,15,30,0.0,84.0,2.0,22.0,84.0,78.82,59.57
2016,11,7,15,45,0.0,73.0,1.9,22.0,73.0,68.21,50.95
2016,11,7,16,0,0.0,62.0,1.8,22.0,62.0,57.66,42.33
2016,11,7,16,15,225.5,64.0,1.6,21.5,113.5,226.63,183.7
2016,11,7,16,30,451.0,66.0,1.4,21.0,165.0,355.4,284.44
2016,11,7,16,45,363.5,54.0,1.25,21.0,120.0,279.46,220.07
2016,11,7,17,0,276.0,42.0,1.1,21.0,75.0,212.01,161.22
2016,11,7,17,15,138.0,21.0,1.1,20.5,37.5,106.94,55.29
2016,11,7,17,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,8,7,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,8,7,15,0.0,9.0,3.15,17.0,9.0,8.33,0.0
2016,11,8,7,30,0.0,18.0,3.3,17.0,18.0,16.69,8.51
2016,11,8,7,45,0.0,29.0,3.45,17.0,29.0,26.91,17.88
2016,11,8,8,0,0.0,40.0,3.6,17.0,40.0,37.15,27.18
2016,11,8,8,15,0.0,51.5,3.6,17.0,51.5,47.87,36.8
2016,11,8,8,30,0.0,63.0,3.6,17.0,63.0,58.57,46.27
2016,11,8,8,45,0.0,71.0,3.65,17.5,71.0,65.9,52.54
2016,11,8,9,0,0.0,79.0,3.7,18.0,79.0,73.22,55.9
2016,11,8,9,15,0.0,92.5,3.7,18.0,92.5,85.31,65.78
2016,11,8,9,30,0.0,106.0,3.7,18.0,106.0,97.45,75.62
2016,11,8,9,45,0.0,98.5,3.7,18.0,98.5,91.24,70.28
2016,11,8,10,0,0.0,91.0,3.7,18.0,91.0,84.7,64.73
2016,11,8,10,15,0.0,95.0,3.75,18.0,95.0,88.41,67.63
2016,11,8,10,30,0.0,99.0,3.8,18.0,99.0,92.11,70.53
2016,11,8,10,45,0.0,121.0,3.9,18.5,121.0,112.2,86.62
2016,11,8,11,0,0.0,143.0,4.0,19.0,143.0,132.36,102.6
2016,11,8,11,15,0.0,137.5,4.1,19.0,137.5,127.59,98.63
2016,11,8,11,30,0.0,132.0,4.2,19.0,132.0,122.72,94.63
2016,11,8,11,45,7.0,184.0,4.3,19.0,189.0,174.73,136.4
2016,11,8,12,0,14.0,236.0,4.4,19.0,246.0,227.63,178.41
2016,11,8,12,15,9.5,214.0,4.4,19.0,221.0,205.54,160.79
2016,11,8,12,30,5.0,192.0,4.4,19.0,196.0,182.82,142.72
2016,11,8,12,45,9.0,209.0,4.45,19.0,215.5,202.19,158.33
2016,11,8,13,0,13.0,226.0,4.5,19.0,235.0,222.04,174.27
2016,11,8,13,15,26.5,246.0,4.5,19.0,263.5,251.98,198.42
2016,11,8,13,30,40.0,266.0,4.5,19.0,292.0,290.26,229.05
2016,11,8,13,45,37.0,253.5,4.5,19.0,276.5,278.04,219.66
2016,11,8,14,0,34.0,241.0,4.5,19.0,261.0,265.48,210.1
2016,11,8,14,15,18.0,204.0,4.45,19.0,214.5,209.42,165.53
2016,11,8,14,30,2.0,167.0,4.4,19.0,168.0,161.46,126.93
2016,11,8,14,45,1.0,112.0,4.35,19.0,112.5,106.24,82.31
2016,11,8,15,0,0.0,57.0,4.3,19.0,57.0,53.01,38.59
2016,11,8,15,15,0.0,46.0,4.15,19.0,46.0,42.75,30.17
2016,11,8,15,30,0.0,35.0,4.0,19.0,35.0,32.5,21.68
2016,11,8,15,45,0.0,30.0,3.85,19.0,30.0,27.84,17.83
2016,11,8,16,0,0.0,25.0,3.7,19.0,25.0,23.19,13.93
2016,11,8,16,15,0.0,20.5,3.6,18.5,20.5,19.0,10.42
2016,11,8,16,30,0.0,16.0,3.5,18.0,16.0,14.82,6.85
2016,11,8,16,45,0.0,11.5,3.4,18.0,11.5,10.65,3.22
2016,11,8,17,0,0.0,7.0,3.3,18.0,7.0,6.48,0.0
2016,11,8,17,15,0.0,3.5,3.3,17.5,3.5,3.24,0.0
2016,11,8,17,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
