Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,29,7,15,109.5,10.5,2.5,9.5,16.5,10.01,0.0
2016,11,29,7,30,219.0,21.0,2.9,10.0,33.0,17.32,0.0
2016,11,29,7,45,348.0,32.0,3.3,11.0,74.5,25.53,16.02
2016,11,29,8,0,477.0,43.0,3.7,12.0,116.0,33.37,23.85
2016,11,29,8,15,552.5,50.5,3.6,12.5,164.0,37.71,28.1
2016,11,29,8,30,628.0,58.0,3.5,13.0,212.0,41.97,32.08
2016,11,29,8,45,332.5,93.5,3.45,14.0,176.5,67.28,54.58
2016,11,29,9,0,37.0,129.0,3.4,15.0,141.0,105.38,87.92
2016,11,29,9,15,408.5,103.0,3.35,16.0,267.0,95.46,62.87
2016,11,29,9,30,780.0,77.0,3.3,17.0,393.0,140.18,78.85
2016,11,29,9,45,449.5,143.5,3.25,18.0,329.5,181.61,125.16
2016,11,29,10,0,119.0,210.0,3.2,19.0,266.0,199.22,153.11
2016,11,29,10,15,482.0,150.5,3.25,19.5,400.0,245.77,178.57
2016,11,29,10,30,845.0,91.0,3.3,20.0,534.0,330.55,238.67
2016,11,29,10,45,852.0,94.0,3.4,21.0,559.0,374.79,277.02
2016,11,29,11,0,859.0,97.0,3.5,22.0,584.0,417.85,313.62
2016,11,29,11,15,866.5,98.0,3.2,22.0,602.0,457.88,347.61
2016,11,29,11,30,874.0,99.0,2.9,22.0,620.0,496.32,379.39
2016,11,29,11,45,892.5,93.5,2.65,22.5,632.5,533.01,408.25
2016,11,29,12,0,911.0,88.0,2.4,23.0,645.0,566.88,434.11
2016,11,29,12,15,912.0,88.0,2.35,23.0,646.5,594.69,456.29
2016,11,29,12,30,913.0,88.0,2.3,23.0,648.0,619.74,476.02
2016,11,29,12,45,912.5,87.0,2.25,23.0,641.5,640.02,491.98
2016,11,29,13,0,912.0,86.0,2.2,23.0,635.0,657.27,505.49
2016,11,29,13,15,906.5,85.0,2.25,23.0,620.0,668.24,514.86
2016,11,29,13,30,901.0,84.0,2.3,23.0,605.0,675.94,521.82
2016,11,29,13,45,895.0,82.0,2.4,23.5,582.0,678.98,524.65
2016,11,29,14,0,889.0,80.0,2.5,24.0,559.0,678.75,525.07
2016,11,29,14,15,876.5,78.0,2.55,23.5,529.0,671.02,521.8
2016,11,29,14,30,864.0,76.0,2.6,23.0,499.0,664.07,518.89
2016,11,29,14,45,849.0,73.0,2.7,23.0,462.5,647.67,508.27
2016,11,29,15,0,834.0,70.0,2.8,23.0,426.0,628.41,495.32
2016,11,29,15,15,808.0,67.0,2.55,22.5,383.5,599.58,474.43
2016,11,29,15,30,782.0,64.0,2.3,22.0,341.0,568.64,451.43
2016,11,29,15,45,744.0,59.5,2.05,21.5,294.5,527.0,419.61
2016,11,29,16,0,706.0,55.0,1.8,21.0,248.0,484.4,385.95
2016,11,29,16,15,644.0,49.5,1.7,20.0,199.5,426.98,340.63
2016,11,29,16,30,582.0,44.0,1.6,19.0,151.0,370.65,294.02
2016,11,29,16,45,474.0,35.5,1.5,18.0,105.0,295.94,230.55
2016,11,29,17,0,366.0,27.0,1.4,17.0,59.0,223.28,157.66
2016,11,29,17,15,183.0,13.5,1.45,16.5,29.5,88.56,0.0
2016,11,29,17,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,11,30,7,15,152.0,9.5,3.95,6.5,17.0,9.05,0.0
2016,11,30,7,30,304.0,19.0,4.0,7.0,34.0,15.51,0.0
2016,11,30,7,45,442.0,27.5,4.1,7.5,78.5,23.49,14.4
2016,11,30,8,0,580.0,36.0,4.2,8.0,123.0,29.84,21.07
2016,11,30,8,15,651.5,41.5,4.4,8.5,172.5,33.1,24.38
2016,11,30,8,30,723.0,47.0,4.6,9.0,222.0,36.37,27.51
2016,11,30,8,45,772.0,50.0,4.85,10.0,271.5,37.44,28.44
2016,11,30,9,0,821.0,53.0,5.1,11.0,321.0,38.59,29.36
2016,11,30,9,15,851.0,56.0,5.0,11.5,367.0,86.81,44.27
2016,11,30,9,30,881.0,59.0,4.9,12.0,413.0,138.1,74.76
2016,11,30,9,45,905.5,60.0,4.8,12.5,454.5,188.86,113.98
2016,11,30,10,0,930.0,61.0,4.7,13.0,496.0,240.67,158.63
2016,11,30,10,15,944.5,62.5,4.5,13.5,530.0,291.22,204.44
2016,11,30,10,30,959.0,64.0,4.3,14.0,564.0,341.39,250.14
2016,11,30,10,45,971.0,64.0,4.1,14.5,591.5,388.73,292.98
2016,11,30,11,0,983.0,64.0,3.9,15.0,619.0,434.92,333.97
2016,11,30,11,15,989.5,65.0,3.75,15.0,638.0,478.37,372.49
2016,11,30,11,30,996.0,66.0,3.6,15.0,657.0,519.83,408.41
2016,11,30,11,45,1000.5,65.5,3.5,15.5,667.5,556.66,439.16
2016,11,30,12,0,1005.0,65.0,3.4,16.0,678.0,590.93,467.04
2016,11,30,12,15,1005.5,65.0,3.35,16.0,679.5,620.78,491.89
2016,11,30,12,30,1006.0,65.0,3.3,16.0,681.0,647.58,513.91
2016,11,30,12,45,1004.5,64.5,3.25,16.5,674.0,669.48,530.89
2016,11,30,13,0,1003.0,64.0,3.2,17.0,667.0,688.02,545.02
2016,11,30,13,15,998.0,63.5,3.15,17.0,651.0,700.93,555.76
2016,11,30,13,30,993.0,63.0,3.1,17.0,635.0,710.29,563.75
2016,11,30,13,45,985.5,62.5,3.1,17.0,611.0,714.48,568.04
2016,11,30,14,0,978.0,62.0,3.1,17.0,587.0,715.11,569.67
2016,11,30,14,15,966.5,60.5,3.1,17.0,556.0,708.49,565.89
2016,11,30,14,30,955.0,59.0,3.1,17.0,525.0,698.45,559.51
2016,11,30,14,45,935.5,58.5,3.1,17.0,486.5,681.13,547.49
2016,11,30,15,0,916.0,58.0,3.1,17.0,448.0,660.9,533.05
2016,11,30,15,15,892.0,56.0,2.9,16.5,404.0,633.35,512.93
2016,11,30,15,30,868.0,54.0,2.7,16.0,360.0,603.53,490.5
2016,11,30,15,45,832.5,50.5,2.5,15.5,312.0,563.07,459.07
2016,11,30,16,0,797.0,47.0,2.3,15.0,264.0,525.62,428.67
2016,11,30,16,15,740.5,42.5,2.0,14.0,213.5,470.37,383.25
2016,11,30,16,30,684.0,38.0,1.7,13.0,163.0,415.88,336.25
2016,11,30,16,45,583.5,31.0,1.4,12.0,114.5,338.55,268.61
2016,11,30,17,0,483.0,24.0,1.1,11.0,66.0,266.38,191.44
2016,11,30,17,15,241.5,12.0,1.1,10.5,33.0,111.16,0.0
2016,11,30,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,15,141.0,9.0,1.3,3.5,16.0,8.58,0.0
2016,12,1,7,30,282.0,18.0,1.5,4.0,32.0,14.64,0.0
2016,12,1,7,45,406.0,28.5,1.7,5.0,74.5,22.54,13.66
2016,12,1,8,0,530.0,39.0,1.9,6.0,117.0,30.07,21.47
2016,12,1,8,15,602.5,45.5,1.95,6.5,165.5,36.92,28.1
2016,12,1,8,30,675.0,52.0,2.0,7.0,214.0,40.92,31.93
2016,12,1,8,45,716.0,57.5,2.1,8.0,261.0,43.88,34.6
2016,12,1,9,0,757.0,63.0,2.2,9.0,308.0,46.81,37.13
2016,12,1,9,15,787.0,66.5,2.45,10.0,352.0,84.96,45.7
2016,12,1,9,30,817.0,70.0,2.7,11.0,396.0,133.48,74.03
2016,12,1,9,45,836.5,73.0,2.95,12.0,435.0,182.19,111.34
2016,12,1,10,0,856.0,76.0,3.2,13.0,474.0,231.74,153.56
2016,12,1,10,15,870.0,78.0,3.35,13.5,506.5,279.64,196.66
2016,12,1,10,30,884.0,80.0,3.5,14.0,539.0,327.32,239.95
2016,12,1,10,45,893.5,81.5,3.65,15.0,564.5,375.77,282.98
2016,12,1,11,0,903.0,83.0,3.8,16.0,590.0,419.45,321.3
2016,12,1,11,15,909.0,84.0,3.75,16.0,608.0,459.86,357.18
2016,12,1,11,30,915.0,85.0,3.7,16.0,626.0,498.44,390.77
2016,12,1,11,45,920.5,84.5,3.65,16.5,636.0,533.35,419.98
2016,12,1,12,0,926.0,84.0,3.6,17.0,646.0,565.99,446.68
2016,12,1,12,15,926.0,84.0,3.6,17.0,647.5,593.7,469.98
2016,12,1,12,30,926.0,84.0,3.6,17.0,649.0,618.56,490.7
2016,12,1,12,45,923.5,83.5,3.6,17.5,642.0,638.5,506.42
2016,12,1,13,0,921.0,83.0,3.6,18.0,635.0,655.3,519.51
2016,12,1,13,15,915.5,82.5,3.6,18.0,619.5,667.04,529.6
2016,12,1,13,30,910.0,82.0,3.6,18.0,604.0,675.51,537.13
2016,12,1,13,45,900.5,81.0,3.6,18.0,581.0,677.57,539.82
2016,12,1,14,0,891.0,80.0,3.6,18.0,558.0,676.34,540.01
2016,12,1,14,15,878.0,78.5,3.6,18.0,527.5,669.06,535.61
2016,12,1,14,30,865.0,77.0,3.6,18.0,497.0,662.53,531.59
2016,12,1,14,45,847.0,74.5,3.6,18.0,460.0,644.99,519.25
2016,12,1,15,0,829.0,72.0,3.6,18.0,423.0,624.66,504.59
2016,12,1,15,15,802.5,68.5,3.3,17.5,381.0,595.26,482.69
2016,12,1,15,30,776.0,65.0,3.0,17.0,339.0,563.76,458.62
2016,12,1,15,45,737.5,61.0,2.75,17.0,292.5,522.79,425.74
2016,12,1,16,0,699.0,57.0,2.5,17.0,246.0,480.83,391.1
2016,12,1,16,15,637.5,51.0,2.2,15.5,198.0,423.54,344.93
2016,12,1,16,30,576.0,45.0,1.9,14.0,150.0,371.97,301.04
2016,12,1,16,45,470.5,36.5,1.6,13.0,104.5,294.51,233.74
2016,12,1,17,0,365.0,28.0,1.3,12.0,59.0,223.19,160.04
2016,12,1,17,15,182.5,14.0,1.3,11.5,29.5,88.58,0.0
2016,12,1,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,8.5,2.4,8.0,8.5,8.1,0.0
2016,12,2,7,30,0.0,17.0,2.6,8.0,17.0,15.57,0.0
2016,12,2,7,45,43.0,36.0,2.85,8.5,42.0,30.4,19.81
2016,12,2,8,0,86.0,55.0,3.1,9.0,67.0,45.5,34.79
2016,12,2,8,15,110.5,75.0,3.15,9.0,97.0,60.88,49.28
2016,12,2,8,30,135.0,95.0,3.2,9.0,127.0,75.84,63.19
2016,12,2,8,45,156.5,112.5,3.25,9.5,157.5,88.78,74.88
2016,12,2,9,0,178.0,130.0,3.3,10.0,188.0,101.35,86.0
2016,12,2,9,15,124.5,148.0,3.3,10.5,191.5,122.1,96.02
2016,12,2,9,30,71.0,166.0,3.3,11.0,195.0,144.83,115.15
2016,12,2,9,45,89.0,185.0,3.35,12.0,224.5,168.65,133.28
2016,12,2,10,0,107.0,204.0,3.4,13.0,254.0,194.38,153.22
2016,12,2,10,15,267.0,200.0,3.45,13.5,335.0,232.42,178.78
2016,12,2,10,30,427.0,196.0,3.5,14.0,416.0,289.2,221.41
2016,12,2,10,45,214.0,181.5,3.6,15.0,292.0,230.39,180.29
2016,12,2,11,0,1.0,167.0,3.7,16.0,168.0,153.61,121.56
2016,12,2,11,15,0.5,128.5,3.75,16.0,129.0,119.27,93.47
2016,12,2,11,30,0.0,90.0,3.8,16.0,90.0,83.88,64.28
2016,12,2,11,45,3.0,141.0,3.85,16.5,143.0,132.39,103.94
2016,12,2,12,0,6.0,192.0,3.9,17.0,196.0,181.31,143.28
2016,12,2,12,15,11.0,206.5,3.9,16.5,213.0,198.27,157.17
2016,12,2,12,30,16.0,221.0,3.9,16.0,230.0,215.71,171.57
2016,12,2,12,45,8.0,138.5,3.9,16.0,143.0,134.16,105.53
2016,12,2,13,0,0.0,56.0,3.9,16.0,56.0,52.12,37.91
2016,12,2,13,15,0.0,57.0,3.9,16.0,57.0,53.05,38.76
2016,12,2,13,30,0.0,58.0,3.9,16.0,58.0,53.98,39.58
2016,12,2,13,45,0.0,96.0,3.9,16.0,96.0,89.57,69.22
2016,12,2,14,0,0.0,134.0,3.9,16.0,134.0,126.37,99.69
2016,12,2,14,15,54.0,175.5,3.9,15.5,201.5,209.86,169.77
2016,12,2,14,30,108.0,217.0,3.9,15.0,269.0,292.57,238.32
2016,12,2,14,45,54.0,141.0,3.95,15.0,167.0,176.06,142.86
2016,12,2,15,0,0.0,65.0,4.0,15.0,65.0,60.46,45.65
2016,12,2,15,15,0.0,58.0,3.95,14.5,58.0,53.92,40.37
2016,12,2,15,30,0.0,51.0,3.9,14.0,51.0,47.39,34.98
2016,12,2,15,45,0.0,44.0,3.85,14.0,44.0,40.87,29.44
2016,12,2,16,0,0.0,37.0,3.8,14.0,37.0,34.35,23.85
2016,12,2,16,15,0.0,29.5,3.75,13.5,29.5,27.37,17.83
2016,12,2,16,30,0.0,22.0,3.7,13.0,22.0,20.39,11.74
2016,12,2,16,45,0.0,15.0,3.7,13.0,15.0,13.89,5.97
2016,12,2,17,0,0.0,8.0,3.7,13.0,8.0,7.4,0.0
2016,12,2,17,15,0.0,4.0,3.7,12.5,4.0,3.81,0.0
2016,12,2,17,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,4.4,8.5,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,3,7,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,3,7,45,0.0,0.5,4.1,8.0,0.5,0.46,0.0
2016,12,3,8,0,0.0,1.0,4.1,8.0,1.0,0.92,0.0
2016,12,3,8,15,0.0,2.0,4.0,8.0,2.0,1.85,0.0
2016,12,3,8,30,0.0,3.0,3.9,8.0,3.0,2.78,0.0
2016,12,3,8,45,0.0,4.0,3.8,8.0,4.0,3.7,0.0
2016,12,3,9,0,0.0,5.0,3.7,8.0,5.0,4.63,0.0
2016,12,3,9,15,0.0,22.0,3.75,8.0,22.0,20.4,12.27
2016,12,3,9,30,0.0,39.0,3.8,8.0,39.0,36.22,26.05
2016,12,3,9,45,0.0,24.0,3.85,8.0,24.0,22.27,13.82
2016,12,3,10,0,0.0,9.0,3.9,8.0,9.0,8.35,1.63
2016,12,3,10,15,0.0,9.5,4.05,8.0,9.5,8.81,2.02
2016,12,3,10,30,0.0,10.0,4.2,8.0,10.0,9.28,2.41
2016,12,3,10,45,0.0,82.5,4.35,8.5,82.5,76.84,60.55
2016,12,3,11,0,0.0,155.0,4.5,9.0,155.0,142.54,115.88
2016,12,3,11,15,0.0,157.0,4.6,9.0,157.0,144.81,117.58
2016,12,3,11,30,0.0,159.0,4.7,9.0,159.0,147.05,119.34
2016,12,3,11,45,0.0,128.0,4.85,9.0,128.0,118.97,95.69
2016,12,3,12,0,0.0,97.0,5.0,9.0,97.0,90.4,71.54
2016,12,3,12,15,0.0,55.5,4.9,9.0,55.5,51.66,38.62
2016,12,3,12,30,0.0,14.0,4.8,9.0,14.0,13.01,5.53
2016,12,3,12,45,0.0,14.5,4.75,9.0,14.5,13.47,5.94
2016,12,3,13,0,0.0,15.0,4.7,9.0,15.0,13.94,6.34
2016,12,3,13,15,6.0,108.0,4.45,9.0,111.5,104.61,83.89
2016,12,3,13,30,12.0,201.0,4.2,9.0,208.0,198.39,162.58
2016,12,3,13,45,6.0,164.0,3.95,9.0,167.5,159.11,129.71
2016,12,3,14,0,0.0,127.0,3.7,9.0,127.0,119.55,96.54
2016,12,3,14,15,0.0,86.5,3.75,9.0,86.5,80.58,63.66
2016,12,3,14,30,0.0,46.0,3.8,9.0,46.0,42.76,31.36
2016,12,3,14,45,0.0,49.5,3.9,9.0,49.5,46.01,34.27
2016,12,3,15,0,0.0,53.0,4.0,9.0,53.0,49.27,37.17
2016,12,3,15,15,0.0,48.0,3.75,9.0,48.0,44.6,33.21
2016,12,3,15,30,0.0,43.0,3.5,9.0,43.0,39.94,29.23
2016,12,3,15,45,0.0,37.0,3.25,9.0,37.0,34.35,24.4
2016,12,3,16,0,0.0,31.0,3.0,9.0,31.0,28.76,19.52
2016,12,3,16,15,0.0,24.5,2.7,8.5,24.5,22.72,14.21
2016,12,3,16,30,0.0,18.0,2.4,8.0,18.0,16.68,8.84
2016,12,3,16,45,0.0,12.5,2.15,8.0,12.5,11.57,4.21
2016,12,3,17,0,0.0,7.0,1.9,8.0,7.0,6.48,0.0
2016,12,3,17,15,0.0,3.5,1.85,8.0,3.5,3.34,0.0
2016,12,3,17,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,1.5,3.3,8.0,1.5,1.43,0.0
2016,12,4,7,30,0.0,3.0,3.4,8.0,3.0,2.77,0.0
2016,12,4,7,45,0.0,9.5,3.5,8.0,9.5,8.79,1.58
2016,12,4,8,0,0.0,16.0,3.6,8.0,16.0,14.82,7.57
2016,12,4,8,15,0.0,23.5,3.75,8.0,23.5,21.79,14.13
2016,12,4,8,30,0.0,31.0,3.9,8.0,31.0,28.76,20.67
2016,12,4,8,45,0.0,38.5,4.1,8.5,38.5,35.74,27.08
2016,12,4,9,0,0.0,46.0,4.3,9.0,46.0,42.73,33.39
2016,12,4,9,15,0.0,29.5,4.55,9.0,29.5,27.37,18.27
2016,12,4,9,30,0.0,13.0,4.8,9.0,13.0,12.05,4.87
2016,12,4,9,45,0.0,28.5,5.1,9.5,28.5,26.46,17.34
2016,12,4,10,0,0.0,44.0,5.4,10.0,44.0,40.89,29.7
2016,12,4,10,15,0.0,41.5,5.25,10.0,41.5,38.57,27.62
2016,12,4,10,30,0.0,39.0,5.1,10.0,39.0,36.25,25.57
2016,12,4,10,45,0.0,51.0,4.95,10.5,51.0,47.43,35.03
2016,12,4,11,0,0.0,63.0,4.8,11.0,63.0,58.63,44.42
2016,12,4,11,15,0.0,111.5,4.6,10.5,111.5,103.57,82.45
2016,12,4,11,30,0.0,160.0,4.4,10.0,160.0,147.94,119.67
2016,12,4,11,45,7.0,188.0,4.2,10.0,192.0,177.26,143.88
2016,12,4,12,0,14.0,216.0,4.0,10.0,224.0,207.38,168.64
2016,12,4,12,15,8.5,197.0,4.15,10.0,202.0,188.0,152.62
2016,12,4,12,30,3.0,178.0,4.3,10.0,180.0,167.91,136.01
2016,12,4,12,45,1.5,153.0,4.45,10.5,154.0,143.96,115.95
2016,12,4,13,0,0.0,128.0,4.6,11.0,128.0,119.68,95.57
2016,12,4,13,15,0.0,141.0,4.8,11.0,141.0,132.23,106.17
2016,12,4,13,30,0.0,154.0,5.0,11.0,154.0,145.03,116.97
2016,12,4,13,45,2.5,164.5,5.2,11.0,166.0,157.33,127.46
2016,12,4,14,0,5.0,175.0,5.4,11.0,178.0,170.07,138.37
2016,12,4,14,15,4.5,168.5,5.3,11.0,171.0,164.17,133.66
2016,12,4,14,30,4.0,162.0,5.2,11.0,164.0,158.32,129.01
2016,12,4,14,45,2.0,116.0,5.15,11.0,117.0,111.23,89.54
2016,12,4,15,0,0.0,70.0,5.1,11.0,70.0,65.13,50.44
2016,12,4,15,15,0.0,62.5,4.85,10.5,62.5,58.12,44.65
2016,12,4,15,30,0.0,55.0,4.6,10.0,55.0,51.12,38.78
2016,12,4,15,45,0.0,47.0,4.35,10.0,47.0,43.66,32.37
2016,12,4,16,0,0.0,39.0,4.1,10.0,39.0,36.21,25.89
2016,12,4,16,15,0.0,31.0,3.85,10.0,31.0,28.76,19.33
2016,12,4,16,30,0.0,23.0,3.6,10.0,23.0,21.32,12.72
2016,12,4,16,45,0.0,16.0,3.4,10.0,16.0,14.82,6.88
2016,12,4,17,0,0.0,9.0,3.2,10.0,9.0,8.33,0.76
2016,12,4,17,15,0.0,4.5,3.15,9.5,4.5,4.29,0.0
2016,12,4,17,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,0.5,2.55,7.0,0.5,0.48,0.0
2016,12,5,7,30,0.0,1.0,2.6,7.0,1.0,0.95,0.0
2016,12,5,7,45,0.0,4.5,2.7,7.0,4.5,4.16,0.0
2016,12,5,8,0,0.0,8.0,2.8,7.0,8.0,7.4,0.96
2016,12,5,8,15,0.0,12.0,2.65,7.0,12.0,11.11,4.48
2016,12,5,8,30,0.0,16.0,2.5,7.0,16.0,14.82,7.98
2016,12,5,8,45,0.0,20.0,2.35,7.5,20.0,18.54,11.43
2016,12,5,9,0,0.0,24.0,2.2,8.0,24.0,22.26,14.82
2016,12,5,9,15,0.0,28.0,2.0,8.0,28.0,25.98,17.18
2016,12,5,9,30,0.0,32.0,1.8,8.0,32.0,29.7,20.4
2016,12,5,9,45,0.0,35.5,1.65,8.5,35.5,32.97,23.14
2016,12,5,10,0,0.0,39.0,1.5,9.0,39.0,36.23,25.86
2016,12,5,10,15,0.0,30.0,1.45,9.0,30.0,27.86,18.55
2016,12,5,10,30,0.0,21.0,1.4,9.0,21.0,19.5,11.27
2016,12,5,10,45,32.5,132.0,1.35,9.0,150.5,130.93,105.47
2016,12,5,11,0,65.0,243.0,1.3,9.0,280.0,240.59,194.93
2016,12,5,11,15,34.5,211.5,1.35,9.0,231.5,206.17,166.97
2016,12,5,11,30,4.0,180.0,1.4,9.0,183.0,167.78,135.77
2016,12,5,11,45,2.0,164.5,1.5,9.5,166.0,153.38,123.72
2016,12,5,12,0,0.0,149.0,1.6,10.0,149.0,138.52,111.21
2016,12,5,12,15,3.0,170.5,1.7,10.0,172.5,160.38,129.34
2016,12,5,12,30,6.0,192.0,1.8,10.0,196.0,182.7,147.71
2016,12,5,12,45,16.0,212.5,1.9,10.0,222.5,208.7,169.16
2016,12,5,13,0,26.0,233.0,2.0,10.0,249.0,235.56,191.28
2016,12,5,13,15,16.5,211.0,2.1,10.0,221.5,209.81,170.31
2016,12,5,13,30,7.0,189.0,2.2,10.0,194.0,183.43,148.79
2016,12,5,13,45,7.0,184.0,2.35,10.5,188.0,179.38,145.5
2016,12,5,14,0,7.0,179.0,2.5,11.0,182.0,175.34,142.19
2016,12,5,14,15,15.0,182.5,2.55,11.0,189.5,185.16,150.79
2016,12,5,14,30,23.0,186.0,2.6,11.0,197.0,195.39,159.74
2016,12,5,14,45,11.5,146.5,2.7,11.0,152.0,148.37,120.74
2016,12,5,15,0,0.0,107.0,2.8,11.0,107.0,101.49,81.32
2016,12,5,15,15,0.0,96.0,2.75,11.0,96.0,91.0,72.64
2016,12,5,15,30,0.0,85.0,2.7,11.0,85.0,80.47,63.8
2016,12,5,15,45,296.5,78.0,2.7,11.0,158.0,278.63,235.68
2016,12,5,16,0,593.0,71.0,2.7,11.0,231.0,438.01,366.35
2016,12,5,16,15,529.0,63.0,2.35,10.5,185.0,380.61,316.48
2016,12,5,16,30,465.0,55.0,2.0,10.0,139.0,324.66,267.32
2016,12,5,16,45,376.5,42.5,1.7,10.0,97.0,254.56,204.61
2016,12,5,17,0,288.0,30.0,1.4,10.0,55.0,189.74,137.19
2016,12,5,17,15,144.0,15.0,1.35,9.5,27.5,73.43,0.0
2016,12,5,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,6,7,15,103.5,8.0,4.1,5.0,11.5,0.0,0.0
2016,12,6,7,30,207.0,16.0,4.3,5.0,23.0,15.25,0.0
2016,12,6,7,45,358.5,26.0,4.5,5.5,64.0,20.75,11.06
2016,12,6,8,0,510.0,36.0,4.7,6.0,105.0,27.95,19.32
2016,12,6,8,15,589.0,42.5,5.05,6.5,152.5,34.68,25.9
2016,12,6,8,30,668.0,49.0,5.4,7.0,200.0,38.77,29.86
2016,12,6,8,45,720.0,53.0,5.75,7.5,248.0,40.52,31.53
2016,12,6,9,0,772.0,57.0,6.1,8.0,296.0,42.34,33.15
2016,12,6,9,15,803.0,60.0,6.1,8.5,340.5,69.65,37.46
2016,12,6,9,30,834.0,63.0,6.1,9.0,385.0,118.17,62.85
2016,12,6,9,45,855.0,65.5,6.2,9.5,424.5,167.17,99.32
2016,12,6,10,0,876.0,68.0,6.3,10.0,464.0,221.64,145.88
2016,12,6,10,15,626.0,135.0,6.2,10.5,428.5,257.39,189.11
2016,12,6,10,30,376.0,202.0,6.1,11.0,393.0,277.09,216.24
2016,12,6,10,45,374.5,214.0,6.05,11.5,412.5,306.7,242.41
2016,12,6,11,0,373.0,226.0,6.0,12.0,432.0,335.63,267.61
2016,12,6,11,15,191.0,212.0,5.9,12.0,317.5,269.19,217.2
2016,12,6,11,30,9.0,198.0,5.8,12.0,203.0,186.15,150.42
2016,12,6,11,45,4.5,176.5,5.7,12.5,179.0,165.51,133.1
2016,12,6,12,0,0.0,155.0,5.6,13.0,155.0,144.05,115.06
2016,12,6,12,15,0.0,150.0,5.5,13.0,150.0,139.71,111.45
2016,12,6,12,30,0.0,145.0,5.4,13.0,145.0,135.29,107.79
2016,12,6,12,45,0.0,148.0,5.35,13.5,148.0,138.35,110.14
2016,12,6,13,0,0.0,151.0,5.3,14.0,151.0,141.46,112.55
2016,12,6,13,15,4.5,172.5,5.2,14.0,175.0,165.17,132.24
2016,12,6,13,30,9.0,194.0,5.1,14.0,199.0,189.55,152.45
2016,12,6,13,45,4.5,133.0,5.05,14.0,135.5,127.95,101.76
2016,12,6,14,0,0.0,72.0,5.0,14.0,72.0,67.03,50.99
2016,12,6,14,15,0.0,70.0,4.9,13.5,70.0,65.15,49.63
2016,12,6,14,30,0.0,68.0,4.8,13.0,68.0,63.28,48.25
2016,12,6,14,45,0.0,69.5,4.75,13.0,69.5,64.67,49.55
2016,12,6,15,0,0.0,71.0,4.7,13.0,71.0,66.07,50.86
2016,12,6,15,15,0.0,63.5,4.55,12.5,63.5,59.06,45.09
2016,12,6,15,30,0.0,56.0,4.4,12.0,56.0,52.06,39.27
2016,12,6,15,45,276.0,68.5,4.3,12.0,143.0,254.42,215.36
2016,12,6,16,0,552.0,81.0,4.2,12.0,230.0,425.24,356.53
2016,12,6,16,15,486.0,71.5,3.85,11.5,184.0,365.96,305.15
2016,12,6,16,30,420.0,62.0,3.5,11.0,138.0,308.41,254.61
2016,12,6,16,45,308.5,48.5,3.2,10.5,95.0,228.71,184.38
2016,12,6,17,0,197.0,35.0,2.9,10.0,52.0,156.45,113.32
2016,12,6,17,15,98.5,17.5,2.8,9.5,26.0,57.11,0.0
2016,12,6,17,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,15,74.0,7.5,1.15,2.5,10.0,0.0,0.0
2016,12,7,7,30,148.0,15.0,1.4,3.0,20.0,14.3,0.0
2016,12,7,7,45,279.5,28.0,1.65,4.0,57.5,22.76,12.48
2016,12,7,8,0,411.0,41.0,1.9,5.0,95.0,32.66,23.62
2016,12,7,8,15,491.5,49.5,1.85,5.5,140.5,37.89,28.96
2016,12,7,8,30,572.0,58.0,1.8,6.0,186.0,43.01,33.91
2016,12,7,8,45,618.5,64.5,1.75,6.5,231.0,46.21,36.93
2016,12,7,9,0,665.0,71.0,1.7,7.0,276.0,49.36,39.77
2016,12,7,9,15,699.5,76.0,1.65,7.5,319.0,73.2,43.94
2016,12,7,9,30,734.0,81.0,1.6,8.0,362.0,118.69,67.79
2016,12,7,9,45,755.0,85.0,1.6,9.0,400.0,164.33,101.03
2016,12,7,10,0,776.0,89.0,1.6,10.0,438.0,215.01,143.07
2016,12,7,10,15,394.0,135.5,1.55,10.0,313.5,202.25,150.4
2016,12,7,10,30,12.0,182.0,1.5,10.0,189.0,167.43,135.49
2016,12,7,10,45,29.5,207.0,1.5,10.5,223.5,193.49,156.2
2016,12,7,11,0,47.0,232.0,1.5,11.0,258.0,224.32,180.56
2016,12,7,11,15,204.5,238.0,1.5,11.5,356.0,296.42,236.5
2016,12,7,11,30,362.0,244.0,1.5,12.0,454.0,381.53,302.57
2016,12,7,11,45,352.0,253.5,1.5,12.5,460.5,401.6,318.38
2016,12,7,12,0,342.0,263.0,1.5,13.0,467.0,420.28,333.11
2016,12,7,12,15,299.5,270.0,1.5,13.0,449.0,417.97,331.96
2016,12,7,12,30,257.0,277.0,1.5,13.0,431.0,412.64,328.28
2016,12,7,12,45,252.5,276.5,1.55,13.5,426.5,415.17,330.48
2016,12,7,13,0,248.0,276.0,1.6,14.0,422.0,420.26,334.48
2016,12,7,13,15,240.0,268.0,1.55,14.0,407.0,414.76,330.67
2016,12,7,13,30,232.0,260.0,1.5,14.0,392.0,408.02,325.94
2016,12,7,13,45,141.0,242.5,1.5,14.0,322.0,337.3,270.41
2016,12,7,14,0,50.0,225.0,1.5,14.0,252.0,256.87,206.09
2016,12,7,14,15,228.5,203.5,1.35,14.0,315.0,367.81,297.72
2016,12,7,14,30,407.0,182.0,1.2,14.0,378.0,471.0,379.4
2016,12,7,14,45,253.5,182.0,1.05,14.5,301.0,365.48,294.72
2016,12,7,15,0,100.0,182.0,0.9,15.0,224.0,252.78,203.79
2016,12,7,15,15,92.5,165.5,0.75,14.5,201.5,231.7,187.91
2016,12,7,15,30,85.0,149.0,0.6,14.0,179.0,210.46,171.12
2016,12,7,15,45,325.5,112.0,0.45,14.0,203.0,335.74,274.15
2016,12,7,16,0,566.0,75.0,0.3,14.0,227.0,426.35,343.46
2016,12,7,16,15,501.5,66.0,0.45,13.0,182.0,368.37,297.51
2016,12,7,16,30,437.0,57.0,0.6,12.0,137.0,311.9,251.73
2016,12,7,16,45,337.0,44.5,0.8,11.5,95.0,237.21,188.43
2016,12,7,17,0,237.0,32.0,1.0,11.0,53.0,169.51,122.13
2016,12,7,17,15,118.5,16.0,1.2,10.5,26.5,63.87,0.0
2016,12,7,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.9,6.5,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,5.05,6.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,5.4,5.5,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,5.6,5.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,5.8,5.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,6.1,4.5,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,6.2,4.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,6.35,4.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,6.5,3.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,6.5,2.5,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,3.5,6.65,2.0,3.5,0.0,0.0
2016,12,8,7,30,0.0,7.0,6.8,2.0,7.0,6.67,0.0
2016,12,8,7,45,0.0,23.0,6.95,2.0,23.0,21.21,10.97
2016,12,8,8,0,0.0,39.0,7.1,2.0,39.0,35.33,26.2
2016,12,8,8,15,2.0,59.0,7.2,2.0,59.0,52.39,42.6
2016,12,8,8,30,4.0,79.0,7.3,2.0,79.0,69.2,58.63
2016,12,8,8,45,13.0,97.0,7.45,2.5,100.5,84.35,72.8
2016,12,8,9,0,22.0,115.0,7.6,3.0,122.0,99.31,86.54
2016,12,8,9,15,11.0,91.0,7.6,3.0,94.5,82.78,67.67
2016,12,8,9,30,0.0,67.0,7.6,3.0,67.0,62.33,49.71
2016,12,8,9,45,5.0,113.5,7.6,3.5,116.0,103.74,85.64
2016,12,8,10,0,10.0,160.0,7.6,4.0,165.0,144.56,120.53
2016,12,8,10,15,5.0,148.0,7.55,4.0,150.5,135.23,112.42
2016,12,8,10,30,0.0,136.0,7.5,4.0,136.0,124.54,103.14
2016,12,8,10,45,6.5,166.5,7.45,4.0,170.0,153.89,128.11
2016,12,8,11,0,13.0,197.0,7.4,4.0,204.0,184.02,153.64
2016,12,8,11,15,36.5,225.0,7.3,4.0,246.0,218.17,182.36
2016,12,8,11,30,60.0,253.0,7.2,4.0,288.0,256.42,214.61
2016,12,8,11,45,45.5,246.0,7.1,4.0,273.0,247.82,207.42
2016,12,8,12,0,31.0,239.0,7.0,4.0,258.0,237.73,198.89
2016,12,8,12,15,60.0,257.0,6.9,3.5,293.5,272.73,229.14
2016,12,8,12,30,89.0,275.0,6.8,3.0,329.0,309.73,261.15
2016,12,8,12,45,188.0,269.5,6.75,3.0,381.0,370.48,313.74
2016,12,8,13,0,287.0,264.0,6.7,3.0,433.0,436.36,370.45
2016,12,8,13,15,219.5,264.0,6.6,3.0,391.5,397.65,337.74
2016,12,8,13,30,152.0,264.0,6.5,3.0,350.0,361.47,306.87
2016,12,8,13,45,122.0,251.0,6.45,3.0,318.0,333.79,283.67
2016,12,8,14,0,92.0,238.0,6.4,3.0,286.0,297.57,253.07
2016,12,8,14,15,62.0,215.0,6.35,3.0,247.0,256.63,218.2
2016,12,8,14,30,32.0,192.0,6.3,3.0,208.0,214.98,182.37
2016,12,8,14,45,25.5,175.0,6.25,3.0,187.0,187.05,158.62
2016,12,8,15,0,19.0,158.0,6.2,3.0,166.0,166.65,141.17
2016,12,8,15,15,15.5,143.5,6.0,3.0,149.5,150.79,127.59
2016,12,8,15,30,12.0,129.0,5.8,3.0,133.0,134.97,113.92
2016,12,8,15,45,7.5,112.5,5.65,3.0,115.0,116.4,97.65
2016,12,8,16,0,3.0,96.0,5.5,3.0,97.0,97.91,81.27
2016,12,8,16,15,1.5,77.5,5.15,2.5,78.0,78.73,64.22
2016,12,8,16,30,0.0,59.0,4.8,2.0,59.0,59.3,46.7
2016,12,8,16,45,0.0,41.0,4.45,2.0,41.0,40.78,29.74
2016,12,8,17,0,0.0,23.0,4.1,2.0,23.0,21.36,11.37
2016,12,8,17,15,0.0,11.5,3.85,1.5,11.5,10.96,0.0
2016,12,8,17,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,3.0,0.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,3.35,-0.5,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,3.35,-1.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,3.3,-1.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,3.25,-1.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,3.2,-1.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,3.1,-1.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,3.0,-1.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,2.75,-1.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,2.65,-1.5,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,2.55,-2.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,2.45,-2.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.35,-2.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.25,-2.5,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.15,-3.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,15,91.0,6.5,2.35,-2.5,9.5,0.0,0.0
2016,12,9,7,30,182.0,13.0,2.6,-2.0,19.0,12.39,0.0
2016,12,9,7,45,334.0,24.5,2.85,-1.5,58.0,19.64,9.59
2016,12,9,8,0,486.0,36.0,3.1,-1.0,97.0,28.28,20.12
2016,12,9,8,15,567.5,43.0,3.2,-0.5,144.5,32.44,24.54
2016,12,9,8,30,649.0,50.0,3.3,0.0,192.0,40.02,31.9
2016,12,9,8,45,324.5,76.0,3.45,0.5,147.0,55.1,46.1
2016,12,9,9,0,0.0,102.0,3.6,1.0,102.0,89.62,78.14
2016,12,9,9,15,1.5,117.5,3.45,1.5,118.0,103.2,86.21
2016,12,9,9,30,3.0,133.0,3.3,2.0,134.0,117.56,98.37
2016,12,9,9,45,5.5,146.0,3.2,2.5,148.5,130.3,108.89
2016,12,9,10,0,8.0,159.0,3.1,3.0,163.0,143.28,119.52
2016,12,9,10,15,10.0,170.0,2.95,3.0,175.0,154.75,129.04
2016,12,9,10,30,12.0,181.0,2.8,3.0,187.0,166.39,138.68
2016,12,9,10,45,13.0,189.5,2.65,3.5,196.5,175.75,146.15
2016,12,9,11,0,14.0,198.0,2.5,4.0,206.0,185.17,153.62
2016,12,9,11,15,472.0,139.5,2.3,4.5,411.0,314.12,255.82
2016,12,9,11,30,930.0,81.0,2.1,5.0,616.0,483.58,390.18
2016,12,9,11,45,934.5,81.0,1.95,5.5,627.0,519.23,419.67
2016,12,9,12,0,939.0,81.0,1.8,6.0,638.0,552.57,447.17
2016,12,9,12,15,939.5,81.0,1.65,6.0,640.0,581.34,471.02
2016,12,9,12,30,940.0,81.0,1.5,6.0,642.0,607.29,491.97
2016,12,9,12,45,937.5,81.0,1.4,6.5,636.0,628.6,508.24
2016,12,9,13,0,935.0,81.0,1.3,7.0,630.0,646.77,521.67
2016,12,9,13,15,930.0,80.0,1.2,7.0,615.5,659.19,531.39
2016,12,9,13,30,925.0,79.0,1.1,7.0,601.0,668.31,538.43
