Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,13,45,916.0,78.0,1.05,7.0,579.0,671.59,541.49
2016,12,9,14,0,907.0,77.0,1.0,7.0,557.0,671.54,542.03
2016,12,9,14,15,894.5,75.5,1.0,7.0,527.0,665.43,538.58
2016,12,9,14,30,882.0,74.0,1.0,7.0,497.0,656.17,532.73
2016,12,9,14,45,854.0,74.5,1.0,7.0,459.5,640.2,521.48
2016,12,9,15,0,826.0,75.0,1.0,7.0,422.0,617.87,505.35
2016,12,9,15,15,798.5,71.5,1.05,7.0,380.0,588.87,484.39
2016,12,9,15,30,771.0,68.0,1.1,7.0,338.0,557.74,461.15
2016,12,9,15,45,731.5,63.5,1.15,7.0,292.0,516.65,429.19
2016,12,9,16,0,692.0,59.0,1.2,7.0,246.0,474.54,395.15
2016,12,9,16,15,630.0,53.0,1.1,6.0,198.5,422.04,351.64
2016,12,9,16,30,568.0,47.0,1.0,5.0,151.0,367.46,304.47
2016,12,9,16,45,464.5,38.0,0.9,4.5,105.5,291.42,237.1
2016,12,9,17,0,361.0,29.0,0.8,4.0,60.0,221.12,164.43
2016,12,9,17,15,180.5,14.5,0.85,3.5,30.0,87.93,0.0
2016,12,9,17,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,7,15,49.0,6.5,1.15,0.5,8.0,0.0,0.0
2016,12,10,7,30,98.0,13.0,1.4,1.0,16.0,12.39,0.0
2016,12,10,7,45,235.5,27.5,1.7,1.5,52.0,22.65,11.26
2016,12,10,8,0,373.0,42.0,2.0,2.0,88.0,34.07,25.03
2016,12,10,8,15,459.0,51.5,2.1,2.5,133.5,40.14,31.3
2016,12,10,8,30,545.0,61.0,2.2,3.0,179.0,46.06,37.09
2016,12,10,8,45,272.5,73.0,2.3,3.5,132.0,52.79,43.44
2016,12,10,9,0,0.0,85.0,2.4,4.0,85.0,76.47,65.21
2016,12,10,9,15,7.5,112.5,2.5,4.5,115.5,99.42,81.87
2016,12,10,9,30,15.0,140.0,2.6,5.0,146.0,123.73,102.12
2016,12,10,9,45,395.5,115.5,2.75,6.0,290.5,138.88,97.09
2016,12,10,10,0,776.0,91.0,2.9,7.0,435.0,211.16,141.61
2016,12,10,10,15,388.0,119.0,2.95,7.0,291.0,184.29,137.53
2016,12,10,10,30,0.0,147.0,3.0,7.0,147.0,134.02,109.72
2016,12,10,10,45,6.0,170.0,3.15,7.5,173.0,156.66,128.37
2016,12,10,11,0,12.0,193.0,3.3,8.0,199.0,180.02,147.4
2016,12,10,11,15,6.0,180.0,3.35,8.0,183.0,167.56,136.91
2016,12,10,11,30,0.0,167.0,3.4,8.0,167.0,154.14,125.64
2016,12,10,11,45,2.0,176.0,3.5,8.5,177.5,163.75,133.37
2016,12,10,12,0,4.0,185.0,3.6,9.0,188.0,173.59,141.25
2016,12,10,12,15,4.0,185.5,3.65,9.0,188.0,174.72,142.15
2016,12,10,12,30,4.0,186.0,3.7,9.0,188.0,175.83,143.09
2016,12,10,12,45,7.0,193.5,3.75,9.5,197.5,185.28,150.75
2016,12,10,13,0,10.0,201.0,3.8,10.0,207.0,195.01,158.64
2016,12,10,13,15,8.5,195.5,3.8,10.0,200.5,189.7,154.35
2016,12,10,13,30,7.0,190.0,3.8,10.0,194.0,184.29,150.02
2016,12,10,13,45,3.5,143.0,3.85,10.5,145.0,136.96,110.52
2016,12,10,14,0,0.0,96.0,3.9,11.0,96.0,89.63,70.71
2016,12,10,14,15,0.0,104.5,3.9,11.0,104.5,97.93,77.9
2016,12,10,14,30,0.0,113.0,3.9,11.0,113.0,106.49,85.29
2016,12,10,14,45,379.0,100.5,3.9,11.0,259.5,362.8,306.13
2016,12,10,15,0,758.0,88.0,3.9,11.0,406.0,591.49,492.86
2016,12,10,15,15,728.5,84.0,3.8,10.5,365.0,562.01,469.25
2016,12,10,15,30,699.0,80.0,3.7,10.0,324.0,530.69,444.98
2016,12,10,15,45,663.0,73.5,3.6,10.0,280.0,491.16,412.58
2016,12,10,16,0,627.0,67.0,3.5,10.0,236.0,450.74,378.44
2016,12,10,16,15,563.0,60.0,3.1,9.0,189.5,394.2,330.56
2016,12,10,16,30,499.0,53.0,2.7,8.0,143.0,339.02,282.04
2016,12,10,16,45,397.5,42.0,2.35,7.5,100.0,263.64,214.67
2016,12,10,17,0,296.0,31.0,2.0,7.0,57.0,193.95,144.08
2016,12,10,17,15,148.0,15.5,2.0,6.5,28.5,92.59,0.0
2016,12,10,17,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,7,15,62.0,6.0,3.75,8.5,7.5,0.0,0.0
2016,12,11,7,30,124.0,12.0,3.9,9.0,15.0,11.44,0.0
2016,12,11,7,45,268.0,24.0,4.1,9.5,50.5,19.34,7.89
2016,12,11,8,0,412.0,36.0,4.3,10.0,86.0,28.44,19.17
2016,12,11,8,15,496.0,44.0,4.6,10.5,131.0,33.43,24.24
2016,12,11,8,30,580.0,52.0,4.9,11.0,176.0,38.31,28.9
2016,12,11,8,45,630.0,58.0,5.2,11.5,221.5,41.31,31.71
2016,12,11,9,0,680.0,64.0,5.5,12.0,267.0,44.27,34.35
2016,12,11,9,15,715.0,68.0,5.55,12.5,310.0,64.77,39.66
2016,12,11,9,30,750.0,72.0,5.6,13.0,353.0,109.52,59.98
2016,12,11,9,45,375.0,88.5,5.65,13.5,229.0,114.28,74.89
2016,12,11,10,0,0.0,105.0,5.7,14.0,105.0,96.42,76.16
2016,12,11,10,15,0.0,113.0,5.75,14.5,113.0,103.85,82.08
2016,12,11,10,30,0.0,121.0,5.8,15.0,121.0,111.3,87.96
2016,12,11,10,45,7.5,160.0,5.85,15.5,164.0,148.38,118.11
2016,12,11,11,0,15.0,199.0,5.9,16.0,207.0,186.22,148.59
2016,12,11,11,15,16.0,205.5,5.9,16.0,214.5,194.01,154.78
2016,12,11,11,30,17.0,212.0,5.9,16.0,222.0,201.83,161.06
2016,12,11,11,45,82.0,246.0,5.95,16.5,294.5,264.26,211.13
2016,12,11,12,0,147.0,280.0,6.0,17.0,367.0,333.81,266.56
2016,12,11,12,15,334.0,244.0,5.95,17.0,442.5,409.09,327.83
2016,12,11,12,30,521.0,208.0,5.9,17.0,518.0,494.08,396.78
2016,12,11,12,45,521.0,205.5,5.85,17.5,513.5,507.41,407.39
2016,12,11,13,0,521.0,203.0,5.8,18.0,509.0,518.94,416.6
2016,12,11,13,15,274.5,213.0,5.7,18.0,374.0,384.49,309.49
2016,12,11,13,30,28.0,223.0,5.6,18.0,239.0,229.71,182.71
2016,12,11,13,45,121.0,231.5,5.5,18.5,296.0,312.13,250.51
2016,12,11,14,0,214.0,240.0,5.4,19.0,353.0,384.4,308.98
2016,12,11,14,15,128.5,219.0,5.15,18.5,286.0,310.99,250.18
2016,12,11,14,30,43.0,198.0,4.9,18.0,219.0,228.37,183.12
2016,12,11,14,45,21.5,114.5,4.65,18.0,125.0,126.56,100.2
2016,12,11,15,0,0.0,31.0,4.4,18.0,31.0,28.78,18.59
2016,12,11,15,15,0.0,28.0,4.25,17.5,28.0,25.98,16.35
2016,12,11,15,30,0.0,25.0,4.1,17.0,25.0,23.19,14.06
2016,12,11,15,45,0.0,21.5,3.95,16.5,21.5,19.93,11.35
2016,12,11,16,0,0.0,18.0,3.8,16.0,18.0,16.68,8.59
2016,12,11,16,15,259.0,34.5,3.65,15.5,82.0,197.55,163.42
2016,12,11,16,30,518.0,51.0,3.5,15.0,146.0,346.46,282.47
2016,12,11,16,45,413.0,41.0,3.35,15.0,102.5,270.03,214.66
2016,12,11,17,0,308.0,31.0,3.2,15.0,59.0,199.35,144.72
2016,12,11,17,15,154.0,15.5,3.1,14.5,29.5,95.25,0.0
2016,12,11,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,7,15,63.5,5.5,3.25,4.5,7.0,0.0,0.0
2016,12,12,7,30,127.0,11.0,3.4,5.0,14.0,10.48,0.0
2016,12,12,7,45,276.0,23.0,3.55,5.5,50.0,18.48,6.97
2016,12,12,8,0,425.0,35.0,3.7,6.0,86.0,27.62,18.76
2016,12,12,8,15,509.5,42.5,3.7,6.5,131.0,32.22,23.56
2016,12,12,8,30,594.0,50.0,3.7,7.0,176.0,36.73,27.95
2016,12,12,8,45,647.0,55.5,3.7,7.5,222.0,39.41,30.52
2016,12,12,9,0,700.0,61.0,3.7,8.0,268.0,46.2,36.71
2016,12,12,9,15,734.5,65.0,3.55,8.5,311.5,60.93,37.87
2016,12,12,9,30,769.0,69.0,3.4,9.0,355.0,106.58,58.1
2016,12,12,9,45,793.0,71.5,3.25,9.5,394.0,152.42,89.75
2016,12,12,10,0,817.0,74.0,3.1,10.0,433.0,199.68,128.52
2016,12,12,10,15,833.5,76.0,2.95,10.5,466.5,246.0,169.62
2016,12,12,10,30,850.0,78.0,2.8,11.0,500.0,292.46,211.76
2016,12,12,10,45,861.5,80.0,2.65,11.5,526.5,337.29,252.54
2016,12,12,11,0,873.0,82.0,2.5,12.0,553.0,381.35,291.93
2016,12,12,11,15,880.0,83.0,2.3,12.5,571.5,424.05,329.14
2016,12,12,11,30,887.0,84.0,2.1,13.0,590.0,462.31,361.72
2016,12,12,11,45,896.5,82.0,1.95,13.5,602.0,497.1,390.69
2016,12,12,12,0,906.0,80.0,1.8,14.0,614.0,529.97,417.23
2016,12,12,12,15,907.0,80.5,1.55,14.0,617.0,558.73,440.04
2016,12,12,12,30,908.0,81.0,1.3,14.0,620.0,584.83,459.91
2016,12,12,12,45,905.5,80.5,1.05,14.5,614.0,605.15,473.74
2016,12,12,13,0,903.0,80.0,0.8,15.0,608.0,622.45,484.47
2016,12,12,13,15,898.0,79.5,0.75,15.0,594.5,635.14,494.31
2016,12,12,13,30,893.0,79.0,0.7,15.0,581.0,644.67,501.72
2016,12,12,13,45,883.5,78.0,0.7,15.5,559.5,647.64,504.0
2016,12,12,14,0,874.0,77.0,0.7,16.0,538.0,647.39,503.95
2016,12,12,14,15,861.0,75.5,0.75,16.0,509.5,641.21,501.13
2016,12,12,14,30,848.0,74.0,0.8,16.0,481.0,635.62,498.55
2016,12,12,14,45,825.5,73.0,0.9,16.0,445.0,618.26,487.81
2016,12,12,15,0,803.0,72.0,1.0,16.0,409.0,598.23,474.83
2016,12,12,15,15,776.5,69.0,0.95,15.5,368.5,571.0,455.68
2016,12,12,15,30,750.0,66.0,0.9,15.0,328.0,541.71,434.45
2016,12,12,15,45,709.5,62.0,0.85,15.0,283.5,501.31,403.28
2016,12,12,16,0,669.0,58.0,0.8,15.0,239.0,459.99,370.42
2016,12,12,16,15,609.0,52.0,0.8,14.5,193.0,409.17,329.7
2016,12,12,16,30,549.0,46.0,0.8,14.0,147.0,356.43,285.61
2016,12,12,16,45,447.5,37.0,0.85,13.5,103.0,282.1,222.51
2016,12,12,17,0,346.0,28.0,0.9,13.0,59.0,213.49,155.47
2016,12,12,17,15,173.0,14.0,0.95,12.5,29.5,101.54,0.0
2016,12,12,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,7,15,33.5,5.5,2.45,8.5,6.0,0.0,0.0
2016,12,13,7,30,67.0,11.0,2.7,9.0,12.0,10.48,0.0
2016,12,13,7,45,203.5,25.5,3.0,10.0,46.0,20.14,7.25
2016,12,13,8,0,340.0,40.0,3.3,11.0,80.0,32.51,22.51
2016,12,13,8,15,428.0,50.0,3.3,11.5,124.0,39.11,29.14
2016,12,13,8,30,516.0,60.0,3.3,12.0,168.0,45.52,35.22
2016,12,13,8,45,577.0,66.0,3.3,12.5,214.0,48.17,37.73
2016,12,13,9,0,638.0,72.0,3.3,13.0,260.0,50.85,40.13
2016,12,13,9,15,370.0,114.5,3.45,13.5,227.5,87.55,65.05
2016,12,13,9,30,102.0,157.0,3.6,14.0,195.0,132.07,102.72
2016,12,13,9,45,438.0,121.5,3.8,15.0,310.0,145.71,97.9
2016,12,13,10,0,774.0,86.0,4.0,16.0,425.0,201.13,128.74
2016,12,13,10,15,792.0,89.0,4.05,16.0,458.5,246.69,168.44
2016,12,13,10,30,810.0,92.0,4.1,16.0,492.0,292.66,209.67
2016,12,13,10,45,827.5,92.0,4.15,16.5,519.5,335.92,248.51
2016,12,13,11,0,845.0,92.0,4.2,17.0,547.0,378.98,286.75
2016,12,13,11,15,853.0,93.0,4.2,17.0,565.5,418.8,322.42
2016,12,13,11,30,861.0,94.0,4.2,17.0,584.0,457.2,356.24
2016,12,13,11,45,887.0,86.0,4.2,17.5,599.5,494.88,388.06
2016,12,13,12,0,913.0,78.0,4.2,18.0,615.0,529.92,417.21
2016,12,13,12,15,914.0,78.0,4.25,18.0,617.5,558.44,441.7
2016,12,13,12,30,915.0,78.0,4.3,18.0,620.0,584.26,463.7
2016,12,13,12,45,913.0,77.5,4.35,18.5,614.5,605.07,480.63
2016,12,13,13,0,911.0,77.0,4.4,19.0,609.0,622.84,494.94
2016,12,13,13,15,906.0,76.5,4.35,18.5,596.0,635.72,506.87
2016,12,13,13,30,901.0,76.0,4.3,18.0,583.0,645.4,516.26
2016,12,13,13,45,893.5,74.5,4.25,18.0,561.5,649.22,520.15
2016,12,13,14,0,886.0,73.0,4.2,18.0,540.0,649.8,521.62
2016,12,13,14,15,873.5,71.5,4.15,17.5,511.5,644.0,519.13
2016,12,13,14,30,861.0,70.0,4.1,17.0,483.0,635.12,514.18
2016,12,13,14,45,837.5,69.5,4.05,17.0,447.5,621.3,504.15
2016,12,13,15,0,814.0,69.0,4.0,17.0,412.0,601.23,489.22
2016,12,13,15,15,788.0,66.5,3.85,16.5,371.5,574.86,469.81
2016,12,13,15,30,762.0,64.0,3.7,16.0,331.0,546.38,448.21
2016,12,13,15,45,723.0,60.0,3.6,16.0,286.5,506.75,416.41
2016,12,13,16,0,684.0,56.0,3.5,16.0,242.0,466.12,382.84
2016,12,13,16,15,625.0,50.5,3.1,15.0,195.5,412.44,338.36
2016,12,13,16,30,566.0,45.0,2.7,14.0,149.0,363.93,296.14
2016,12,13,16,45,462.5,36.5,2.35,13.0,105.0,288.77,230.69
2016,12,13,17,0,359.0,28.0,2.0,12.0,61.0,219.39,162.07
2016,12,13,17,15,179.5,14.0,2.05,11.5,30.5,104.52,0.0
2016,12,13,17,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,5.5,1.75,3.5,5.5,0.0,0.0
2016,12,14,7,30,0.0,11.0,2.0,4.0,11.0,10.48,0.0
2016,12,14,7,45,179.0,24.5,2.25,4.5,45.5,19.33,6.33
2016,12,14,8,0,358.0,38.0,2.5,5.0,80.0,30.69,21.45
2016,12,14,8,15,446.5,48.0,2.35,5.5,124.5,37.38,28.31
2016,12,14,8,30,535.0,58.0,2.2,6.0,169.0,43.87,34.59
2016,12,14,8,45,584.5,66.0,2.05,6.5,214.0,48.3,38.8
2016,12,14,9,0,634.0,74.0,1.9,7.0,259.0,52.63,42.75
2016,12,14,9,15,672.0,79.0,1.8,7.5,302.5,63.56,43.35
2016,12,14,9,30,710.0,84.0,1.7,8.0,346.0,107.34,62.01
2016,12,14,9,45,377.0,131.0,1.65,9.0,272.0,144.98,102.08
2016,12,14,10,0,44.0,178.0,1.6,10.0,198.0,159.41,128.14
2016,12,14,10,15,23.0,169.5,1.6,10.5,180.0,156.65,126.33
2016,12,14,10,30,2.0,161.0,1.6,11.0,162.0,146.4,118.18
2016,12,14,10,45,4.5,172.0,1.65,11.5,174.5,157.71,127.08
2016,12,14,11,0,7.0,183.0,1.7,12.0,187.0,169.28,136.11
2016,12,14,11,15,8.0,189.0,1.65,12.5,193.5,176.13,141.25
2016,12,14,11,30,9.0,195.0,1.6,13.0,200.0,183.03,146.43
2016,12,14,11,45,4.5,178.5,1.6,13.5,181.0,167.08,133.12
2016,12,14,12,0,0.0,162.0,1.6,14.0,162.0,150.38,119.28
2016,12,14,12,15,2.0,173.5,1.55,14.0,175.0,162.46,129.1
2016,12,14,12,30,4.0,185.0,1.5,14.0,188.0,174.8,139.06
2016,12,14,12,45,11.5,202.0,1.5,14.5,209.5,195.76,155.78
2016,12,14,13,0,19.0,219.0,1.5,15.0,231.0,217.4,172.92
2016,12,14,13,15,67.0,240.0,1.5,15.0,278.0,273.34,218.2
2016,12,14,13,30,115.0,261.0,1.5,15.0,325.0,327.68,261.59
2016,12,14,13,45,87.5,244.5,1.55,15.0,292.5,297.21,237.56
2016,12,14,14,0,60.0,228.0,1.6,15.0,260.0,265.65,212.77
2016,12,14,14,15,93.5,221.5,1.65,15.0,268.5,283.1,227.94
2016,12,14,14,30,127.0,215.0,1.7,15.0,277.0,308.49,249.14
2016,12,14,14,45,436.0,153.5,1.75,15.0,341.0,456.92,371.12
2016,12,14,15,0,745.0,92.0,1.8,15.0,405.0,586.16,473.52
2016,12,14,15,15,716.0,87.5,1.75,14.5,365.0,556.99,451.27
2016,12,14,15,30,687.0,83.0,1.7,14.0,325.0,525.95,428.3
2016,12,14,15,45,643.5,78.0,1.7,14.0,280.5,484.35,395.77
2016,12,14,16,0,600.0,73.0,1.7,14.0,236.0,442.1,361.69
2016,12,14,16,15,537.5,65.0,1.6,13.0,190.0,386.05,316.26
2016,12,14,16,30,475.0,57.0,1.5,12.0,144.0,331.2,269.94
2016,12,14,16,45,375.5,45.0,1.45,11.5,101.5,256.43,205.31
2016,12,14,17,0,276.0,33.0,1.4,11.0,59.0,187.13,138.84
2016,12,14,17,15,138.0,16.5,1.55,10.5,29.5,89.12,0.0
2016,12,14,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,2.45,4.5,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,2.65,2.5,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,7.5,2.95,3.5,7.5,6.94,0.0
2016,12,15,8,0,0.0,15.0,3.1,4.0,15.0,13.9,6.64
2016,12,15,8,15,0.0,24.5,3.15,4.5,24.5,22.72,15.07
2016,12,15,8,30,0.0,34.0,3.2,5.0,34.0,31.56,23.42
2016,12,15,8,45,0.0,43.5,3.25,5.5,43.5,40.41,31.68
2016,12,15,9,0,0.0,53.0,3.3,6.0,53.0,49.26,39.82
2016,12,15,9,15,0.0,66.0,3.15,6.0,66.0,61.37,48.44
2016,12,15,9,30,0.0,79.0,3.0,6.0,79.0,72.96,58.47
2016,12,15,9,45,0.0,82.5,2.95,6.5,82.5,76.39,61.21
2016,12,15,10,0,0.0,86.0,2.9,7.0,86.0,79.75,63.85
2016,12,15,10,15,0.0,103.5,2.8,7.5,103.5,95.45,77.06
2016,12,15,10,30,0.0,121.0,2.7,8.0,121.0,111.22,90.16
2016,12,15,10,45,0.0,141.0,2.6,8.5,141.0,129.29,105.06
2016,12,15,11,0,0.0,161.0,2.5,9.0,161.0,147.51,119.92
2016,12,15,11,15,2.5,172.0,2.4,9.0,173.5,158.88,129.16
2016,12,15,11,30,5.0,183.0,2.3,9.0,186.0,170.54,138.65
2016,12,15,11,45,17.5,209.0,2.2,9.5,219.5,200.63,163.03
2016,12,15,12,0,30.0,235.0,2.1,10.0,253.0,232.72,188.78
2016,12,15,12,15,28.5,234.5,2.05,10.0,251.5,234.28,189.95
2016,12,15,12,30,27.0,234.0,2.0,10.0,250.0,233.15,189.05
2016,12,15,12,45,17.5,215.0,1.95,10.5,226.0,211.43,171.04
2016,12,15,13,0,8.0,196.0,1.9,11.0,202.0,188.89,152.37
2016,12,15,13,15,6.5,189.5,1.9,11.0,194.5,182.56,147.36
2016,12,15,13,30,5.0,183.0,1.9,11.0,187.0,176.11,142.21
2016,12,15,13,45,2.5,163.5,1.9,11.5,165.5,156.22,125.73
2016,12,15,14,0,0.0,144.0,1.9,12.0,144.0,136.09,109.04
2016,12,15,14,15,0.0,138.0,1.9,12.0,138.0,130.69,104.79
2016,12,15,14,30,0.0,132.0,1.9,12.0,132.0,125.3,100.51
2016,12,15,14,45,0.0,125.5,1.9,12.0,125.5,119.44,95.84
2016,12,15,15,0,0.0,119.0,1.9,12.0,119.0,113.63,91.2
2016,12,15,15,15,0.0,107.0,1.85,11.5,107.0,102.22,81.94
2016,12,15,15,30,0.0,95.0,1.8,11.0,95.0,90.76,72.53
2016,12,15,15,45,250.5,93.5,1.75,11.0,162.0,258.19,217.24
2016,12,15,16,0,501.0,92.0,1.7,11.0,229.0,405.42,337.18
2016,12,15,16,15,437.5,81.0,1.5,10.0,184.0,348.88,289.23
2016,12,15,16,30,374.0,70.0,1.3,9.0,139.0,294.39,242.59
2016,12,15,16,45,284.5,54.0,1.1,8.5,97.5,223.92,180.98
2016,12,15,17,0,195.0,38.0,0.9,8.0,56.0,158.84,119.1
2016,12,15,17,15,97.5,19.0,0.95,7.5,28.0,76.58,0.0
2016,12,15,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,3.2,6.5,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,16,7,45,163.0,19.0,3.6,7.5,37.5,14.96,2.27
2016,12,16,8,0,326.0,38.0,3.8,8.0,75.0,30.92,21.2
2016,12,16,8,15,416.5,48.5,3.95,8.5,118.5,38.06,28.49
2016,12,16,8,30,507.0,59.0,4.1,9.0,162.0,44.97,35.11
2016,12,16,8,45,571.5,64.5,4.35,10.0,208.0,47.2,37.21
2016,12,16,9,0,636.0,70.0,4.6,11.0,254.0,49.51,39.23
2016,12,16,9,15,673.5,75.0,4.7,11.5,297.0,57.46,46.29
2016,12,16,9,30,711.0,80.0,4.8,12.0,340.0,101.13,56.74
2016,12,16,9,45,743.5,81.5,4.95,13.0,379.5,144.55,84.71
2016,12,16,10,0,776.0,83.0,5.1,14.0,419.0,194.02,123.75
2016,12,16,10,15,388.0,96.0,5.2,14.5,264.0,160.13,113.74
2016,12,16,10,30,0.0,109.0,5.3,15.0,109.0,100.61,79.04
2016,12,16,10,45,0.0,87.5,5.4,16.0,87.5,81.48,62.72
2016,12,16,11,0,0.0,66.0,5.5,17.0,66.0,61.43,45.72
2016,12,16,11,15,1.0,119.5,5.55,17.0,120.0,111.13,86.77
2016,12,16,11,30,2.0,173.0,5.6,17.0,174.0,160.26,126.85
2016,12,16,11,45,21.5,209.5,5.7,17.5,222.5,202.85,160.97
2016,12,16,12,0,41.0,246.0,5.8,18.0,271.0,247.99,196.91
2016,12,16,12,15,157.0,258.0,5.85,18.5,351.5,324.85,258.49
2016,12,16,12,30,273.0,270.0,5.9,19.0,432.0,409.82,325.95
2016,12,16,12,45,163.0,262.0,5.95,19.5,358.5,346.06,274.93
2016,12,16,13,0,53.0,254.0,6.0,20.0,285.0,275.33,217.66
2016,12,16,13,15,148.5,255.5,6.0,20.0,339.5,343.22,273.21
2016,12,16,13,30,244.0,257.0,6.0,20.0,394.0,408.99,326.6
2016,12,16,13,45,539.0,173.5,6.0,20.0,461.5,528.14,424.61
2016,12,16,14,0,834.0,90.0,6.0,20.0,529.0,636.48,512.89
2016,12,16,14,15,821.0,88.0,5.9,20.0,501.5,630.55,508.71
2016,12,16,14,30,808.0,86.0,5.8,20.0,474.0,621.61,502.52
2016,12,16,14,45,404.0,111.5,5.7,20.0,305.5,389.6,317.65
2016,12,16,15,0,0.0,137.0,5.6,20.0,137.0,132.23,103.67
2016,12,16,15,15,0.0,123.5,5.35,19.5,123.5,119.45,93.79
2016,12,16,15,30,0.0,110.0,5.1,19.0,110.0,106.63,83.55
2016,12,16,15,45,323.5,86.5,4.85,19.0,175.0,303.04,249.61
2016,12,16,16,0,647.0,63.0,4.6,19.0,240.0,457.11,373.77
2016,12,16,16,15,588.0,56.5,4.25,18.0,194.5,403.8,329.15
2016,12,16,16,30,529.0,50.0,3.9,17.0,149.0,351.59,284.55
2016,12,16,16,45,428.5,40.5,3.6,16.5,105.5,277.68,220.37
2016,12,16,17,0,328.0,31.0,3.3,16.0,62.0,209.13,154.7
2016,12,16,17,15,164.0,15.5,3.4,15.5,31.0,101.16,0.0
2016,12,16,17,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,17,7,45,179.0,17.5,3.25,15.5,37.0,13.66,0.69
2016,12,17,8,0,358.0,35.0,3.5,16.0,74.0,28.12,18.02
2016,12,17,8,15,447.0,44.0,3.6,16.5,117.5,34.0,23.97
2016,12,17,8,30,536.0,53.0,3.7,17.0,161.0,39.72,29.34
2016,12,17,8,45,588.0,59.5,3.8,17.5,205.5,43.05,32.42
2016,12,17,9,0,640.0,66.0,3.9,18.0,250.0,46.33,35.31
2016,12,17,9,15,677.0,71.0,4.15,18.5,293.0,52.91,41.01
2016,12,17,9,30,714.0,76.0,4.4,19.0,336.0,96.64,51.79
2016,12,17,9,45,357.0,96.0,4.7,19.5,226.0,112.91,73.09
2016,12,17,10,0,0.0,116.0,5.0,20.0,116.0,105.68,82.03
2016,12,17,10,15,0.0,123.0,5.05,20.5,123.0,112.38,87.17
2016,12,17,10,30,0.0,130.0,5.1,21.0,130.0,119.05,92.24
2016,12,17,10,45,2.5,153.0,5.15,21.5,154.5,140.5,109.15
2016,12,17,11,0,5.0,176.0,5.2,22.0,179.0,162.33,126.23
2016,12,17,11,15,45.0,217.0,5.1,22.0,242.5,213.17,166.05
2016,12,17,11,30,85.0,258.0,5.0,22.0,306.0,269.38,210.0
2016,12,17,11,45,104.5,267.0,4.95,22.5,327.0,291.83,227.19
2016,12,17,12,0,124.0,276.0,4.9,23.0,348.0,316.89,246.45
2016,12,17,12,15,197.5,273.5,4.8,23.0,389.5,359.74,280.18
2016,12,17,12,30,271.0,271.0,4.7,23.0,431.0,409.23,318.98
2016,12,17,12,45,336.5,255.0,4.6,23.5,452.0,441.42,343.96
2016,12,17,13,0,402.0,239.0,4.5,24.0,473.0,474.78,369.79
2016,12,17,13,15,630.5,165.0,4.4,24.0,523.0,558.42,435.98
2016,12,17,13,30,859.0,91.0,4.3,24.0,573.0,634.38,495.88
2016,12,17,13,45,855.5,88.5,4.2,24.0,554.0,640.28,500.85
2016,12,17,14,0,852.0,86.0,4.1,24.0,535.0,643.07,503.78
2016,12,17,14,15,840.0,84.0,3.85,24.0,508.0,637.88,500.28
2016,12,17,14,30,828.0,82.0,3.6,24.0,481.0,629.64,494.42
2016,12,17,14,45,711.0,98.5,3.35,24.0,423.5,574.71,452.62
2016,12,17,15,0,594.0,115.0,3.1,24.0,366.0,516.53,408.06
2016,12,17,15,15,672.0,92.0,2.65,23.5,350.0,534.81,423.18
2016,12,17,15,30,750.0,69.0,2.2,23.0,334.0,544.86,431.02
2016,12,17,15,45,715.5,64.0,1.8,22.5,290.0,507.23,401.49
2016,12,17,16,0,681.0,59.0,1.4,22.0,246.0,468.39,370.32
2016,12,17,16,15,622.5,53.0,1.3,21.0,200.0,418.35,331.14
2016,12,17,16,30,564.0,47.0,1.2,20.0,154.0,366.21,288.56
2016,12,17,16,45,470.0,38.5,1.2,19.5,109.5,295.62,229.4
2016,12,17,17,0,376.0,30.0,1.2,19.0,65.0,229.93,167.66
2016,12,17,17,15,188.0,15.0,1.15,18.5,32.5,110.91,0.0
2016,12,17,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,8.2,9.5,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,9.3,8.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,9.25,6.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,9.2,4.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,9.15,2.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,9.1,0.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,8.95,-0.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,8.8,-1.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,8.7,-1.5,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,8.6,-2.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,8.55,-2.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,8.5,-2.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,8.5,-2.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,8.5,-3.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,8.45,-3.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,8.4,-4.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,8.35,-4.5,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,8.3,-5.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,8.2,-5.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,8.1,-5.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,8.05,-5.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,8.0,-6.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,7.85,-6.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,7.7,-6.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,7.6,-6.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,7.5,-6.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,7.45,-6.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,7.35,-6.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,7.3,-6.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,7.25,-6.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,7.2,-6.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,7.1,-6.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,7.0,-6.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,6.95,-6.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,6.9,-6.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,6.85,-6.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,6.8,-6.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,6.75,-6.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,6.7,-6.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,6.7,-5.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,6.7,-5.0,0.0,0.0,0.0
2016,12,18,7,45,0.0,15.5,6.7,-5.0,15.5,14.38,0.84
2016,12,18,8,0,0.0,31.0,6.7,-5.0,31.0,28.37,19.93
2016,12,18,8,15,0.0,50.0,6.7,-4.5,50.0,44.76,36.21
2016,12,18,8,30,0.0,69.0,6.7,-4.0,69.0,60.91,51.93
2016,12,18,8,45,6.0,87.0,6.75,-4.0,89.0,76.13,66.68
2016,12,18,9,0,12.0,105.0,6.8,-4.0,109.0,91.17,81.05
2016,12,18,9,15,16.0,121.5,6.75,-3.5,127.5,105.12,94.02
2016,12,18,9,30,20.0,138.0,6.7,-3.0,146.0,121.33,103.21
2016,12,18,9,45,23.5,153.0,6.7,-2.5,162.5,136.79,116.19
2016,12,18,10,0,27.0,168.0,6.7,-2.0,179.0,152.6,129.52
2016,12,18,10,15,76.5,193.5,6.65,-1.5,230.0,182.41,153.21
2016,12,18,10,30,126.0,219.0,6.6,-1.0,281.0,218.77,183.03
2016,12,18,10,45,102.5,228.0,6.6,-1.0,280.0,230.48,194.39
2016,12,18,11,0,79.0,237.0,6.6,-1.0,279.0,237.16,201.06
2016,12,18,11,15,319.5,208.5,6.6,-0.5,387.5,308.5,259.15
2016,12,18,11,30,560.0,180.0,6.6,0.0,496.0,399.51,335.64
2016,12,18,11,45,490.0,206.5,6.6,0.0,487.5,414.98,351.18
2016,12,18,12,0,420.0,233.0,6.6,0.0,479.0,424.91,361.21
2016,12,18,12,15,339.5,252.0,6.55,0.0,451.5,415.19,353.97
2016,12,18,12,30,259.0,271.0,6.5,0.0,424.0,402.31,343.37
2016,12,18,12,45,395.0,234.5,6.5,0.0,466.0,454.32,389.57
2016,12,18,13,0,531.0,198.0,6.5,0.0,508.0,514.95,442.91
2016,12,18,13,15,725.5,140.0,6.4,0.0,553.0,590.29,509.07
2016,12,18,13,30,920.0,82.0,6.3,0.0,598.0,659.61,569.97
2016,12,18,13,45,838.5,93.5,6.25,0.0,551.0,634.5,549.46
2016,12,18,14,0,757.0,105.0,6.2,0.0,504.0,604.21,524.64
2016,12,18,14,15,721.5,107.5,6.1,0.0,472.0,589.34,512.84
2016,12,18,14,30,686.0,110.0,6.0,0.0,440.0,571.77,498.58
2016,12,18,14,45,759.5,92.5,5.95,0.0,433.5,598.53,522.76
2016,12,18,15,0,833.0,75.0,5.9,0.0,427.0,619.24,541.56
2016,12,18,15,15,807.0,72.0,5.75,0.0,386.0,592.6,519.21
2016,12,18,15,30,781.0,69.0,5.6,0.0,345.0,563.7,494.65
2016,12,18,15,45,746.0,64.0,5.5,0.0,300.0,525.33,461.52
2016,12,18,16,0,711.0,59.0,5.4,0.0,255.0,485.65,426.28
2016,12,18,16,15,653.0,53.5,5.15,0.0,207.5,432.05,377.54
2016,12,18,16,30,595.0,48.0,4.9,0.0,160.0,383.7,331.62
2016,12,18,16,45,501.5,39.0,4.65,-0.5,114.5,311.8,264.45
2016,12,18,17,0,408.0,30.0,4.4,-1.0,69.0,244.71,195.16
2016,12,18,17,15,204.0,15.0,4.2,-1.0,34.5,118.18,0.0
2016,12,18,17,30,0.0,0.0,4.0,-1.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,3.85,-1.5,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,3.7,-2.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,3.65,-2.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,3.6,-2.5,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,3.6,-3.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,3.4,-3.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,3.35,-3.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,3.3,-3.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,3.35,-3.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,3.4,-3.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,3.45,-3.5,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,3.55,-4.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,3.65,-4.5,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.7,-5.5,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,3.65,-6.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,3.65,-6.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,3.75,-5.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,7,45,230.5,15.0,3.9,-5.0,39.5,11.53,0.0
2016,12,19,8,0,461.0,30.0,4.0,-5.0,79.0,25.83,17.61
2016,12,19,8,15,550.5,37.0,4.0,-4.5,125.0,30.59,22.99
2016,12,19,8,30,640.0,44.0,4.0,-4.0,171.0,35.29,27.8
2016,12,19,8,45,692.5,49.0,4.0,-3.5,218.5,38.03,30.55
2016,12,19,9,0,745.0,54.0,4.0,-3.0,266.0,40.77,33.17
2016,12,19,9,15,780.0,57.5,4.0,-2.5,311.0,44.2,36.36
2016,12,19,9,30,815.0,61.0,4.0,-2.0,356.0,91.4,49.04
2016,12,19,9,45,757.0,75.5,4.0,-1.5,373.0,140.76,85.8
2016,12,19,10,0,699.0,90.0,4.0,-1.0,390.0,179.57,121.31
2016,12,19,10,15,797.5,80.0,3.95,-0.5,448.0,230.73,163.99
2016,12,19,10,30,896.0,70.0,3.9,0.0,506.0,289.59,215.41
2016,12,19,10,45,907.5,71.5,3.9,0.0,533.5,335.67,260.06
2016,12,19,11,0,919.0,73.0,3.9,0.0,561.0,380.86,303.61
2016,12,19,11,15,738.0,127.0,3.85,0.5,528.0,395.26,322.77
2016,12,19,11,30,557.0,181.0,3.8,1.0,495.0,398.29,329.78
2016,12,19,11,45,561.5,183.5,3.75,1.5,505.5,425.81,354.25
2016,12,19,12,0,566.0,186.0,3.7,2.0,516.0,452.15,377.15
2016,12,19,12,15,470.0,216.5,3.65,2.0,492.0,451.56,377.81
2016,12,19,12,30,374.0,247.0,3.6,2.0,468.0,441.53,370.1
2016,12,19,12,45,341.5,252.0,3.55,2.5,452.5,440.51,369.28
2016,12,19,13,0,309.0,257.0,3.5,3.0,437.0,437.12,366.26
2016,12,19,13,15,620.0,166.5,3.45,3.0,518.0,552.5,464.4
2016,12,19,13,30,931.0,76.0,3.4,3.0,599.0,659.49,553.86
2016,12,19,13,45,794.5,105.0,3.35,3.5,540.0,618.65,519.58
2016,12,19,14,0,658.0,134.0,3.3,4.0,481.0,572.1,481.2
2016,12,19,14,15,746.0,103.5,3.25,4.0,478.0,600.33,506.26
2016,12,19,14,30,834.0,73.0,3.2,4.0,475.0,623.01,526.38
2016,12,19,14,45,845.0,70.0,3.15,4.0,452.5,625.32,528.88
2016,12,19,15,0,856.0,67.0,3.1,4.0,430.0,624.48,528.83
2016,12,19,15,15,831.0,64.0,2.9,3.5,389.0,598.24,508.5
2016,12,19,15,30,806.0,61.0,2.7,3.0,348.0,569.71,485.93
2016,12,19,15,45,768.0,58.0,2.55,3.0,302.5,531.57,454.14
2016,12,19,16,0,730.0,55.0,2.4,3.0,257.0,492.22,420.4
2016,12,19,16,15,673.5,49.5,2.1,2.5,209.5,439.15,374.35
2016,12,19,16,30,617.0,44.0,1.8,2.0,162.0,386.64,327.03
2016,12,19,16,45,520.0,36.5,1.5,1.5,116.0,313.48,260.72
2016,12,19,17,0,423.0,29.0,1.2,1.0,70.0,250.71,197.03
2016,12,19,17,15,211.5,14.5,1.2,0.5,35.0,121.13,9.36
