Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,17,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.75,-1.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.65,-1.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,0.55,-0.5,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,0.6,-0.5,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,0.55,-0.5,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,0.3,0.0,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,0.2,0.0,0.0,0.0,0.0
2016,12,20,7,45,189.5,16.0,0.15,0.5,35.5,12.45,0.0
2016,12,20,8,0,379.0,32.0,0.1,1.0,71.0,25.53,16.98
2016,12,20,8,15,469.5,40.5,0.2,1.5,115.0,31.09,23.02
2016,12,20,8,30,560.0,49.0,0.3,2.0,159.0,36.5,28.38
2016,12,20,8,45,615.0,55.0,0.45,2.5,204.5,39.57,31.37
2016,12,20,9,0,670.0,61.0,0.6,3.0,250.0,42.6,34.19
2016,12,20,9,15,706.5,65.5,0.75,3.5,293.5,49.28,40.3
2016,12,20,9,30,743.0,70.0,0.9,4.0,337.0,93.57,52.68
2016,12,20,9,45,767.0,73.5,1.05,5.0,376.0,138.74,81.42
2016,12,20,10,0,791.0,77.0,1.2,6.0,415.0,185.44,118.39
2016,12,20,10,15,808.5,79.0,1.3,6.5,448.5,230.75,158.12
2016,12,20,10,30,826.0,81.0,1.4,7.0,482.0,276.43,199.55
2016,12,20,10,45,441.0,155.0,1.55,8.0,370.5,263.03,203.58
2016,12,20,11,0,56.0,229.0,1.7,9.0,259.0,222.37,180.07
2016,12,20,11,15,56.5,237.0,1.8,9.5,268.5,234.15,189.68
2016,12,20,11,30,57.0,245.0,1.9,10.0,278.0,245.88,198.99
2016,12,20,11,45,114.0,260.0,2.05,10.5,326.5,289.27,233.66
2016,12,20,12,0,171.0,275.0,2.2,11.0,375.0,337.95,272.43
2016,12,20,12,15,147.0,276.0,2.25,11.0,362.5,335.13,270.46
2016,12,20,12,30,123.0,277.0,2.3,11.0,350.0,330.48,267.07
2016,12,20,12,45,103.0,271.5,2.35,11.5,332.0,316.53,255.76
2016,12,20,13,0,83.0,266.0,2.4,12.0,314.0,304.15,245.62
2016,12,20,13,15,476.5,175.5,2.4,12.0,444.0,471.55,383.82
2016,12,20,13,30,870.0,85.0,2.4,12.0,574.0,631.01,510.74
2016,12,20,13,45,862.5,83.0,2.45,12.5,553.5,637.49,514.92
2016,12,20,14,0,855.0,81.0,2.5,13.0,533.0,638.56,516.14
2016,12,20,14,15,843.0,79.5,2.45,13.0,506.0,634.18,513.64
2016,12,20,14,30,831.0,78.0,2.4,13.0,479.0,626.75,508.75
2016,12,20,14,45,497.5,131.5,2.4,13.0,367.0,470.93,385.77
2016,12,20,15,0,164.0,185.0,2.4,13.0,255.0,303.19,248.67
2016,12,20,15,15,156.5,169.0,2.2,12.5,230.5,282.27,233.01
2016,12,20,15,30,149.0,153.0,2.0,12.0,206.0,260.87,216.08
2016,12,20,15,45,394.5,108.5,1.8,12.0,224.0,370.96,308.59
2016,12,20,16,0,640.0,64.0,1.6,12.0,242.0,455.62,376.12
2016,12,20,16,15,582.0,57.5,1.5,11.0,197.0,403.15,332.59
2016,12,20,16,30,524.0,51.0,1.4,10.0,152.0,351.68,288.94
2016,12,20,16,45,434.0,41.5,1.35,9.0,109.0,282.86,229.37
2016,12,20,17,0,344.0,32.0,1.3,8.0,66.0,218.61,168.49
2016,12,20,17,15,172.0,16.0,1.35,7.5,33.0,107.25,15.21
2016,12,20,17,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,2.6,3.5,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,21,7,45,186.5,16.0,3.25,5.0,35.0,12.5,0.0
2016,12,21,8,0,373.0,32.0,3.6,6.0,70.0,25.61,16.42
2016,12,21,8,15,465.0,40.5,3.55,6.5,114.0,31.16,22.42
2016,12,21,8,30,557.0,49.0,3.5,7.0,158.0,36.57,27.71
2016,12,21,8,45,615.0,54.5,3.5,7.5,204.0,39.22,30.3
2016,12,21,9,0,673.0,60.0,3.5,8.0,250.0,41.87,32.74
2016,12,21,9,15,710.0,64.5,3.7,9.0,293.5,48.01,38.2
2016,12,21,9,30,747.0,69.0,3.9,10.0,337.0,91.62,50.2
2016,12,21,9,45,773.0,72.0,4.1,11.0,376.5,136.76,78.11
2016,12,21,10,0,799.0,75.0,4.3,12.0,416.0,183.62,114.6
2016,12,21,10,15,816.5,77.0,4.3,12.5,449.5,229.32,154.31
2016,12,21,10,30,834.0,79.0,4.3,13.0,483.0,275.37,195.84
2016,12,21,10,45,845.5,81.0,4.35,13.5,510.0,319.76,236.5
2016,12,21,11,0,857.0,83.0,4.4,14.0,537.0,363.46,276.21
2016,12,21,11,15,517.5,173.0,4.4,14.5,450.5,350.05,274.3
2016,12,21,11,30,178.0,263.0,4.4,15.0,364.0,311.23,247.84
2016,12,21,11,45,297.5,249.0,4.4,15.5,421.0,363.22,289.12
2016,12,21,12,0,417.0,235.0,4.4,16.0,478.0,421.79,335.61
2016,12,21,12,15,366.0,248.0,4.4,16.0,463.0,423.72,338.02
2016,12,21,12,30,315.0,261.0,4.4,16.0,448.0,422.04,337.33
2016,12,21,12,45,393.0,241.0,4.4,16.5,472.0,458.21,366.53
2016,12,21,13,0,471.0,221.0,4.4,17.0,496.0,500.79,400.39
2016,12,21,13,15,392.5,233.5,4.35,17.0,459.5,472.54,378.42
2016,12,21,13,30,314.0,246.0,4.3,17.0,423.0,445.9,357.47
2016,12,21,13,45,586.0,164.0,4.25,17.5,479.5,546.15,439.13
2016,12,21,14,0,858.0,82.0,4.2,18.0,536.0,641.42,515.02
2016,12,21,14,15,846.0,80.0,4.1,18.0,508.5,636.61,511.66
2016,12,21,14,30,834.0,78.0,4.0,18.0,481.0,628.72,506.4
2016,12,21,14,45,714.5,96.5,3.9,18.0,425.0,574.7,464.52
2016,12,21,15,0,595.0,115.0,3.8,18.0,369.0,517.45,419.72
2016,12,21,15,15,666.0,92.5,3.4,17.5,351.0,532.35,432.97
2016,12,21,15,30,737.0,70.0,3.0,17.0,333.0,539.36,439.28
2016,12,21,15,45,699.0,65.5,2.7,16.5,289.5,500.75,408.77
2016,12,21,16,0,661.0,61.0,2.4,16.0,246.0,464.29,379.15
2016,12,21,16,15,603.5,55.0,2.2,15.0,200.5,412.23,336.93
2016,12,21,16,30,546.0,49.0,2.0,14.0,155.0,361.13,293.72
2016,12,21,16,45,454.0,40.0,1.85,13.0,111.5,291.27,233.68
2016,12,21,17,0,362.0,31.0,1.7,12.0,68.0,226.11,172.78
2016,12,21,17,15,181.0,15.5,1.75,11.5,34.0,110.91,23.33
2016,12,21,17,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,3.55,6.5,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,3.8,5.5,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,4.0,5.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,22,7,45,166.5,16.5,4.25,6.5,33.0,13.0,0.0
2016,12,22,8,0,333.0,33.0,4.4,7.0,66.0,26.62,17.12
2016,12,22,8,15,426.5,42.5,4.55,7.5,109.5,33.03,23.96
2016,12,22,8,30,520.0,52.0,4.7,8.0,153.0,39.23,29.97
2016,12,22,8,45,582.0,58.0,4.9,8.5,198.5,42.15,32.82
2016,12,22,9,0,644.0,64.0,5.1,9.0,244.0,45.08,35.51
2016,12,22,9,15,682.0,68.5,5.05,9.5,287.5,46.71,36.93
2016,12,22,9,30,720.0,73.0,5.0,10.0,331.0,88.04,48.42
2016,12,22,9,45,746.5,76.5,5.0,10.5,370.0,136.68,79.54
2016,12,22,10,0,773.0,80.0,5.0,11.0,409.0,182.75,115.54
2016,12,22,10,15,791.5,82.5,4.85,11.5,443.0,227.9,154.77
2016,12,22,10,30,810.0,85.0,4.7,12.0,477.0,273.56,195.94
2016,12,22,10,45,823.0,87.0,4.6,12.5,504.0,317.42,236.11
2016,12,22,11,0,836.0,89.0,4.5,13.0,531.0,360.79,275.46
2016,12,22,11,15,844.0,90.0,4.4,13.5,551.0,400.65,311.3
2016,12,22,11,30,852.0,91.0,4.3,14.0,571.0,439.15,345.16
2016,12,22,11,45,875.0,84.5,4.2,14.5,586.5,477.1,377.63
2016,12,22,12,0,898.0,78.0,4.1,15.0,602.0,512.17,407.15
2016,12,22,12,15,899.0,78.5,4.0,15.0,606.0,541.48,432.35
2016,12,22,12,30,900.0,79.0,3.9,15.0,610.0,568.2,455.0
2016,12,22,12,45,895.5,80.0,3.85,15.5,605.0,589.63,472.35
2016,12,22,13,0,891.0,81.0,3.8,16.0,600.0,608.04,487.01
2016,12,22,13,15,886.5,80.0,3.75,16.0,588.0,621.33,498.46
2016,12,22,13,30,882.0,79.0,3.7,16.0,576.0,631.49,507.37
2016,12,22,13,45,871.5,79.0,3.65,16.0,555.5,635.85,511.7
2016,12,22,14,0,861.0,79.0,3.6,16.0,535.0,637.03,513.54
2016,12,22,14,15,849.0,77.5,3.55,16.0,508.0,635.78,513.39
2016,12,22,14,30,837.0,76.0,3.5,16.0,481.0,628.53,508.68
2016,12,22,14,45,815.0,75.0,3.45,16.0,446.5,612.55,497.14
2016,12,22,15,0,793.0,74.0,3.4,16.0,412.0,593.88,483.36
2016,12,22,15,15,767.5,71.0,3.1,15.5,373.0,568.3,464.16
2016,12,22,15,30,742.0,68.0,2.8,15.0,334.0,540.58,442.84
2016,12,22,15,45,702.5,64.5,2.55,14.5,290.5,502.21,412.63
2016,12,22,16,0,663.0,61.0,2.3,14.0,247.0,465.98,383.11
2016,12,22,16,15,606.5,55.0,2.1,13.5,201.5,414.42,340.42
2016,12,22,16,30,550.0,49.0,1.9,13.0,156.0,363.76,296.88
2016,12,22,16,45,455.0,40.5,1.7,12.5,112.5,292.85,235.39
2016,12,22,17,0,360.0,32.0,1.5,12.0,69.0,226.71,173.75
2016,12,22,17,15,180.0,16.0,1.55,11.5,34.5,111.83,30.95
2016,12,22,17,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,23,7,45,0.5,16.5,2.6,9.5,17.0,15.27,0.0
2016,12,23,8,0,1.0,33.0,3.0,10.0,34.0,29.75,19.46
2016,12,23,8,15,18.0,52.5,3.2,10.0,56.5,45.33,34.57
2016,12,23,8,30,35.0,72.0,3.4,10.0,79.0,61.01,49.24
2016,12,23,8,45,45.5,91.5,3.6,10.5,103.0,76.34,63.28
2016,12,23,9,0,56.0,111.0,3.8,11.0,127.0,91.33,76.75
2016,12,23,9,15,62.0,129.5,3.85,11.5,150.0,105.31,89.05
2016,12,23,9,30,68.0,148.0,3.9,12.0,173.0,125.18,99.42
2016,12,23,9,45,72.5,165.0,3.95,13.0,194.0,145.1,114.46
2016,12,23,10,0,77.0,182.0,4.0,14.0,215.0,165.52,130.36
2016,12,23,10,15,78.0,197.0,4.0,14.5,233.0,184.23,145.44
2016,12,23,10,30,79.0,212.0,4.0,15.0,251.0,203.02,160.63
2016,12,23,10,45,39.5,172.0,4.0,15.5,191.5,165.23,130.82
2016,12,23,11,0,0.0,132.0,4.0,16.0,132.0,121.65,95.76
2016,12,23,11,15,0.0,137.5,4.05,16.5,137.5,126.93,99.83
2016,12,23,11,30,0.0,143.0,4.1,17.0,143.0,132.23,103.84
2016,12,23,11,45,3.0,167.0,4.15,17.5,169.0,155.74,122.64
2016,12,23,12,0,6.0,191.0,4.2,18.0,195.0,179.71,141.65
2016,12,23,12,15,4.5,184.5,4.2,18.0,187.0,173.74,136.77
2016,12,23,12,30,3.0,178.0,4.2,18.0,179.0,167.54,131.76
2016,12,23,12,45,5.0,185.5,4.2,18.5,188.5,176.27,138.59
2016,12,23,13,0,7.0,193.0,4.2,19.0,198.0,185.23,145.59
2016,12,23,13,15,3.5,176.5,4.15,19.0,179.0,168.09,131.85
2016,12,23,13,30,0.0,160.0,4.1,19.0,160.0,150.62,117.84
2016,12,23,13,45,0.0,153.0,4.1,19.5,153.0,144.29,112.66
2016,12,23,14,0,0.0,146.0,4.1,20.0,146.0,137.93,107.47
2016,12,23,14,15,0.0,114.0,3.95,20.0,114.0,107.08,82.59
2016,12,23,14,30,0.0,82.0,3.8,20.0,82.0,76.36,57.61
2016,12,23,14,45,0.0,93.0,3.65,20.0,93.0,87.05,66.55
2016,12,23,15,0,0.0,104.0,3.5,20.0,104.0,98.27,75.92
2016,12,23,15,15,0.0,93.5,3.05,19.5,93.5,88.24,67.94
2016,12,23,15,30,0.0,83.0,2.6,19.0,83.0,78.18,59.87
2016,12,23,15,45,262.5,82.5,2.2,19.0,156.5,263.13,215.42
2016,12,23,16,0,525.0,82.0,1.8,19.0,230.0,412.44,333.61
2016,12,23,16,15,465.5,73.0,1.55,18.5,187.0,358.77,288.94
2016,12,23,16,30,406.0,64.0,1.3,18.0,144.0,304.99,244.06
2016,12,23,16,45,316.5,51.5,1.1,17.5,103.0,237.14,186.77
2016,12,23,17,0,227.0,39.0,0.9,17.0,62.0,174.56,131.08
2016,12,23,17,15,113.5,19.5,0.9,16.5,31.0,86.81,27.33
2016,12,23,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,12,24,7,45,131.5,17.0,2.75,17.5,30.0,13.39,0.0
2016,12,24,8,0,263.0,34.0,3.0,18.0,60.0,26.58,16.07
2016,12,24,8,15,356.5,45.0,3.1,18.0,101.0,35.45,24.92
2016,12,24,8,30,450.0,56.0,3.2,18.0,142.0,42.9,31.91
2016,12,24,8,45,512.0,63.5,3.3,18.5,186.0,46.9,35.62
2016,12,24,9,0,574.0,71.0,3.4,19.0,230.0,50.84,39.11
2016,12,24,9,15,614.5,76.0,3.6,19.5,272.0,52.6,40.57
2016,12,24,9,30,655.0,81.0,3.8,20.0,314.0,88.94,49.92
2016,12,24,9,45,689.0,83.5,4.0,20.5,353.5,130.26,73.78
2016,12,24,10,0,723.0,86.0,4.2,21.0,393.0,174.2,106.22
2016,12,24,10,15,484.0,148.5,4.35,21.5,361.0,216.38,151.42
2016,12,24,10,30,245.0,211.0,4.5,22.0,329.0,237.2,178.06
2016,12,24,10,45,523.5,151.0,4.7,22.5,422.0,280.9,206.31
2016,12,24,11,0,802.0,91.0,4.9,23.0,515.0,349.33,257.13
2016,12,24,11,15,495.0,177.0,5.0,23.0,442.0,343.17,260.85
2016,12,24,11,30,188.0,263.0,5.1,23.0,369.0,314.49,243.28
2016,12,24,11,45,136.5,265.0,5.2,23.5,343.0,303.47,235.27
2016,12,24,12,0,85.0,267.0,5.3,24.0,317.0,287.18,222.59
2016,12,24,12,15,179.0,268.5,5.3,24.0,374.0,343.75,267.12
2016,12,24,12,30,273.0,270.0,5.3,24.0,431.0,406.98,316.66
2016,12,24,12,45,136.5,170.5,5.35,24.0,251.0,241.78,188.91
2016,12,24,13,0,0.0,71.0,5.4,24.0,71.0,66.12,47.93
2016,12,24,13,15,112.5,166.0,5.35,24.0,229.5,231.49,181.74
2016,12,24,13,30,225.0,261.0,5.3,24.0,388.0,399.76,313.58
2016,12,24,13,45,124.0,233.0,5.3,24.0,302.5,313.54,245.75
2016,12,24,14,0,23.0,205.0,5.3,24.0,217.0,210.93,164.09
2016,12,24,14,15,11.5,151.0,5.15,23.5,157.0,150.72,116.72
2016,12,24,14,30,0.0,97.0,5.0,23.0,97.0,90.76,68.59
2016,12,24,14,45,0.0,108.5,4.85,23.0,108.5,102.28,78.13
2016,12,24,15,0,0.0,120.0,4.7,23.0,120.0,114.4,88.13
2016,12,24,15,15,0.0,108.0,4.45,22.5,108.0,102.97,79.17
2016,12,24,15,30,0.0,96.0,4.2,22.0,96.0,91.5,70.09
2016,12,24,15,45,273.0,86.5,4.0,22.0,164.0,274.36,222.86
2016,12,24,16,0,546.0,77.0,3.8,22.0,232.0,419.52,338.77
2016,12,24,16,15,486.5,69.0,3.8,21.5,189.0,366.56,295.31
2016,12,24,16,30,427.0,61.0,3.8,21.0,146.0,314.66,251.96
2016,12,24,16,45,334.5,49.5,3.8,21.0,105.0,243.48,191.44
2016,12,24,17,0,242.0,38.0,3.8,21.0,64.0,180.01,134.8
2016,12,24,17,15,121.0,19.0,3.95,20.5,32.0,89.58,32.62
2016,12,24,17,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,4.6,19.5,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,5.15,18.5,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,5.2,17.5,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,5.2,17.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,5.25,17.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,5.35,17.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,5.4,17.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,5.25,17.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,5.05,17.5,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,4.75,18.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,5.15,18.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,12,25,7,45,0.0,9.0,5.95,18.5,9.0,8.34,0.0
2016,12,25,8,0,0.0,18.0,6.2,19.0,18.0,16.69,7.88
2016,12,25,8,15,0.0,31.0,6.5,19.0,31.0,28.79,19.06
2016,12,25,8,30,0.0,44.0,6.8,19.0,44.0,40.78,29.89
2016,12,25,8,45,0.0,57.5,7.1,19.5,57.5,52.8,40.59
2016,12,25,9,0,0.0,71.0,7.4,20.0,71.0,64.7,51.02
2016,12,25,9,15,0.0,83.5,7.6,20.5,83.5,75.67,60.46
2016,12,25,9,30,0.0,96.0,7.8,21.0,96.0,86.92,66.71
2016,12,25,9,45,389.0,85.0,8.0,21.5,249.5,102.41,63.2
2016,12,25,10,0,778.0,74.0,8.2,22.0,403.0,174.97,104.49
2016,12,25,10,15,795.5,76.0,8.25,22.0,436.5,219.75,142.32
2016,12,25,10,30,813.0,78.0,8.3,22.0,470.0,264.94,182.4
2016,12,25,10,45,462.0,160.0,8.35,22.5,385.5,270.09,200.57
2016,12,25,11,0,111.0,242.0,8.4,23.0,301.0,250.55,194.27
2016,12,25,11,15,82.5,243.0,8.3,23.0,288.0,248.21,193.23
2016,12,25,11,30,54.0,244.0,8.2,23.0,275.0,243.13,189.65
2016,12,25,11,45,59.0,252.0,8.1,23.5,286.5,256.74,200.1
2016,12,25,12,0,64.0,260.0,8.0,24.0,298.0,270.67,210.75
2016,12,25,12,15,32.0,176.5,7.85,24.0,195.5,181.53,140.5
2016,12,25,12,30,0.0,93.0,7.7,24.0,93.0,86.68,64.52
2016,12,25,12,45,0.0,64.5,7.55,24.0,64.5,60.05,43.09
2016,12,25,13,0,0.0,36.0,7.4,24.0,36.0,33.48,21.58
2016,12,25,13,15,0.0,66.0,7.15,24.0,66.0,61.45,44.28
2016,12,25,13,30,0.0,96.0,6.9,24.0,96.0,89.53,66.98
2016,12,25,13,45,0.0,113.0,6.65,24.0,113.0,105.75,80.1
2016,12,25,14,0,0.0,130.0,6.4,24.0,130.0,122.32,93.51
2016,12,25,14,15,364.5,118.5,6.15,24.0,296.5,368.53,295.94
2016,12,25,14,30,729.0,107.0,5.9,24.0,463.0,596.6,475.56
2016,12,25,14,45,426.0,148.5,5.7,24.0,353.0,444.9,355.17
2016,12,25,15,0,123.0,190.0,5.5,24.0,243.0,282.91,224.23
2016,12,25,15,15,114.5,173.5,5.2,23.5,219.5,261.34,208.04
2016,12,25,15,30,106.0,157.0,4.9,23.0,196.0,239.4,191.07
2016,12,25,15,45,290.5,126.0,4.6,23.0,213.5,322.0,259.61
2016,12,25,16,0,475.0,95.0,4.3,23.0,231.0,397.14,319.63
2016,12,25,16,15,413.0,84.5,4.05,22.5,187.5,342.57,275.07
2016,12,25,16,30,351.0,74.0,3.8,22.0,144.0,289.86,231.15
2016,12,25,16,45,254.0,59.5,3.55,21.5,103.0,217.59,170.48
2016,12,25,17,0,157.0,45.0,3.3,21.0,62.0,143.13,106.71
2016,12,25,17,15,78.5,22.5,3.3,20.5,31.0,70.04,27.72
2016,12,25,17,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,12,26,7,45,165.5,15.0,2.35,18.5,31.0,11.79,0.0
2016,12,26,8,0,331.0,30.0,2.6,19.0,62.0,24.0,13.76
2016,12,26,8,15,427.5,39.0,2.6,19.5,104.5,30.06,20.12
2016,12,26,8,30,524.0,48.0,2.6,20.0,147.0,35.93,25.59
2016,12,26,8,45,583.5,53.5,2.65,20.5,192.0,38.58,28.08
2016,12,26,9,0,643.0,59.0,2.7,21.0,237.0,41.23,30.42
2016,12,26,9,15,681.5,63.5,2.8,21.5,280.0,47.3,35.64
2016,12,26,9,30,720.0,68.0,2.9,22.0,323.0,83.81,44.25
2016,12,26,9,45,751.0,70.0,3.0,22.5,362.5,127.19,68.38
2016,12,26,10,0,782.0,72.0,3.1,23.0,402.0,172.85,101.62
2016,12,26,10,15,800.0,74.0,3.2,23.0,436.0,217.94,139.04
2016,12,26,10,30,818.0,76.0,3.3,23.0,470.0,263.48,178.62
2016,12,26,10,45,411.0,125.0,3.4,23.5,323.0,225.25,164.23
2016,12,26,11,0,4.0,174.0,3.5,24.0,176.0,159.97,123.03
2016,12,26,11,15,5.0,180.0,3.5,24.0,183.0,166.61,128.21
2016,12,26,11,30,6.0,186.0,3.5,24.0,190.0,173.32,133.36
2016,12,26,11,45,419.5,141.5,3.55,24.5,386.5,319.98,246.14
2016,12,26,12,0,833.0,97.0,3.6,25.0,583.0,495.91,379.36
2016,12,26,12,15,568.0,181.0,3.5,25.0,513.5,465.43,357.22
2016,12,26,12,30,303.0,265.0,3.4,25.0,444.0,417.98,321.16
2016,12,26,12,45,571.5,180.0,3.35,25.5,515.5,502.83,387.34
2016,12,26,13,0,840.0,95.0,3.3,26.0,587.0,592.99,456.26
2016,12,26,13,15,835.0,94.5,3.15,26.0,575.5,606.7,466.75
2016,12,26,13,30,830.0,94.0,3.0,26.0,564.0,617.43,475.25
2016,12,26,13,45,545.0,166.5,2.95,26.0,471.0,522.87,403.72
2016,12,26,14,0,260.0,239.0,2.9,26.0,378.0,417.25,322.15
2016,12,26,14,15,526.5,162.5,2.65,25.5,426.0,519.47,403.86
2016,12,26,14,30,793.0,86.0,2.4,25.0,474.0,613.06,476.46
2016,12,26,14,45,772.5,84.0,2.2,25.0,440.5,597.44,464.34
2016,12,26,15,0,752.0,82.0,2.0,25.0,407.0,579.2,450.85
2016,12,26,15,15,725.5,79.0,1.7,24.5,369.0,553.7,432.17
2016,12,26,15,30,699.0,76.0,1.4,24.0,331.0,528.85,413.42
2016,12,26,15,45,655.0,72.5,1.15,24.0,288.0,489.16,382.6
2016,12,26,16,0,611.0,69.0,0.9,24.0,245.0,448.79,350.59
2016,12,26,16,15,553.5,62.5,0.75,23.5,200.5,397.23,310.42
2016,12,26,16,30,496.0,56.0,0.6,23.0,156.0,346.56,269.52
2016,12,26,16,45,398.5,46.5,0.5,22.5,113.0,274.29,210.86
2016,12,26,17,0,301.0,37.0,0.4,22.0,70.0,206.7,153.21
2016,12,26,17,15,150.5,18.5,0.4,21.5,35.0,102.27,46.62
2016,12,26,17,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,0.35,19.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,0.25,18.5,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.2,17.5,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,12,27,7,45,0.0,1.0,2.0,15.0,1.0,0.92,0.0
2016,12,27,8,0,0.0,2.0,2.2,15.0,2.0,1.85,0.0
2016,12,27,8,15,0.0,3.5,2.2,15.0,3.5,3.24,0.0
2016,12,27,8,30,0.0,5.0,2.2,15.0,5.0,4.63,0.0
2016,12,27,8,45,0.0,6.5,2.2,15.5,6.5,6.02,0.0
2016,12,27,9,0,0.0,8.0,2.2,16.0,8.0,7.41,0.97
2016,12,27,9,15,0.0,9.5,2.15,16.5,9.5,8.8,2.21
2016,12,27,9,30,0.0,11.0,2.1,17.0,11.0,10.19,3.03
2016,12,27,9,45,0.0,12.5,2.05,17.5,12.5,11.59,4.18
2016,12,27,10,0,0.0,14.0,2.0,18.0,14.0,12.99,5.32
2016,12,27,10,15,0.0,15.0,2.0,18.0,15.0,13.92,6.09
2016,12,27,10,30,0.0,16.0,2.0,18.0,16.0,14.85,6.85
2016,12,27,10,45,77.0,131.5,2.0,18.5,172.0,139.6,107.59
2016,12,27,11,0,154.0,247.0,2.0,19.0,328.0,266.72,206.95
2016,12,27,11,15,158.0,255.5,2.0,19.0,341.5,285.36,221.66
2016,12,27,11,30,162.0,264.0,2.0,19.0,355.0,303.99,236.67
2016,12,27,11,45,310.5,244.0,2.0,19.5,423.5,362.55,281.36
2016,12,27,12,0,459.0,224.0,2.0,20.0,492.0,431.31,333.83
2016,12,27,12,15,284.5,250.5,1.95,20.0,417.5,382.63,297.42
2016,12,27,12,30,110.0,277.0,1.9,20.0,343.0,319.55,248.87
2016,12,27,12,45,167.0,275.5,1.85,20.0,374.0,359.04,280.17
2016,12,27,13,0,224.0,274.0,1.8,20.0,405.0,397.78,310.36
2016,12,27,13,15,185.0,270.0,1.75,20.0,377.0,377.85,295.05
2016,12,27,13,30,146.0,266.0,1.7,20.0,349.0,355.96,278.35
2016,12,27,13,45,138.5,256.5,1.65,20.0,333.5,346.64,271.66
2016,12,27,14,0,131.0,247.0,1.6,20.0,318.0,336.51,264.27
2016,12,27,14,15,94.0,228.0,1.55,20.0,277.5,289.16,227.68
2016,12,27,14,30,57.0,209.0,1.5,20.0,237.0,247.91,195.42
2016,12,27,14,45,317.0,166.0,1.5,20.0,305.5,385.63,307.75
2016,12,27,15,0,577.0,123.0,1.5,20.0,374.0,516.89,410.14
2016,12,27,15,15,594.5,110.5,1.45,20.0,348.0,510.8,405.18
2016,12,27,15,30,612.0,98.0,1.4,20.0,322.0,501.84,398.89
2016,12,27,15,45,570.5,91.5,1.35,20.0,280.0,461.57,368.03
2016,12,27,16,0,529.0,85.0,1.3,20.0,238.0,420.56,336.01
2016,12,27,16,15,470.5,76.0,1.15,19.5,194.5,367.25,293.64
2016,12,27,16,30,412.0,67.0,1.0,19.0,151.0,313.79,249.85
2016,12,27,16,45,326.5,54.5,0.9,18.5,110.0,247.34,194.5
2016,12,27,17,0,241.0,42.0,0.8,18.0,69.0,185.71,140.83
2016,12,27,17,15,120.5,21.0,0.8,17.5,34.5,94.3,47.19
2016,12,27,17,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,28,7,45,25.0,17.5,3.35,17.5,20.0,15.31,0.0
2016,12,28,8,0,50.0,35.0,3.7,18.0,40.0,29.64,18.22
2016,12,28,8,15,93.0,56.0,3.9,18.5,71.0,46.13,33.92
2016,12,28,8,30,136.0,77.0,4.1,19.0,102.0,62.16,48.4
2016,12,28,8,45,169.0,96.0,4.3,19.5,136.0,73.6,58.66
2016,12,28,9,0,202.0,115.0,4.5,20.0,170.0,86.71,70.1
2016,12,28,9,15,224.0,132.5,4.55,20.5,203.5,98.35,80.03
2016,12,28,9,30,246.0,150.0,4.6,21.0,237.0,124.34,90.91
2016,12,28,9,45,260.5,166.0,4.7,21.5,267.5,154.4,110.89
2016,12,28,10,0,275.0,182.0,4.8,22.0,298.0,185.79,134.34
2016,12,28,10,15,294.0,191.5,4.8,22.5,324.5,214.35,156.61
2016,12,28,10,30,313.0,201.0,4.8,23.0,351.0,244.23,180.64
2016,12,28,10,45,309.0,217.5,4.85,23.5,373.0,274.48,205.84
2016,12,28,11,0,305.0,234.0,4.9,24.0,395.0,304.12,230.27
2016,12,28,11,15,267.0,247.0,4.9,24.0,392.0,317.59,242.74
2016,12,28,11,30,229.0,260.0,4.9,24.0,389.0,327.82,252.12
2016,12,28,11,45,145.5,259.5,4.9,24.5,342.0,301.98,232.9
2016,12,28,12,0,62.0,259.0,4.9,25.0,295.0,268.53,207.0
2016,12,28,12,15,306.0,228.0,4.85,25.0,409.0,372.61,288.57
2016,12,28,12,30,550.0,197.0,4.8,25.0,523.0,489.67,379.17
2016,12,28,12,45,648.5,163.5,4.75,25.0,546.0,532.57,413.07
2016,12,28,13,0,747.0,130.0,4.7,25.0,569.0,574.25,446.3
2016,12,28,13,15,493.0,196.0,4.6,25.0,483.5,500.7,389.49
2016,12,28,13,30,239.0,262.0,4.5,25.0,398.0,409.16,317.81
2016,12,28,13,45,323.0,237.0,4.4,25.0,414.5,448.98,350.04
2016,12,28,14,0,407.0,212.0,4.3,25.0,431.0,482.43,377.08
2016,12,28,14,15,421.0,197.5,4.1,25.0,414.0,489.0,382.62
2016,12,28,14,30,435.0,183.0,3.9,25.0,397.0,486.52,381.56
2016,12,28,14,45,370.5,180.5,3.75,25.0,354.0,436.05,343.24
2016,12,28,15,0,306.0,178.0,3.6,25.0,311.0,393.63,310.6
2016,12,28,15,15,473.5,134.0,3.2,24.5,318.5,458.15,363.16
2016,12,28,15,30,641.0,90.0,2.8,24.0,326.0,511.39,405.55
2016,12,28,15,45,606.5,83.5,2.4,24.0,285.0,474.85,376.35
2016,12,28,16,0,572.0,77.0,2.0,24.0,244.0,437.31,346.17
2016,12,28,16,15,515.5,69.5,1.8,23.0,200.5,385.89,306.13
2016,12,28,16,30,459.0,62.0,1.6,22.0,157.0,335.27,265.23
2016,12,28,16,45,379.5,50.5,1.45,21.5,115.0,270.45,211.31
2016,12,28,17,0,300.0,39.0,1.3,21.0,73.0,209.3,158.06
2016,12,28,17,15,150.0,19.5,1.35,20.5,36.5,104.95,55.9
2016,12,28,17,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,5.65,10.5,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,12,29,7,45,31.0,16.0,5.4,10.0,19.0,14.13,0.0
2016,12,29,8,0,62.0,32.0,5.4,10.0,38.0,27.43,17.01
2016,12,29,8,15,80.5,51.5,5.5,10.0,64.0,42.95,32.32
2016,12,29,8,30,99.0,71.0,5.6,10.0,90.0,58.04,46.5
2016,12,29,8,45,109.5,90.5,5.7,10.5,116.5,72.7,59.99
2016,12,29,9,0,120.0,110.0,5.8,11.0,143.0,86.93,72.84
2016,12,29,9,15,124.5,129.0,5.95,11.0,168.5,100.41,84.93
2016,12,29,9,30,129.0,148.0,6.1,11.0,194.0,122.13,95.96
2016,12,29,9,45,130.5,166.0,6.3,11.5,217.0,145.96,113.75
2016,12,29,10,0,132.0,184.0,6.5,12.0,240.0,170.0,133.02
2016,12,29,10,15,111.5,198.5,6.45,12.0,248.5,187.42,148.51
2016,12,29,10,30,91.0,213.0,6.4,12.0,257.0,205.74,164.82
2016,12,29,10,45,83.5,224.0,6.4,12.0,266.0,219.64,176.86
2016,12,29,11,0,76.0,235.0,6.4,12.0,275.0,232.72,188.09
2016,12,29,11,15,116.5,249.5,6.35,12.0,313.5,264.65,213.97
2016,12,29,11,30,157.0,264.0,6.3,12.0,352.0,301.61,244.21
2016,12,29,11,45,237.0,261.0,6.3,12.5,397.5,343.89,278.37
2016,12,29,12,0,317.0,258.0,6.3,13.0,443.0,392.08,317.54
2016,12,29,12,15,202.0,265.5,6.2,13.0,384.0,351.99,285.7
2016,12,29,12,30,87.0,273.0,6.1,13.0,325.0,303.29,245.96
2016,12,29,12,45,332.5,229.0,6.1,13.5,425.0,411.16,335.56
2016,12,29,13,0,578.0,185.0,6.1,14.0,525.0,527.03,430.21
2016,12,29,13,15,580.0,179.5,6.0,14.0,515.5,536.79,438.7
2016,12,29,13,30,582.0,174.0,5.9,14.0,506.0,544.46,445.75
2016,12,29,13,45,305.5,194.0,5.8,14.0,367.5,393.78,323.3
2016,12,29,14,0,29.0,214.0,5.7,14.0,229.0,229.99,186.16
2016,12,29,14,15,28.0,204.0,5.65,14.0,218.5,214.35,173.88
2016,12,29,14,30,27.0,194.0,5.6,14.0,208.0,205.04,166.55
2016,12,29,14,45,177.0,184.5,5.55,14.0,263.0,308.46,254.99
2016,12,29,15,0,327.0,175.0,5.5,14.0,318.0,403.78,335.19
2016,12,29,15,15,573.0,119.5,5.25,13.5,343.0,508.29,423.64
2016,12,29,15,30,819.0,64.0,5.0,13.0,368.0,588.42,490.88
2016,12,29,15,45,786.0,60.5,4.8,13.0,323.0,552.94,461.41
2016,12,29,16,0,753.0,57.0,4.6,13.0,278.0,515.91,430.38
2016,12,29,16,15,701.5,52.0,4.15,12.0,230.5,465.73,388.52
2016,12,29,16,30,650.0,47.0,3.7,11.0,183.0,415.63,345.32
2016,12,29,16,45,566.0,40.0,3.3,10.5,136.0,347.73,285.25
2016,12,29,17,0,482.0,33.0,2.9,10.0,89.0,288.61,229.26
2016,12,29,17,15,241.0,23.5,2.85,9.5,51.5,153.66,92.67
2016,12,29,17,30,0.0,14.0,2.8,9.0,14.0,13.34,0.0
2016,12,29,17,45,0.0,7.0,2.75,9.0,7.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,45,0.0,1.5,0.75,6.5,1.5,1.39,0.0
2016,12,30,8,0,0.0,3.0,0.8,7.0,3.0,2.77,0.0
2016,12,30,8,15,0.0,6.0,0.85,7.5,6.0,5.55,0.0
2016,12,30,8,30,0.0,9.0,0.9,8.0,9.0,8.33,1.95
2016,12,30,8,45,0.0,12.0,1.0,8.5,12.0,11.11,4.55
2016,12,30,9,0,0.0,15.0,1.1,9.0,15.0,13.9,7.11
2016,12,30,9,15,0.0,18.0,1.35,9.5,18.0,16.69,9.64
2016,12,30,9,30,0.0,21.0,1.6,10.0,21.0,19.48,11.36
2016,12,30,9,45,0.0,25.5,1.85,10.5,25.5,23.66,14.93
2016,12,30,10,0,0.0,30.0,2.1,11.0,30.0,27.85,18.46
2016,12,30,10,15,0.0,44.5,2.2,11.0,44.5,41.35,30.02
2016,12,30,10,30,0.0,59.0,2.3,11.0,59.0,54.88,41.5
2016,12,30,10,45,0.0,62.5,2.4,11.0,62.5,58.15,44.19
2016,12,30,11,0,0.0,66.0,2.5,11.0,66.0,61.42,46.88
2016,12,30,11,15,1.5,122.0,2.55,11.0,123.0,113.49,90.65
2016,12,30,11,30,3.0,178.0,2.6,11.0,180.0,164.88,133.15
2016,12,30,11,45,17.0,207.5,2.7,11.0,217.5,198.43,160.5
2016,12,30,12,0,31.0,237.0,2.8,11.0,255.0,233.74,189.22
2016,12,30,12,15,15.5,201.5,2.85,11.0,210.5,194.89,157.45
2016,12,30,12,30,0.0,166.0,2.9,11.0,166.0,154.66,124.32
2016,12,30,12,45,17.0,203.5,2.95,11.0,214.0,199.8,161.79
2016,12,30,13,0,34.0,241.0,3.0,11.0,262.0,250.33,203.19
2016,12,30,13,15,24.0,224.0,3.0,10.5,239.0,225.89,183.56
2016,12,30,13,30,14.0,207.0,3.0,10.0,216.0,204.57,166.48
2016,12,30,13,45,7.0,174.0,3.05,10.0,178.5,168.96,137.2
2016,12,30,14,0,0.0,141.0,3.1,10.0,141.0,132.92,107.26
2016,12,30,14,15,0.0,84.5,3.1,10.0,84.5,78.7,61.74
2016,12,30,14,30,0.0,28.0,3.1,10.0,28.0,26.01,16.8
2016,12,30,14,45,2.5,90.0,3.1,10.0,91.5,85.67,68.1
2016,12,30,15,0,5.0,152.0,3.1,10.0,155.0,150.28,122.98
2016,12,30,15,15,2.5,139.0,3.05,10.0,140.5,136.56,111.5
2016,12,30,15,30,0.0,126.0,3.0,10.0,126.0,122.87,100.09
2016,12,30,15,45,0.0,110.0,3.0,10.0,110.0,107.45,87.16
2016,12,30,16,0,0.0,94.0,3.0,10.0,94.0,91.94,73.96
2016,12,30,16,15,0.0,77.5,2.75,9.5,77.5,75.74,60.09
2016,12,30,16,30,0.0,61.0,2.5,9.0,61.0,59.34,45.81
2016,12,30,16,45,0.0,45.0,2.3,9.0,45.0,43.25,31.53
2016,12,30,17,0,0.0,29.0,2.1,9.0,29.0,26.94,16.96
2016,12,30,17,15,0.0,16.5,2.15,8.5,16.5,15.31,4.78
2016,12,30,17,30,0.0,4.0,2.2,8.0,4.0,3.81,0.0
2016,12,30,17,45,0.0,2.0,2.25,8.0,2.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
